Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,1,7,45,184.0,14.0,2.75,8.5,30.5,11.4,0.0
2017,1,1,8,0,368.0,28.0,3.1,9.0,61.0,23.19,13.54
2017,1,1,8,15,467.0,36.0,3.0,9.5,105.0,29.42,20.46
2017,1,1,8,30,566.0,44.0,2.9,10.0,149.0,39.8,30.2
2017,1,1,8,45,625.0,50.0,2.8,11.0,195.5,89.72,48.92
2017,1,1,9,0,684.0,56.0,2.7,12.0,242.0,143.76,86.76
2017,1,1,9,15,506.0,94.5,2.55,12.5,245.5,181.97,127.8
2017,1,1,9,30,328.0,133.0,2.4,13.0,249.0,199.95,152.12
2017,1,1,9,45,570.0,101.5,2.25,14.0,331.5,279.07,212.76
2017,1,1,10,0,812.0,70.0,2.1,15.0,414.0,376.62,290.0
2017,1,1,10,15,830.0,72.5,1.95,15.5,449.5,434.86,339.78
2017,1,1,10,30,848.0,75.0,1.8,16.0,485.0,493.71,388.3
2017,1,1,10,45,860.0,76.5,1.65,16.5,513.5,546.34,430.24
2017,1,1,11,0,872.0,78.0,1.5,17.0,542.0,599.84,470.99
2017,1,1,11,15,881.0,79.5,1.45,17.5,564.0,650.55,508.68
2017,1,1,11,30,890.0,81.0,1.4,18.0,586.0,699.84,544.06
2017,1,1,11,45,893.5,82.5,1.35,18.5,599.5,743.53,573.29
2017,1,1,12,0,897.0,84.0,1.3,19.0,613.0,784.9,599.51
2017,1,1,12,15,899.0,84.0,1.45,19.0,619.0,820.9,625.22
2017,1,1,12,30,901.0,84.0,1.6,19.0,625.0,854.09,649.08
2017,1,1,12,45,898.0,85.0,1.8,19.5,622.5,881.21,668.18
2017,1,1,13,0,895.0,86.0,2.0,20.0,620.0,905.02,685.09
2017,1,1,13,15,891.5,85.5,2.15,20.0,609.0,923.22,699.08
2017,1,1,13,30,888.0,85.0,2.3,20.0,598.0,937.94,710.91
2017,1,1,13,45,876.5,85.5,2.45,20.5,579.0,942.85,714.91
2017,1,1,14,0,865.0,86.0,2.6,21.0,560.0,954.72,723.84
2017,1,1,14,15,854.5,84.0,2.65,21.0,534.0,950.31,722.28
2017,1,1,14,30,844.0,82.0,2.7,21.0,508.0,942.28,718.55
2017,1,1,14,45,824.0,81.0,2.75,21.0,474.5,922.9,707.13
2017,1,1,15,0,804.0,80.0,2.8,21.0,441.0,900.19,693.48
2017,1,1,15,15,781.0,77.0,2.55,20.5,402.5,869.0,672.77
2017,1,1,15,30,758.0,74.0,2.3,20.0,364.0,835.02,649.81
2017,1,1,15,45,718.5,71.0,2.1,20.0,320.0,783.35,612.97
2017,1,1,16,0,679.0,68.0,1.9,20.0,276.0,737.79,579.79
2017,1,1,16,15,627.0,62.5,1.7,19.0,230.0,670.25,531.34
2017,1,1,16,30,575.0,57.0,1.5,18.0,184.0,602.94,480.83
2017,1,1,16,45,486.0,49.0,1.3,17.0,138.0,503.13,402.78
2017,1,1,17,0,397.0,41.0,1.1,16.0,92.0,407.11,323.21
2017,1,1,17,15,256.5,27.5,1.1,15.5,55.0,270.86,191.25
2017,1,1,17,30,116.0,14.0,1.1,15.0,18.0,93.21,0.0
2017,1,1,17,45,58.0,7.0,1.15,15.0,9.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,2,7,45,197.5,13.5,4.25,13.0,31.5,10.99,0.0
2017,1,2,8,0,395.0,27.0,4.6,13.0,63.0,22.39,12.55
2017,1,2,8,15,498.5,35.5,4.6,13.0,108.5,29.13,19.86
2017,1,2,8,30,602.0,44.0,4.6,13.0,154.0,41.97,31.72
2017,1,2,8,45,681.5,46.0,4.6,13.5,205.0,88.78,46.0
2017,1,2,9,0,761.0,48.0,4.6,14.0,256.0,145.22,84.08
2017,1,2,9,15,798.0,51.5,4.75,14.5,302.5,204.12,133.39
2017,1,2,9,30,835.0,55.0,4.9,15.0,349.0,268.24,190.48
2017,1,2,9,45,865.0,55.5,5.1,16.0,392.5,329.02,245.63
2017,1,2,10,0,895.0,56.0,5.3,17.0,436.0,392.06,302.04
2017,1,2,10,15,912.5,58.0,5.2,17.5,473.0,453.31,356.14
2017,1,2,10,30,930.0,60.0,5.1,18.0,510.0,514.92,408.81
2017,1,2,10,45,943.5,60.0,5.1,18.5,540.0,572.35,456.79
2017,1,2,11,0,957.0,60.0,5.1,19.0,570.0,629.07,502.72
2017,1,2,11,15,965.5,61.0,5.0,19.0,593.0,682.76,545.63
2017,1,2,11,30,974.0,62.0,4.9,19.0,616.0,734.78,586.11
2017,1,2,11,45,979.5,62.0,4.85,19.5,630.5,781.56,618.63
2017,1,2,12,0,985.0,62.0,4.8,20.0,645.0,825.9,648.81
2017,1,2,12,15,987.0,62.5,4.65,20.0,651.5,865.39,675.8
2017,1,2,12,30,989.0,63.0,4.5,20.0,658.0,901.81,700.31
2017,1,2,12,45,989.0,63.0,4.4,20.5,656.0,932.68,719.65
2017,1,2,13,0,989.0,63.0,4.3,21.0,654.0,960.05,736.86
2017,1,2,13,15,985.5,62.5,4.15,21.0,643.0,980.02,750.03
2017,1,2,13,30,982.0,62.0,4.0,21.0,632.0,996.15,760.65
2017,1,2,13,45,976.0,61.0,3.85,21.0,613.0,1005.39,766.65
2017,1,2,14,0,970.0,60.0,3.7,21.0,594.0,1010.68,770.12
2017,1,2,14,15,960.0,59.0,3.5,21.0,566.5,1008.19,768.07
2017,1,2,14,30,950.0,58.0,3.3,21.0,539.0,1001.81,763.52
2017,1,2,14,45,935.0,57.0,3.1,21.0,505.0,986.85,753.24
2017,1,2,15,0,920.0,56.0,2.9,21.0,471.0,968.32,740.61
2017,1,2,15,15,899.5,54.5,2.5,20.5,430.5,940.5,721.15
2017,1,2,15,30,879.0,53.0,2.1,20.0,390.0,909.73,699.2
2017,1,2,15,45,848.0,50.5,1.75,19.5,345.0,865.17,667.53
2017,1,2,16,0,817.0,48.0,1.4,19.0,300.0,818.77,633.61
2017,1,2,16,15,771.5,44.5,1.3,18.0,251.5,756.8,591.34
2017,1,2,16,30,726.0,41.0,1.2,17.0,203.0,702.58,552.27
2017,1,2,16,45,651.0,35.5,1.2,16.5,154.5,612.74,483.88
2017,1,2,17,0,576.0,30.0,1.2,16.0,106.0,525.67,412.35
2017,1,2,17,15,288.0,26.5,1.2,15.5,64.5,295.42,212.26
2017,1,2,17,30,0.0,23.0,1.2,15.0,23.0,19.63,0.0
2017,1,2,17,45,0.0,11.5,1.25,14.5,11.5,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,3,7,45,225.5,12.5,3.9,10.0,32.5,11.07,0.0
2017,1,3,8,0,451.0,25.0,4.2,11.0,65.0,22.66,12.86
2017,1,3,8,15,549.5,32.0,4.1,11.5,112.0,28.71,19.62
2017,1,3,8,30,648.0,39.0,4.0,12.0,159.0,36.51,27.0
2017,1,3,8,45,703.0,44.0,3.95,12.5,207.0,87.02,44.33
2017,1,3,9,0,758.0,49.0,3.9,13.0,255.0,144.17,83.65
2017,1,3,9,15,793.0,52.0,3.85,14.0,301.5,202.05,131.78
2017,1,3,9,30,828.0,55.0,3.8,15.0,348.0,264.92,187.28
2017,1,3,9,45,850.0,58.0,3.8,16.0,389.5,325.24,241.75
2017,1,3,10,0,872.0,61.0,3.8,17.0,431.0,387.05,296.53
2017,1,3,10,15,888.5,63.0,3.95,17.5,467.0,446.74,349.02
2017,1,3,10,30,905.0,65.0,4.1,18.0,503.0,506.72,400.21
2017,1,3,10,45,915.5,66.5,4.25,18.5,532.0,563.0,447.07
2017,1,3,11,0,926.0,68.0,4.4,19.0,561.0,618.4,491.99
2017,1,3,11,15,933.0,69.0,4.35,19.0,583.0,669.9,532.98
2017,1,3,11,30,940.0,70.0,4.3,19.0,605.0,719.66,571.6
2017,1,3,11,45,935.0,74.5,4.25,19.5,617.5,762.75,601.77
2017,1,3,12,0,930.0,79.0,4.2,20.0,630.0,802.78,628.83
2017,1,3,12,15,931.0,79.0,4.1,20.0,635.5,839.32,654.14
2017,1,3,12,30,932.0,79.0,4.0,20.0,641.0,872.88,677.18
2017,1,3,12,45,931.5,78.5,3.95,20.0,638.5,901.46,696.89
2017,1,3,13,0,931.0,78.0,3.9,20.0,636.0,926.7,714.3
2017,1,3,13,15,831.5,106.0,3.85,20.0,598.0,902.26,697.03
2017,1,3,13,30,732.0,134.0,3.8,20.0,560.0,867.0,672.56
2017,1,3,13,45,820.0,104.0,3.75,20.0,567.5,922.46,712.34
2017,1,3,14,0,908.0,74.0,3.7,20.0,575.0,970.1,745.69
2017,1,3,14,15,897.0,73.0,3.65,19.5,548.5,966.64,745.11
2017,1,3,14,30,886.0,72.0,3.6,19.0,522.0,959.54,742.56
2017,1,3,14,45,862.0,72.5,3.55,19.0,487.5,938.41,728.93
2017,1,3,15,0,838.0,73.0,3.5,19.0,453.0,924.64,720.62
2017,1,3,15,15,815.5,70.5,3.25,18.5,413.5,894.46,700.65
2017,1,3,15,30,793.0,68.0,3.0,18.0,374.0,861.42,678.45
2017,1,3,15,45,759.5,64.5,2.8,17.5,330.0,814.35,645.96
2017,1,3,16,0,726.0,61.0,2.6,17.0,286.0,765.4,611.24
2017,1,3,16,15,677.5,56.0,2.45,16.0,239.5,699.91,564.21
2017,1,3,16,30,629.0,51.0,2.3,15.0,193.0,634.06,514.54
2017,1,3,16,45,549.5,44.0,2.15,14.0,146.0,549.7,447.5
2017,1,3,17,0,470.0,37.0,2.0,13.0,99.0,461.14,372.73
2017,1,3,17,15,235.0,29.5,2.25,12.5,60.5,260.47,193.76
2017,1,3,17,30,0.0,22.0,2.5,12.0,22.0,18.78,0.0
2017,1,3,17,45,0.0,11.0,2.75,12.0,11.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,10.0,4.45,1.5,10.0,8.23,0.0
2017,1,4,8,0,0.0,20.0,4.6,2.0,20.0,16.5,8.25
2017,1,4,8,15,0.0,35.5,4.6,2.0,35.5,29.14,20.86
2017,1,4,8,30,0.0,51.0,4.6,2.0,51.0,41.38,32.64
2017,1,4,8,45,0.0,67.5,4.65,2.5,67.5,54.77,43.17
2017,1,4,9,0,0.0,84.0,4.7,3.0,84.0,68.42,55.34
2017,1,4,9,15,0.0,100.5,4.55,3.0,100.5,82.3,67.63
2017,1,4,9,30,0.0,117.0,4.4,3.0,117.0,96.39,79.94
2017,1,4,9,45,66.0,151.5,4.3,3.5,179.5,148.4,123.23
2017,1,4,10,0,132.0,186.0,4.2,4.0,242.0,212.41,177.19
2017,1,4,10,15,79.0,187.5,4.0,4.0,222.0,196.22,164.41
2017,1,4,10,30,26.0,189.0,3.8,4.0,202.0,172.69,144.52
2017,1,4,10,45,40.5,209.5,3.6,4.5,231.0,207.89,174.14
2017,1,4,11,0,55.0,230.0,3.4,5.0,260.0,239.63,200.46
2017,1,4,11,15,38.0,224.0,3.2,5.0,245.0,227.61,189.91
2017,1,4,11,30,21.0,218.0,3.0,5.0,230.0,203.54,169.24
2017,1,4,11,45,16.5,214.0,2.85,5.5,224.0,198.2,164.25
2017,1,4,12,0,12.0,210.0,2.7,6.0,218.0,192.38,158.86
2017,1,4,12,15,41.5,242.0,2.65,6.5,267.5,262.4,217.45
2017,1,4,12,30,71.0,274.0,2.6,7.0,317.0,325.05,268.73
2017,1,4,12,45,82.5,277.0,2.55,7.5,327.0,343.38,283.23
2017,1,4,13,0,94.0,280.0,2.5,8.0,337.0,362.48,298.46
2017,1,4,13,15,218.5,266.5,2.3,8.0,395.5,484.23,398.7
2017,1,4,13,30,343.0,253.0,2.1,8.0,454.0,612.0,499.42
2017,1,4,13,45,366.0,239.5,1.95,8.0,447.5,627.56,510.86
2017,1,4,14,0,389.0,226.0,1.8,8.0,441.0,641.86,522.22
2017,1,4,14,15,577.5,168.5,1.7,8.0,471.5,782.9,631.0
2017,1,4,14,30,766.0,111.0,1.6,8.0,502.0,910.67,721.16
2017,1,4,14,45,533.5,150.0,1.5,8.5,414.0,725.91,585.3
2017,1,4,15,0,301.0,189.0,1.4,9.0,326.0,531.43,435.45
2017,1,4,15,15,503.5,139.5,1.25,8.5,345.5,683.21,557.91
2017,1,4,15,30,706.0,90.0,1.1,8.0,365.0,815.92,654.03
2017,1,4,15,45,680.5,83.0,1.0,8.0,323.0,773.43,621.3
2017,1,4,16,0,655.0,76.0,0.9,8.0,281.0,729.07,588.82
2017,1,4,16,15,604.0,69.5,0.8,7.5,235.0,661.45,538.87
2017,1,4,16,30,553.0,63.0,0.7,7.0,189.0,593.91,486.94
2017,1,4,16,45,480.0,53.0,0.6,6.5,143.5,504.97,415.63
2017,1,4,17,0,407.0,43.0,0.5,6.0,98.0,419.04,342.72
2017,1,4,17,15,275.0,29.5,0.55,5.5,60.0,290.81,222.04
2017,1,4,17,30,143.0,16.0,0.6,5.0,22.0,114.5,0.0
2017,1,4,17,45,71.5,8.0,0.7,5.0,11.0,6.83,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,5,7,45,171.5,14.5,3.4,5.0,30.0,12.38,0.0
2017,1,5,8,0,343.0,29.0,3.5,6.0,60.0,24.06,14.31
2017,1,5,8,15,445.5,38.5,3.2,6.5,104.5,31.5,22.57
2017,1,5,8,30,548.0,48.0,2.9,7.0,149.0,38.9,29.75
2017,1,5,8,45,606.5,55.0,2.65,8.0,196.0,84.57,47.2
2017,1,5,9,0,665.0,62.0,2.4,9.0,243.0,138.37,84.18
2017,1,5,9,15,332.5,82.0,2.45,10.0,172.5,134.61,96.06
2017,1,5,9,30,0.0,102.0,2.5,11.0,102.0,84.18,67.03
2017,1,5,9,45,0.0,114.5,2.55,12.0,114.5,94.92,75.82
2017,1,5,10,0,0.0,127.0,2.6,13.0,127.0,105.79,84.49
2017,1,5,10,15,5.5,150.5,2.65,13.5,153.5,128.5,103.06
2017,1,5,10,30,11.0,174.0,2.7,14.0,180.0,152.3,122.36
2017,1,5,10,45,59.0,209.5,2.8,14.5,241.5,217.47,175.6
2017,1,5,11,0,107.0,245.0,2.9,15.0,303.0,284.0,229.21
2017,1,5,11,15,155.0,256.5,2.95,15.0,343.5,343.06,276.78
2017,1,5,11,30,203.0,268.0,3.0,15.0,384.0,397.62,320.5
2017,1,5,11,45,201.5,276.0,3.15,15.5,394.0,417.19,335.34
2017,1,5,12,0,200.0,284.0,3.3,16.0,404.0,436.37,349.85
2017,1,5,12,15,122.0,271.5,3.4,16.0,345.5,372.38,298.55
2017,1,5,12,30,44.0,259.0,3.5,16.0,287.0,286.05,228.74
2017,1,5,12,45,44.5,258.5,3.6,16.0,286.5,289.89,232.19
2017,1,5,13,0,45.0,258.0,3.7,16.0,286.0,293.78,235.47
2017,1,5,13,15,116.0,268.0,3.9,15.5,337.0,392.55,316.65
2017,1,5,13,30,187.0,278.0,4.1,15.0,388.0,476.88,385.5
2017,1,5,13,45,106.5,248.0,4.35,15.0,310.5,352.76,286.48
2017,1,5,14,0,26.0,218.0,4.6,15.0,233.0,225.93,182.46
2017,1,5,14,15,43.5,220.0,4.75,14.5,243.5,268.22,218.51
2017,1,5,14,30,61.0,222.0,4.9,14.0,254.0,292.44,239.74
2017,1,5,14,45,435.0,152.5,5.1,14.0,353.5,634.2,525.04
2017,1,5,15,0,809.0,83.0,5.3,14.0,453.0,910.98,738.23
2017,1,5,15,15,432.5,122.5,5.4,13.0,318.5,594.08,496.51
2017,1,5,15,30,56.0,162.0,5.5,12.0,184.0,230.65,192.23
2017,1,5,15,45,51.5,144.5,5.6,11.5,162.5,208.46,174.75
2017,1,5,16,0,47.0,127.0,5.7,11.0,141.0,186.31,156.43
2017,1,5,16,15,328.0,91.5,5.65,10.0,168.5,442.21,381.25
2017,1,5,16,30,609.0,56.0,5.6,9.0,196.0,633.4,539.34
2017,1,5,16,45,536.5,47.5,5.55,8.5,149.5,545.25,463.6
2017,1,5,17,0,464.0,39.0,5.5,8.0,103.0,460.21,387.43
2017,1,5,17,15,232.0,31.5,5.55,7.0,63.5,260.57,205.12
2017,1,5,17,30,0.0,24.0,5.6,6.0,24.0,32.22,0.0
2017,1,5,17,45,0.0,12.0,5.65,5.5,12.0,10.24,0.0
2017,1,5,18,0,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.15,4.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.35,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.6,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.6,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.6,0.5,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.2,-0.5,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.35,-1.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.45,-1.5,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.5,-2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.55,-2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.7,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.55,-2.5,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.5,-3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.4,-3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.3,-3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.2,-3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.95,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.85,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,7,45,77.0,18.5,5.75,-3.0,25.0,15.79,0.0
2017,1,6,8,0,154.0,37.0,5.7,-3.0,50.0,28.43,18.62
2017,1,6,8,15,246.0,54.5,5.6,-2.5,92.0,41.47,32.59
2017,1,6,8,30,338.0,72.0,5.5,-2.0,134.0,54.25,45.16
2017,1,6,8,45,408.5,83.0,5.45,-2.0,179.5,90.99,62.14
2017,1,6,9,0,479.0,94.0,5.4,-2.0,225.0,137.83,96.15
2017,1,6,9,15,526.0,103.0,5.35,-1.5,269.5,187.21,138.33
2017,1,6,9,30,573.0,112.0,5.3,-1.0,314.0,245.5,191.13
2017,1,6,9,45,286.5,77.0,5.3,-1.0,178.0,161.05,130.31
2017,1,6,10,0,0.0,42.0,5.3,-1.0,42.0,34.72,25.63
2017,1,6,10,15,0.0,87.0,5.3,-0.5,87.0,72.29,59.08
2017,1,6,10,30,0.0,132.0,5.3,0.0,132.0,110.63,92.68
2017,1,6,10,45,0.0,127.5,5.3,0.0,127.5,106.96,89.23
2017,1,6,11,0,0.0,123.0,5.3,0.0,123.0,103.2,85.77
2017,1,6,11,15,0.0,128.5,5.3,0.0,128.5,108.11,89.93
2017,1,6,11,30,0.0,134.0,5.3,0.0,134.0,113.08,94.16
2017,1,6,11,45,2.0,158.5,5.35,0.0,160.0,136.58,114.59
2017,1,6,12,0,4.0,183.0,5.4,0.0,186.0,160.91,135.66
2017,1,6,12,15,406.0,159.5,5.45,0.0,406.5,510.69,443.9
2017,1,6,12,30,808.0,136.0,5.5,0.0,627.0,844.73,718.81
2017,1,6,12,45,818.5,131.5,5.55,0.0,627.5,876.97,742.66
2017,1,6,13,0,829.0,127.0,5.6,0.0,628.0,900.65,761.51
2017,1,6,13,15,825.0,126.0,5.65,0.0,618.0,917.99,775.59
2017,1,6,13,30,821.0,125.0,5.7,0.0,608.0,931.86,787.2
2017,1,6,13,45,824.5,119.0,5.8,0.0,591.5,943.9,797.91
2017,1,6,14,0,828.0,113.0,5.9,0.0,575.0,952.46,806.13
2017,1,6,14,15,815.5,111.0,6.0,0.0,549.0,946.6,803.31
2017,1,6,14,30,803.0,109.0,6.1,0.0,523.0,944.56,803.71
2017,1,6,14,45,793.0,103.5,6.2,0.0,491.0,930.03,794.39
2017,1,6,15,0,783.0,98.0,6.3,0.0,459.0,912.13,782.46
2017,1,6,15,15,759.0,94.5,6.35,0.0,419.5,880.3,759.07
2017,1,6,15,30,735.0,91.0,6.4,0.0,380.0,845.77,733.23
2017,1,6,15,45,713.5,83.0,6.45,0.0,337.5,805.29,702.01
2017,1,6,16,0,692.0,75.0,6.5,0.0,295.0,762.65,668.16
2017,1,6,16,15,642.0,69.0,6.4,0.0,248.0,695.73,612.27
2017,1,6,16,30,592.0,63.0,6.3,0.0,201.0,628.69,554.31
2017,1,6,16,45,529.0,52.5,6.25,-0.5,154.5,546.11,481.4
2017,1,6,17,0,466.0,42.0,6.2,-1.0,108.0,465.93,406.62
2017,1,6,17,15,330.5,30.0,6.1,-1.0,67.5,333.8,274.53
2017,1,6,17,30,195.0,18.0,6.0,-1.0,27.0,188.42,0.0
2017,1,6,17,45,97.5,9.0,5.95,-1.5,13.5,72.99,0.0
2017,1,6,18,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.85,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.8,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.6,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.6,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.45,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.3,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.2,-4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-5.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.95,-6.5,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.0,-7.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.95,-7.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.85,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.8,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.75,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.7,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.65,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.65,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,7,45,265.5,12.5,4.0,-5.5,36.0,10.67,0.0
2017,1,7,8,0,531.0,25.0,4.2,-5.0,72.0,22.89,14.03
2017,1,7,8,15,629.5,32.0,4.2,-4.5,122.5,29.04,21.35
2017,1,7,8,30,728.0,39.0,4.2,-4.0,173.0,35.25,27.65
2017,1,7,8,45,782.0,43.5,4.2,-3.5,224.5,85.62,45.08
2017,1,7,9,0,836.0,48.0,4.2,-3.0,276.0,148.99,89.78
2017,1,7,9,15,870.5,51.5,4.1,-2.5,325.5,211.65,144.47
2017,1,7,9,30,905.0,55.0,4.0,-2.0,375.0,277.75,206.64
2017,1,7,9,45,929.0,57.0,3.9,-1.5,420.0,342.43,269.08
2017,1,7,10,0,953.0,59.0,3.8,-1.0,465.0,408.71,332.14
2017,1,7,10,15,969.0,60.5,3.7,-0.5,503.5,472.47,391.57
2017,1,7,10,30,985.0,62.0,3.6,0.0,542.0,536.35,449.12
2017,1,7,10,45,996.5,63.5,3.5,0.0,574.0,597.68,503.41
2017,1,7,11,0,1008.0,65.0,3.4,0.0,606.0,658.08,555.15
2017,1,7,11,15,1015.0,65.5,3.3,0.5,629.5,713.36,600.18
2017,1,7,11,30,1022.0,66.0,3.2,1.0,653.0,766.7,642.16
2017,1,7,11,45,1027.5,66.0,3.15,1.5,668.5,816.2,678.08
2017,1,7,12,0,1033.0,66.0,3.1,2.0,684.0,863.14,711.06
2017,1,7,12,15,1034.5,66.0,3.1,2.0,690.5,904.12,740.84
2017,1,7,12,30,1036.0,66.0,3.1,2.0,697.0,941.83,768.11
2017,1,7,12,45,1035.0,66.0,3.1,2.5,695.0,973.96,789.86
2017,1,7,13,0,1034.0,66.0,3.1,3.0,693.0,1002.38,808.92
2017,1,7,13,15,1030.5,65.5,3.1,3.0,682.0,1024.1,824.65
2017,1,7,13,30,1027.0,65.0,3.1,3.0,671.0,1041.79,837.71
2017,1,7,13,45,1021.0,64.0,3.1,3.5,651.5,1052.43,844.44
2017,1,7,14,0,1015.0,63.0,3.1,4.0,632.0,1058.9,848.47
2017,1,7,14,15,1005.5,62.0,3.05,4.0,604.5,1057.88,848.42
2017,1,7,14,30,996.0,61.0,3.0,4.0,577.0,1052.76,845.72
2017,1,7,14,45,979.5,61.0,3.0,4.0,542.0,1038.28,837.04
2017,1,7,15,0,963.0,61.0,3.0,4.0,507.0,1020.06,825.85
2017,1,7,15,15,943.0,59.0,2.8,3.5,465.0,992.15,807.13
2017,1,7,15,30,923.0,57.0,2.6,3.0,423.0,961.02,785.9
2017,1,7,15,45,894.5,54.5,2.45,3.0,376.5,918.4,754.91
2017,1,7,16,0,866.0,52.0,2.3,3.0,330.0,873.59,721.64
2017,1,7,16,15,823.0,48.5,2.05,2.0,279.5,812.78,676.49
2017,1,7,16,30,780.0,45.0,1.8,1.0,229.0,758.94,634.45
2017,1,7,16,45,709.5,39.5,1.55,0.5,177.5,670.67,561.62
2017,1,7,17,0,639.0,34.0,1.3,0.0,126.0,584.31,486.05
2017,1,7,17,15,503.5,25.5,1.3,-0.5,80.0,448.95,359.07
2017,1,7,17,30,368.0,17.0,1.3,-1.0,34.0,304.88,0.0
2017,1,7,17,45,184.0,8.5,1.35,-1.5,17.0,130.75,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.75,-4.5,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,8,7,45,245.0,12.5,1.55,-2.5,34.0,10.67,0.0
2017,1,8,8,0,490.0,25.0,1.8,-2.0,68.0,22.78,13.78
2017,1,8,8,15,588.5,32.0,2.0,-1.5,116.5,28.87,20.97
2017,1,8,8,30,687.0,39.0,2.2,-1.0,165.0,35.02,27.15
2017,1,8,8,45,743.0,43.0,2.4,-0.5,215.0,81.27,42.54
2017,1,8,9,0,799.0,47.0,2.6,0.0,265.0,142.06,84.37
2017,1,8,9,15,833.5,50.5,2.75,0.5,313.0,202.43,136.12
2017,1,8,9,30,868.0,54.0,2.9,1.0,361.0,266.28,195.26
2017,1,8,9,45,891.0,56.0,3.1,2.0,404.5,328.46,254.23
2017,1,8,10,0,914.0,58.0,3.3,3.0,448.0,392.2,313.82
2017,1,8,10,15,929.5,59.5,3.3,3.5,485.5,453.58,370.43
2017,1,8,10,30,945.0,61.0,3.3,4.0,523.0,515.1,425.32
2017,1,8,10,45,955.0,62.5,3.35,4.5,553.5,573.59,476.08
2017,1,8,11,0,965.0,64.0,3.4,5.0,584.0,631.08,524.37
2017,1,8,11,15,972.0,65.0,3.45,5.0,607.0,684.9,569.31
2017,1,8,11,30,979.0,66.0,3.5,5.0,630.0,736.91,611.74
2017,1,8,11,45,980.0,68.0,3.6,5.5,644.5,783.7,646.53
2017,1,8,12,0,981.0,70.0,3.7,6.0,659.0,827.76,678.34
2017,1,8,12,15,982.0,70.5,3.8,6.0,665.5,867.19,707.73
2017,1,8,12,30,983.0,71.0,3.9,6.0,672.0,903.5,734.79
2017,1,8,12,45,980.0,71.5,4.05,6.5,669.5,933.12,755.89
2017,1,8,13,0,977.0,72.0,4.2,7.0,667.0,959.13,774.83
2017,1,8,13,15,972.5,71.5,4.25,7.0,656.0,978.85,789.88
2017,1,8,13,30,968.0,71.0,4.3,7.0,645.0,994.74,802.37
2017,1,8,13,45,959.5,71.0,4.4,7.5,625.5,1003.62,808.98
2017,1,8,14,0,951.0,71.0,4.5,8.0,606.0,1008.55,812.96
2017,1,8,14,15,940.5,70.0,4.5,8.0,579.0,1006.37,812.51
2017,1,8,14,30,930.0,69.0,4.5,8.0,552.0,1000.32,809.5
2017,1,8,14,45,910.0,69.0,4.55,8.0,517.5,982.72,798.65
2017,1,8,15,0,890.0,69.0,4.6,8.0,483.0,961.67,785.34
2017,1,8,15,15,869.0,66.5,4.35,7.5,443.0,933.0,765.14
2017,1,8,15,30,848.0,64.0,4.1,7.0,403.0,911.55,750.18
2017,1,8,15,45,815.0,61.5,3.95,7.0,357.5,865.7,716.37
2017,1,8,16,0,782.0,59.0,3.8,7.0,312.0,817.75,680.41
2017,1,8,16,15,736.5,54.5,3.3,6.0,263.5,754.4,631.88
2017,1,8,16,30,691.0,50.0,2.8,5.0,215.0,690.42,580.73
2017,1,8,16,45,613.0,44.5,2.3,4.0,166.0,598.16,504.3
2017,1,8,17,0,535.0,39.0,1.8,3.0,117.0,518.16,433.7
2017,1,8,17,15,400.0,29.0,1.75,2.5,74.5,385.88,311.46
2017,1,8,17,30,265.0,19.0,1.7,2.0,32.0,242.72,8.61
2017,1,8,17,45,132.5,9.5,1.65,2.0,16.0,97.21,0.0
2017,1,8,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,9,7,45,126.0,17.0,2.5,2.5,28.0,14.51,0.0
2017,1,9,8,0,252.0,34.0,2.7,3.0,56.0,26.41,16.48
2017,1,9,8,15,360.5,45.5,2.8,3.5,99.5,37.31,28.12
2017,1,9,8,30,469.0,57.0,2.9,4.0,143.0,46.12,36.74
2017,1,9,8,45,537.0,64.5,3.0,5.0,190.5,83.42,50.64
2017,1,9,9,0,605.0,72.0,3.1,6.0,238.0,134.37,84.73
2017,1,9,9,15,648.5,77.5,3.25,7.0,283.5,187.42,128.32
2017,1,9,9,30,692.0,83.0,3.4,8.0,329.0,245.44,179.47
2017,1,9,9,45,731.5,84.5,3.6,9.0,372.0,303.29,231.73
2017,1,9,10,0,771.0,86.0,3.8,10.0,415.0,366.14,287.85
2017,1,9,10,15,468.0,153.5,4.15,11.0,358.5,343.88,277.76
2017,1,9,10,30,165.0,221.0,4.5,12.0,302.0,278.44,227.27
2017,1,9,10,45,506.0,157.0,4.85,13.0,426.0,426.61,348.83
2017,1,9,11,0,847.0,93.0,5.2,14.0,550.0,595.2,485.02
2017,1,9,11,15,451.5,172.5,5.45,14.5,417.5,466.77,381.76
2017,1,9,11,30,56.0,252.0,5.7,15.0,285.0,269.81,218.0
2017,1,9,11,45,479.5,169.0,5.95,15.5,457.5,532.42,436.41
2017,1,9,12,0,903.0,86.0,6.2,16.0,630.0,786.11,636.4
2017,1,9,12,15,905.0,86.5,6.2,16.0,636.5,823.82,663.46
2017,1,9,12,30,907.0,87.0,6.2,16.0,643.0,858.73,689.29
2017,1,9,12,45,582.5,185.5,6.25,16.5,542.5,723.56,584.74
2017,1,9,13,0,258.0,284.0,6.3,17.0,442.0,546.29,440.09
2017,1,9,13,15,314.0,268.5,6.2,17.0,457.5,590.71,476.98
2017,1,9,13,30,370.0,253.0,6.1,17.0,473.0,635.77,513.54
2017,1,9,13,45,630.5,167.0,6.1,17.5,528.5,822.29,660.12
2017,1,9,14,0,891.0,81.0,6.1,18.0,584.0,964.29,763.62
2017,1,9,14,15,881.0,79.5,5.95,18.0,558.5,961.79,761.26
2017,1,9,14,30,871.0,78.0,5.8,18.0,533.0,955.64,757.18
2017,1,9,14,45,859.0,75.5,5.7,18.0,501.0,953.5,756.5
2017,1,9,15,0,847.0,73.0,5.6,18.0,469.0,937.06,745.49
2017,1,9,15,15,826.5,70.5,5.3,17.5,430.0,909.15,726.33
2017,1,9,15,30,806.0,68.0,5.0,17.0,391.0,878.27,704.83
2017,1,9,15,45,778.0,64.0,4.75,17.0,348.0,835.69,673.3
2017,1,9,16,0,750.0,60.0,4.5,17.0,305.0,790.99,639.63
2017,1,9,16,15,705.5,55.5,4.05,16.0,258.0,729.26,593.68
2017,1,9,16,30,661.0,51.0,3.6,15.0,211.0,666.92,545.8
2017,1,9,16,45,591.5,44.5,3.15,14.0,163.5,581.37,477.2
2017,1,9,17,0,522.0,38.0,2.7,13.0,116.0,507.15,413.74
2017,1,9,17,15,261.0,35.0,2.65,12.5,74.0,287.48,227.35
2017,1,9,17,30,0.0,32.0,2.6,12.0,32.0,49.95,3.82
2017,1,9,17,45,0.0,16.0,2.6,12.0,16.0,13.66,0.0
2017,1,9,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,45,103.5,15.0,4.25,11.5,24.0,12.8,0.0
2017,1,10,8,0,207.0,30.0,4.4,12.0,48.0,23.26,13.22
2017,1,10,8,15,263.5,46.0,4.6,12.5,84.5,35.21,25.21
2017,1,10,8,30,320.0,62.0,4.8,13.0,121.0,46.84,36.03
2017,1,10,8,45,354.0,77.0,5.0,13.5,159.5,79.6,51.68
2017,1,10,9,0,388.0,92.0,5.2,14.0,198.0,121.36,80.91
2017,1,10,9,15,410.0,105.5,5.5,14.5,235.5,164.12,115.89
2017,1,10,9,30,432.0,119.0,5.8,15.0,273.0,209.59,155.33
2017,1,10,9,45,438.0,134.5,6.15,16.0,306.5,254.55,195.21
2017,1,10,10,0,444.0,150.0,6.5,17.0,340.0,300.12,235.15
2017,1,10,10,15,483.5,156.0,6.55,17.5,379.0,351.69,279.15
2017,1,10,10,30,523.0,162.0,6.6,18.0,418.0,406.98,325.62
2017,1,10,10,45,557.5,161.5,6.65,18.5,449.5,457.03,367.31
2017,1,10,11,0,592.0,161.0,6.7,19.0,481.0,514.46,414.0
2017,1,10,11,15,586.0,171.0,6.55,19.5,499.0,548.62,441.15
2017,1,10,11,30,580.0,181.0,6.4,20.0,517.0,586.11,470.03
2017,1,10,11,45,730.5,137.0,6.25,20.5,571.0,685.93,548.17
2017,1,10,12,0,881.0,93.0,6.1,21.0,625.0,776.56,616.03
2017,1,10,12,15,883.5,93.5,5.85,21.0,631.5,814.07,642.04
2017,1,10,12,30,886.0,94.0,5.6,21.0,638.0,848.9,665.99
2017,1,10,12,45,886.0,93.0,5.35,21.5,637.0,877.06,683.49
2017,1,10,13,0,886.0,92.0,5.1,22.0,636.0,902.04,698.47
2017,1,10,13,15,882.5,91.5,4.85,22.0,626.0,921.17,710.49
2017,1,10,13,30,879.0,91.0,4.6,22.0,616.0,936.83,720.0
2017,1,10,13,45,873.0,89.5,4.4,22.0,598.0,955.89,732.4
2017,1,10,14,0,867.0,88.0,4.2,22.0,580.0,961.12,735.68
2017,1,10,14,15,857.0,86.5,3.95,22.0,554.5,958.81,733.66
2017,1,10,14,30,847.0,85.0,3.7,22.0,529.0,952.85,729.24
2017,1,10,14,45,842.5,79.5,3.5,22.0,498.5,943.45,722.89
2017,1,10,15,0,838.0,74.0,3.3,22.0,468.0,930.43,714.13
2017,1,10,15,15,817.5,71.5,2.9,21.5,429.5,902.66,695.03
2017,1,10,15,30,797.0,69.0,2.5,21.0,391.0,871.94,673.62
2017,1,10,15,45,768.5,65.0,2.2,21.0,348.0,829.08,642.78
2017,1,10,16,0,740.0,61.0,1.9,21.0,305.0,784.13,609.9
2017,1,10,16,15,695.5,56.5,1.75,19.5,258.0,722.62,568.69
2017,1,10,16,30,651.0,52.0,1.6,18.0,211.0,660.5,524.89
2017,1,10,16,45,580.0,45.5,1.45,17.0,164.0,581.65,464.78
2017,1,10,17,0,509.0,39.0,1.3,16.0,117.0,498.88,397.95
2017,1,10,17,15,383.5,29.5,1.35,15.5,75.5,374.89,291.53
2017,1,10,17,30,258.0,20.0,1.4,15.0,34.0,242.42,68.51
2017,1,10,17,45,129.0,10.0,1.45,15.0,17.0,95.6,0.0
2017,1,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,7,45,131.5,16.0,4.05,13.5,27.5,13.66,0.0
2017,1,11,8,0,263.0,32.0,4.3,14.0,55.0,26.57,15.77
2017,1,11,8,15,369.5,43.0,4.65,14.5,98.5,35.1,24.9
2017,1,11,8,30,476.0,54.0,5.0,15.0,142.0,43.55,32.84
2017,1,11,8,45,540.0,61.5,5.35,15.5,188.5,78.75,45.32
2017,1,11,9,0,604.0,69.0,5.7,16.0,235.0,129.23,77.62
2017,1,11,9,15,647.0,74.5,6.05,16.5,280.5,182.04,119.72
2017,1,11,9,30,690.0,80.0,6.4,17.0,326.0,239.76,169.64
2017,1,11,9,45,721.5,83.5,6.75,18.0,368.0,296.88,220.52
2017,1,11,10,0,753.0,87.0,7.1,19.0,410.0,356.93,273.65
2017,1,11,10,15,774.0,89.5,7.15,19.5,446.5,415.23,325.06
2017,1,11,10,30,795.0,92.0,7.2,20.0,483.0,473.31,375.12
2017,1,11,10,45,545.5,165.0,7.3,20.5,441.0,453.21,361.87
2017,1,11,11,0,296.0,238.0,7.4,21.0,399.0,401.81,320.78
2017,1,11,11,15,571.5,168.0,7.4,21.0,494.5,535.94,430.19
2017,1,11,11,30,847.0,98.0,7.4,21.0,590.0,685.11,549.82
