Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,45,602.5,180.5,7.4,21.5,535.0,636.64,508.59
2017,1,11,12,0,358.0,263.0,7.4,22.0,480.0,545.23,433.73
2017,1,11,12,15,618.5,179.0,7.35,22.0,558.5,704.96,561.64
2017,1,11,12,30,879.0,95.0,7.3,22.0,637.0,843.95,667.1
2017,1,11,12,45,879.0,94.5,7.25,22.5,636.0,872.58,686.17
2017,1,11,13,0,879.0,94.0,7.2,23.0,635.0,898.09,703.31
2017,1,11,13,15,875.5,93.5,7.1,23.0,625.0,917.2,717.03
2017,1,11,13,30,872.0,93.0,7.0,23.0,615.0,943.07,735.76
2017,1,11,13,45,865.0,91.5,6.9,23.0,597.0,951.07,741.66
2017,1,11,14,0,858.0,90.0,6.8,23.0,579.0,955.38,745.14
2017,1,11,14,15,847.5,88.5,6.65,23.0,554.0,952.64,743.47
2017,1,11,14,30,837.0,87.0,6.5,23.0,529.0,946.25,739.38
2017,1,11,14,45,821.5,85.0,6.35,23.0,496.5,930.84,728.92
2017,1,11,15,0,806.0,83.0,6.2,23.0,464.0,912.02,716.13
2017,1,11,15,15,784.5,80.0,5.9,22.5,426.0,882.97,696.53
2017,1,11,15,30,763.0,77.0,5.6,22.0,388.0,851.02,674.66
2017,1,11,15,45,733.5,73.0,5.35,22.0,345.0,807.73,643.05
2017,1,11,16,0,704.0,69.0,5.1,22.0,302.0,769.17,614.44
2017,1,11,16,15,657.5,63.5,4.75,21.5,255.5,705.84,567.02
2017,1,11,16,30,611.0,58.0,4.4,21.0,209.0,642.39,517.94
2017,1,11,16,45,540.0,50.5,4.1,20.5,162.5,556.33,449.64
2017,1,11,17,0,469.0,43.0,3.8,20.0,116.0,473.0,380.3
2017,1,11,17,15,341.5,32.5,3.85,19.5,75.0,347.14,271.7
2017,1,11,17,30,214.0,22.0,3.9,19.0,34.0,214.46,79.75
2017,1,11,17,45,107.0,11.0,3.95,18.5,17.0,81.74,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,45,143.0,15.5,3.75,16.5,28.0,13.23,0.0
2017,1,12,8,0,286.0,31.0,3.8,17.0,56.0,25.7,14.89
2017,1,12,8,15,392.5,41.5,3.9,17.5,100.0,33.86,23.52
2017,1,12,8,30,499.0,52.0,4.0,18.0,144.0,41.95,31.04
2017,1,12,8,45,563.5,58.5,4.1,18.5,191.0,76.33,42.45
2017,1,12,9,0,628.0,65.0,4.2,19.0,238.0,127.37,74.15
2017,1,12,9,15,670.0,70.0,4.45,19.5,284.0,180.94,116.15
2017,1,12,9,30,712.0,75.0,4.7,20.0,330.0,239.26,165.87
2017,1,12,9,45,357.0,110.5,4.95,20.5,238.5,208.22,156.1
2017,1,12,10,0,2.0,146.0,5.2,21.0,147.0,122.15,95.23
2017,1,12,10,15,409.5,116.0,5.25,21.0,317.5,283.28,221.49
2017,1,12,10,30,817.0,86.0,5.3,21.0,488.0,476.73,374.13
2017,1,12,10,45,835.5,86.0,5.4,21.5,519.5,532.95,420.46
2017,1,12,11,0,854.0,86.0,5.5,22.0,551.0,589.28,466.02
2017,1,12,11,15,524.0,180.5,5.45,22.0,469.5,517.85,410.36
2017,1,12,11,30,194.0,275.0,5.4,22.0,388.0,395.37,312.18
2017,1,12,11,45,97.0,211.5,5.35,22.5,268.0,274.59,216.62
2017,1,12,12,0,0.0,148.0,5.3,23.0,148.0,125.73,96.03
2017,1,12,12,15,207.5,202.0,5.2,23.0,330.5,379.45,301.48
2017,1,12,12,30,415.0,256.0,5.1,23.0,513.0,619.66,486.54
2017,1,12,12,45,369.0,266.5,5.05,23.5,495.0,609.11,475.94
2017,1,12,13,0,323.0,277.0,5.0,24.0,477.0,594.98,463.66
2017,1,12,13,15,308.0,275.0,4.95,24.0,463.5,591.75,461.32
2017,1,12,13,30,293.0,273.0,4.9,24.0,450.0,586.68,457.61
2017,1,12,13,45,576.0,182.0,4.85,24.0,516.5,779.6,606.88
2017,1,12,14,0,859.0,91.0,4.8,24.0,583.0,957.97,732.73
2017,1,12,14,15,429.5,108.0,4.7,24.0,354.0,578.95,457.72
2017,1,12,14,30,0.0,125.0,4.6,24.0,125.0,107.75,81.49
2017,1,12,14,45,56.0,169.0,4.55,24.0,196.0,224.01,177.34
2017,1,12,15,0,112.0,213.0,4.5,24.0,267.0,338.36,269.09
2017,1,12,15,15,432.0,147.0,4.25,23.5,328.5,626.64,499.29
2017,1,12,15,30,752.0,81.0,4.0,23.0,390.0,846.39,661.46
2017,1,12,15,45,714.5,78.5,3.8,23.0,346.0,804.67,630.44
2017,1,12,16,0,677.0,76.0,3.6,23.0,302.0,755.07,594.9
2017,1,12,16,15,629.0,70.0,3.35,22.0,256.0,690.26,549.07
2017,1,12,16,30,581.0,64.0,3.1,21.0,210.0,625.33,501.21
2017,1,12,16,45,500.5,56.5,2.9,20.5,163.0,531.88,428.3
2017,1,12,17,0,420.0,49.0,2.7,20.0,116.0,441.28,354.27
2017,1,12,17,15,294.0,36.5,2.9,19.5,75.5,315.41,247.33
2017,1,12,17,30,168.0,24.0,3.1,19.0,35.0,185.95,82.8
2017,1,12,17,45,84.0,12.0,3.3,19.0,17.5,67.16,0.0
2017,1,12,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,16.0,15.5,3.45,17.5,16.5,12.74,0.0
2017,1,13,8,0,32.0,31.0,3.7,18.0,33.0,24.56,13.94
2017,1,13,8,15,52.5,50.5,3.75,18.0,58.5,39.01,27.89
2017,1,13,8,30,73.0,70.0,3.8,18.0,84.0,53.14,40.79
2017,1,13,8,45,82.0,90.5,3.9,18.5,110.0,74.01,54.27
2017,1,13,9,0,91.0,111.0,4.0,19.0,136.0,98.71,73.3
2017,1,13,9,15,96.5,131.0,4.2,19.5,162.0,124.03,93.82
2017,1,13,9,30,102.0,151.0,4.4,20.0,188.0,150.44,115.58
2017,1,13,9,45,103.5,170.0,4.6,20.5,211.0,175.91,136.71
2017,1,13,10,0,105.0,189.0,4.8,21.0,234.0,197.79,154.73
2017,1,13,10,15,107.0,205.5,4.9,21.0,255.0,221.26,174.11
2017,1,13,10,30,109.0,222.0,5.0,21.0,276.0,245.15,193.61
2017,1,13,10,45,109.5,235.5,5.15,21.5,293.0,265.91,210.05
2017,1,13,11,0,110.0,249.0,5.3,22.0,310.0,286.84,226.4
2017,1,13,11,15,55.0,191.5,5.3,22.0,222.0,205.36,161.44
2017,1,13,11,30,0.0,134.0,5.3,22.0,134.0,112.92,86.33
2017,1,13,11,45,0.0,137.0,5.3,22.5,137.0,115.72,88.38
2017,1,13,12,0,0.0,140.0,5.3,23.0,140.0,118.55,90.4
2017,1,13,12,15,0.0,141.5,5.2,23.0,141.5,120.08,91.56
2017,1,13,12,30,0.0,143.0,5.1,23.0,143.0,121.65,92.78
2017,1,13,12,45,1.0,161.0,5.05,23.0,162.0,139.24,106.86
2017,1,13,13,0,2.0,179.0,5.0,23.0,181.0,157.49,121.42
2017,1,13,13,15,73.5,233.5,4.9,23.0,278.5,293.98,231.56
2017,1,13,13,30,145.0,288.0,4.8,23.0,376.0,446.7,350.71
2017,1,13,13,45,118.0,276.5,4.7,23.0,346.5,394.92,310.4
2017,1,13,14,0,91.0,265.0,4.6,23.0,317.0,361.09,284.0
2017,1,13,14,15,91.0,253.0,4.45,23.0,303.5,351.87,277.37
2017,1,13,14,30,91.0,241.0,4.3,23.0,290.0,342.38,270.5
2017,1,13,14,45,75.5,223.0,4.15,23.0,262.0,309.8,245.17
2017,1,13,15,0,60.0,205.0,4.0,23.0,234.0,276.87,219.42
2017,1,13,15,15,133.0,191.0,3.7,22.5,248.5,354.1,283.57
2017,1,13,15,30,206.0,177.0,3.4,22.0,263.0,409.21,329.67
2017,1,13,15,45,444.5,125.0,3.1,22.0,283.0,604.7,485.1
2017,1,13,16,0,683.0,73.0,2.8,22.0,303.0,757.22,596.32
2017,1,13,16,15,637.5,67.5,2.6,21.0,257.5,695.21,551.41
2017,1,13,16,30,592.0,62.0,2.4,20.0,212.0,632.98,506.04
2017,1,13,16,45,525.0,54.0,2.25,19.5,165.5,549.89,441.69
2017,1,13,17,0,458.0,46.0,2.1,19.0,119.0,469.16,375.9
2017,1,13,17,15,339.0,34.5,2.2,18.5,78.0,348.38,274.13
2017,1,13,17,30,220.0,23.0,2.3,18.0,37.0,223.88,115.13
2017,1,13,17,45,110.0,11.5,2.45,18.0,18.5,84.5,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,8.5,2.95,14.0,8.5,6.99,0.0
2017,1,14,8,0,0.0,17.0,3.1,14.0,17.0,14.01,5.73
2017,1,14,8,15,0.0,30.0,3.1,14.5,30.0,24.78,15.97
2017,1,14,8,30,0.0,43.0,3.1,15.0,43.0,35.52,25.81
2017,1,14,8,45,0.0,56.5,3.15,15.5,56.5,46.41,33.93
2017,1,14,9,0,0.0,70.0,3.2,16.0,70.0,57.47,43.34
2017,1,14,9,15,0.0,83.5,3.3,16.5,83.5,68.65,52.69
2017,1,14,9,30,0.0,97.0,3.4,17.0,97.0,79.97,62.0
2017,1,14,9,45,0.0,97.0,3.5,17.5,97.0,80.34,62.03
2017,1,14,10,0,0.0,97.0,3.6,18.0,97.0,80.54,61.92
2017,1,14,10,15,0.0,125.0,3.7,18.0,125.0,104.2,81.35
2017,1,14,10,30,0.0,153.0,3.8,18.0,153.0,128.37,101.0
2017,1,14,10,45,8.5,178.5,3.9,18.5,183.0,155.38,122.61
2017,1,14,11,0,17.0,204.0,4.0,19.0,213.0,183.86,145.26
2017,1,14,11,15,29.5,225.5,4.0,19.0,242.5,221.57,175.47
2017,1,14,11,30,42.0,247.0,4.0,19.0,272.0,254.09,201.36
2017,1,14,11,45,49.0,258.5,4.05,19.5,288.5,274.54,217.13
2017,1,14,12,0,56.0,270.0,4.1,20.0,305.0,295.92,233.57
2017,1,14,12,15,45.0,264.0,4.1,20.0,292.5,285.56,225.12
2017,1,14,12,30,34.0,258.0,4.1,20.0,280.0,274.15,215.88
2017,1,14,12,45,37.0,260.5,4.1,20.5,284.5,282.97,222.55
2017,1,14,13,0,40.0,263.0,4.1,21.0,289.0,292.11,229.43
2017,1,14,13,15,36.5,256.0,4.05,21.0,279.0,285.0,223.88
2017,1,14,13,30,33.0,249.0,4.0,21.0,269.0,277.59,218.18
2017,1,14,13,45,22.0,225.5,3.95,21.0,238.5,225.76,177.32
2017,1,14,14,0,11.0,202.0,3.9,21.0,208.0,192.9,151.14
2017,1,14,14,15,21.5,209.0,3.8,20.5,220.5,212.44,167.74
2017,1,14,14,30,32.0,216.0,3.7,20.0,233.0,253.26,201.17
2017,1,14,14,45,23.0,196.5,3.65,20.0,208.5,205.73,163.28
2017,1,14,15,0,14.0,177.0,3.6,20.0,184.0,178.31,141.29
2017,1,14,15,15,7.0,114.5,3.4,19.5,118.0,106.66,83.24
2017,1,14,15,30,0.0,52.0,3.2,19.0,52.0,43.03,30.49
2017,1,14,15,45,0.0,46.5,3.0,19.0,46.5,38.45,26.76
2017,1,14,16,0,0.0,41.0,2.8,19.0,41.0,33.87,22.97
2017,1,14,16,15,0.0,35.0,2.6,18.5,35.0,28.89,18.84
2017,1,14,16,30,0.0,29.0,2.4,18.0,29.0,23.91,14.64
2017,1,14,16,45,0.0,22.5,2.2,17.5,22.5,18.53,10.04
2017,1,14,17,0,0.0,16.0,2.0,17.0,16.0,13.16,5.39
2017,1,14,17,15,0.0,10.5,2.15,16.5,10.5,8.62,1.38
2017,1,14,17,30,0.0,5.0,2.3,16.0,5.0,4.1,0.0
2017,1,14,17,45,0.0,2.5,2.45,16.0,2.5,2.13,0.0
2017,1,14,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,15,7,45,137.5,15.5,3.1,12.5,28.0,12.69,0.0
2017,1,15,8,0,275.0,31.0,3.3,13.0,56.0,25.61,15.28
2017,1,15,8,15,375.5,42.0,3.45,13.5,99.0,34.17,24.25
2017,1,15,8,30,476.0,53.0,3.6,14.0,142.0,42.6,32.18
2017,1,15,8,45,537.0,61.0,3.75,14.5,188.5,73.81,42.98
2017,1,15,9,0,598.0,69.0,3.9,15.0,235.0,123.95,74.04
2017,1,15,9,15,299.0,65.5,4.2,15.5,148.5,108.01,72.95
2017,1,15,9,30,0.0,62.0,4.5,16.0,62.0,51.36,38.07
2017,1,15,9,45,0.0,61.5,4.8,17.0,61.5,50.94,37.49
2017,1,15,10,0,0.0,61.0,5.1,18.0,61.0,50.54,36.89
2017,1,15,10,15,5.5,119.5,5.25,18.5,122.5,101.8,79.23
2017,1,15,10,30,11.0,178.0,5.4,19.0,184.0,154.94,122.42
2017,1,15,10,45,5.5,138.5,5.55,19.5,141.5,119.06,92.72
2017,1,15,11,0,0.0,99.0,5.7,20.0,99.0,82.48,62.46
2017,1,15,11,15,0.0,97.5,5.9,20.0,97.5,81.23,61.35
2017,1,15,11,30,0.0,96.0,6.1,20.0,96.0,79.96,60.22
2017,1,15,11,45,1.5,138.5,6.3,20.5,139.5,118.05,91.07
2017,1,15,12,0,3.0,181.0,6.5,21.0,183.0,157.69,122.79
2017,1,15,12,15,1.5,144.0,6.65,21.0,145.0,123.45,95.09
2017,1,15,12,30,0.0,107.0,6.8,21.0,107.0,89.59,67.61
2017,1,15,12,45,2.0,145.5,6.95,21.5,146.5,125.8,96.84
2017,1,15,13,0,4.0,184.0,7.1,22.0,186.0,163.82,127.24
2017,1,15,13,15,12.0,207.0,7.1,22.0,214.5,194.23,151.89
2017,1,15,13,30,20.0,230.0,7.1,22.0,243.0,226.24,177.77
2017,1,15,13,45,11.0,202.5,7.15,22.0,210.0,191.6,149.98
2017,1,15,14,0,2.0,175.0,7.2,22.0,177.0,156.74,121.87
2017,1,15,14,15,17.5,196.5,7.05,21.5,206.5,195.15,153.91
2017,1,15,14,30,33.0,218.0,6.9,21.0,236.0,256.28,204.06
2017,1,15,14,45,226.5,200.5,6.75,21.0,311.5,469.18,379.97
2017,1,15,15,0,420.0,183.0,6.6,21.0,387.0,659.64,532.58
2017,1,15,15,15,524.5,147.0,6.45,21.0,381.5,716.49,578.65
2017,1,15,15,30,629.0,111.0,6.3,21.0,376.0,776.56,625.02
2017,1,15,15,45,585.0,107.5,6.15,21.0,333.0,722.33,584.43
2017,1,15,16,0,541.0,104.0,6.0,21.0,290.0,666.52,542.37
2017,1,15,16,15,491.0,95.5,5.95,20.5,245.5,595.04,488.27
2017,1,15,16,30,441.0,87.0,5.9,20.0,201.0,530.56,437.87
2017,1,15,16,45,368.0,75.0,5.85,19.5,156.5,443.57,367.05
2017,1,15,17,0,295.0,63.0,5.8,19.0,112.0,360.58,296.15
2017,1,15,17,15,194.5,45.5,5.85,19.0,73.5,253.41,202.01
2017,1,15,17,30,94.0,28.0,5.9,19.0,35.0,129.57,76.71
2017,1,15,17,45,47.0,14.0,5.95,19.0,17.5,43.99,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,7,45,152.5,15.5,1.4,13.5,29.5,12.69,0.0
2017,1,16,8,0,305.0,31.0,1.5,14.0,59.0,25.67,15.34
2017,1,16,8,15,409.0,41.5,1.45,14.0,103.5,33.84,23.96
2017,1,16,8,30,513.0,52.0,1.4,14.0,148.0,41.93,31.64
2017,1,16,8,45,304.0,83.5,1.4,14.5,144.5,77.46,52.51
2017,1,16,9,0,95.0,115.0,1.4,15.0,141.0,101.2,76.33
2017,1,16,9,15,104.5,134.5,1.25,15.5,168.0,127.15,97.21
2017,1,16,9,30,114.0,154.0,1.1,16.0,195.0,154.63,119.68
2017,1,16,9,45,57.0,96.5,1.0,16.5,117.0,97.89,75.05
2017,1,16,10,0,0.0,39.0,0.9,17.0,39.0,32.24,21.64
2017,1,16,10,15,1.0,101.0,0.7,17.0,101.5,84.4,65.2
2017,1,16,10,30,2.0,163.0,0.5,17.0,164.0,137.77,108.5
2017,1,16,10,45,1.0,129.5,0.35,17.5,130.0,108.97,84.46
2017,1,16,11,0,0.0,96.0,0.2,18.0,96.0,79.93,60.57
2017,1,16,11,15,0.0,102.5,0.3,18.5,102.5,85.5,65.0
2017,1,16,11,30,0.0,109.0,0.4,19.0,109.0,91.13,69.34
2017,1,16,11,45,9.5,170.0,0.5,19.5,176.0,151.76,117.9
2017,1,16,12,0,19.0,231.0,0.6,20.0,243.0,216.0,167.91
2017,1,16,12,15,17.5,230.0,0.65,20.0,241.0,215.48,167.16
2017,1,16,12,30,16.0,229.0,0.7,20.0,239.0,214.82,166.67
2017,1,16,12,45,13.0,219.5,0.75,20.0,228.0,204.54,158.69
2017,1,16,13,0,10.0,210.0,0.8,20.0,217.0,193.98,150.51
2017,1,16,13,15,209.0,232.0,0.9,20.0,360.5,451.94,353.11
2017,1,16,13,30,408.0,254.0,1.0,20.0,504.0,670.9,513.04
2017,1,16,13,45,297.0,265.0,1.1,20.0,444.5,589.92,452.39
2017,1,16,14,0,186.0,276.0,1.2,20.0,385.0,484.7,375.47
2017,1,16,14,15,128.0,258.5,1.3,20.0,332.0,413.75,323.17
2017,1,16,14,30,70.0,241.0,1.4,20.0,279.0,320.51,252.02
2017,1,16,14,45,112.0,231.5,1.5,20.0,288.0,354.92,281.32
2017,1,16,15,0,154.0,222.0,1.6,20.0,297.0,409.55,325.04
2017,1,16,15,15,105.0,199.0,1.55,19.5,248.5,316.69,253.22
2017,1,16,15,30,56.0,176.0,1.5,19.0,200.0,244.43,196.03
2017,1,16,15,45,47.5,158.5,1.5,19.0,177.5,218.7,175.96
2017,1,16,16,0,39.0,141.0,1.5,19.0,155.0,193.14,155.51
2017,1,16,16,15,31.5,121.0,1.4,18.5,131.5,164.96,132.82
2017,1,16,16,30,24.0,101.0,1.3,18.0,108.0,136.79,109.66
2017,1,16,16,45,13.0,80.5,1.25,17.5,84.0,92.97,72.86
2017,1,16,17,0,2.0,60.0,1.2,17.0,60.0,62.99,47.06
2017,1,16,17,15,1.0,39.0,1.3,16.5,39.0,39.26,26.56
2017,1,16,17,30,0.0,18.0,1.4,16.0,18.0,14.85,4.24
2017,1,16,17,45,0.0,9.0,1.5,16.0,9.0,7.68,0.0
2017,1,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,5.5,4.95,10.0,5.5,4.51,0.0
2017,1,17,8,0,0.0,11.0,5.0,10.0,11.0,9.04,1.85
2017,1,17,8,15,0.0,19.5,5.05,9.5,19.5,16.05,8.62
2017,1,17,8,30,0.0,28.0,5.1,9.0,28.0,23.09,15.26
2017,1,17,8,45,0.0,37.5,5.15,9.0,37.5,30.97,21.41
2017,1,17,9,0,0.0,47.0,5.2,9.0,47.0,38.86,28.37
2017,1,17,9,15,0.0,56.5,5.15,9.0,56.5,46.77,35.27
2017,1,17,9,30,0.0,66.0,5.1,9.0,66.0,54.7,42.09
2017,1,17,9,45,0.0,96.0,5.1,9.5,96.0,79.49,63.3
2017,1,17,10,0,0.0,126.0,5.1,10.0,126.0,104.59,84.48
2017,1,17,10,15,0.0,120.0,5.05,10.0,120.0,99.92,80.27
2017,1,17,10,30,0.0,114.0,5.0,10.0,114.0,95.06,75.94
2017,1,17,10,45,0.0,87.5,4.95,10.0,87.5,72.72,56.77
2017,1,17,11,0,0.0,61.0,4.9,10.0,61.0,50.6,37.79
2017,1,17,11,15,0.0,96.0,4.85,10.0,96.0,79.94,62.71
2017,1,17,11,30,0.0,131.0,4.8,10.0,131.0,110.2,88.17
2017,1,17,11,45,0.0,120.0,4.8,10.5,120.0,100.72,79.91
2017,1,17,12,0,0.0,109.0,4.8,11.0,109.0,91.22,71.72
2017,1,17,12,15,0.0,127.0,4.8,11.0,127.0,107.08,84.98
2017,1,17,12,30,0.0,145.0,4.8,11.0,145.0,123.31,98.51
2017,1,17,12,45,0.0,106.0,4.8,11.0,106.0,88.74,69.54
2017,1,17,13,0,0.0,67.0,4.8,11.0,67.0,55.66,41.68
2017,1,17,13,15,0.0,70.5,4.8,10.5,70.5,58.58,44.27
2017,1,17,13,30,0.0,74.0,4.8,10.0,74.0,61.5,46.87
2017,1,17,13,45,0.0,107.0,4.85,10.0,107.0,89.9,70.99
2017,1,17,14,0,0.0,140.0,4.9,10.0,140.0,120.63,97.0
2017,1,17,14,15,0.0,76.0,4.9,10.0,76.0,63.13,48.41
2017,1,17,14,30,0.0,12.0,4.9,10.0,12.0,9.91,2.88
2017,1,17,14,45,0.0,68.0,4.9,10.0,68.0,56.41,42.91
2017,1,17,15,0,0.0,124.0,4.9,10.0,124.0,108.0,87.05
2017,1,17,15,15,6.0,139.5,4.9,9.5,142.0,131.34,107.57
2017,1,17,15,30,12.0,155.0,4.9,9.0,160.0,157.27,130.39
2017,1,17,15,45,7.5,139.5,4.9,9.0,142.5,138.91,114.81
2017,1,17,16,0,3.0,124.0,4.9,9.0,125.0,120.75,99.29
2017,1,17,16,15,1.5,106.0,4.8,9.0,106.5,102.38,83.53
2017,1,17,16,30,0.0,88.0,4.7,9.0,88.0,83.94,67.5
2017,1,17,16,45,0.0,69.0,4.65,9.0,69.0,65.24,51.09
2017,1,17,17,0,0.0,50.0,4.6,9.0,50.0,46.0,34.02
2017,1,17,17,15,0.0,33.5,4.5,8.5,33.5,29.37,19.17
2017,1,17,17,30,0.0,17.0,4.4,8.0,17.0,14.02,4.36
2017,1,17,17,45,0.0,8.5,4.3,8.0,8.5,7.26,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,11.0,3.35,7.0,11.0,9.06,0.0
2017,1,18,8,0,0.0,22.0,3.4,7.0,22.0,18.16,9.66
2017,1,18,8,15,0.0,39.0,3.3,7.0,39.0,31.83,22.91
2017,1,18,8,30,0.0,56.0,3.2,7.0,56.0,45.12,35.46
2017,1,18,8,45,0.0,75.0,3.15,7.5,75.0,60.15,47.07
2017,1,18,9,0,0.0,94.0,3.1,8.0,94.0,75.75,60.66
2017,1,18,9,15,2.5,111.5,3.0,8.0,112.5,90.92,73.67
2017,1,18,9,30,5.0,129.0,2.9,8.0,131.0,106.61,86.96
2017,1,18,9,45,33.0,157.5,2.8,8.5,171.5,140.91,115.06
2017,1,18,10,0,61.0,186.0,2.7,9.0,212.0,178.49,145.92
2017,1,18,10,15,33.5,178.5,2.7,9.0,193.5,166.49,136.29
2017,1,18,10,30,6.0,171.0,2.7,9.0,175.0,146.35,119.41
2017,1,18,10,45,21.0,199.5,2.7,9.0,211.5,179.84,147.33
2017,1,18,11,0,36.0,228.0,2.7,9.0,248.0,223.34,183.28
2017,1,18,11,15,39.0,240.0,2.7,9.0,262.5,240.32,197.04
2017,1,18,11,30,42.0,252.0,2.7,9.0,277.0,257.87,211.27
2017,1,18,11,45,34.0,248.5,2.75,9.5,269.5,252.73,206.42
2017,1,18,12,0,26.0,245.0,2.8,10.0,262.0,234.16,190.69
2017,1,18,12,15,26.5,248.0,2.8,10.0,265.0,239.46,195.04
2017,1,18,12,30,27.0,251.0,2.8,10.0,268.0,244.85,199.42
2017,1,18,12,45,16.0,220.5,2.8,10.5,230.5,207.8,168.55
2017,1,18,13,0,5.0,190.0,2.8,11.0,193.0,170.12,137.09
2017,1,18,13,15,78.0,244.0,2.7,11.0,292.0,308.27,252.28
2017,1,18,13,30,151.0,298.0,2.6,11.0,391.0,461.95,375.04
2017,1,18,13,45,87.5,264.0,2.55,11.5,317.5,349.09,283.74
2017,1,18,14,0,24.0,230.0,2.5,12.0,244.0,233.72,189.26
2017,1,18,14,15,74.0,242.5,2.4,12.0,283.5,320.28,261.54
2017,1,18,14,30,124.0,255.0,2.3,12.0,323.0,410.65,334.65
2017,1,18,14,45,145.5,240.0,2.25,12.5,315.5,418.35,341.09
2017,1,18,15,0,167.0,225.0,2.2,13.0,308.0,425.32,347.44
2017,1,18,15,15,83.5,168.0,2.1,13.0,209.5,254.41,209.55
2017,1,18,15,30,0.0,111.0,2.0,13.0,111.0,97.24,77.0
2017,1,18,15,45,0.0,99.0,1.9,13.0,99.0,86.37,68.25
2017,1,18,16,0,0.0,87.0,1.8,13.0,87.0,75.5,59.18
2017,1,18,16,15,0.0,74.5,1.55,12.5,74.5,64.1,49.64
2017,1,18,16,30,0.0,62.0,1.3,12.0,62.0,52.66,39.92
2017,1,18,16,45,0.0,49.0,1.05,11.5,49.0,40.6,29.49
2017,1,18,17,0,0.0,36.0,0.8,11.0,36.0,29.75,19.95
2017,1,18,17,15,0.0,24.0,0.8,10.5,24.0,19.8,11.07
2017,1,18,17,30,0.0,12.0,0.8,10.0,12.0,9.87,1.6
2017,1,18,17,45,0.0,6.0,0.85,10.0,6.0,5.12,0.0
2017,1,18,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,19,7,45,131.5,17.5,2.4,9.5,29.5,13.66,0.0
2017,1,19,8,0,263.0,35.0,2.8,10.0,59.0,27.18,17.1
2017,1,19,8,15,364.0,47.0,2.95,10.5,104.0,38.38,28.37
2017,1,19,8,30,465.0,59.0,3.1,11.0,149.0,47.52,37.03
2017,1,19,8,45,544.5,65.0,3.3,11.5,198.5,73.4,44.62
2017,1,19,9,0,624.0,71.0,3.5,12.0,248.0,124.09,74.34
2017,1,19,9,15,343.0,111.0,3.6,12.5,211.0,150.08,107.3
2017,1,19,9,30,62.0,151.0,3.7,13.0,174.0,137.7,109.28
2017,1,19,9,45,421.0,119.0,3.8,13.5,303.0,229.37,175.09
2017,1,19,10,0,780.0,87.0,3.9,14.0,432.0,359.39,276.54
2017,1,19,10,15,800.5,90.0,3.95,14.5,470.0,418.66,328.7
2017,1,19,10,30,821.0,93.0,4.0,15.0,508.0,479.01,380.54
2017,1,19,10,45,839.0,94.0,4.05,15.5,540.5,536.9,428.98
2017,1,19,11,0,857.0,95.0,4.1,16.0,573.0,594.94,476.08
2017,1,19,11,15,867.0,96.5,4.2,16.5,598.0,648.38,518.41
2017,1,19,11,30,877.0,98.0,4.3,17.0,623.0,700.61,558.87
2017,1,19,11,45,887.5,97.5,4.4,17.5,640.5,749.61,596.07
2017,1,19,12,0,898.0,97.0,4.5,18.0,658.0,790.42,624.86
2017,1,19,12,15,901.0,97.5,4.55,18.0,666.0,830.02,653.41
2017,1,19,12,30,904.0,98.0,4.6,18.0,674.0,866.9,679.94
2017,1,19,12,45,906.0,97.0,4.65,18.5,674.0,898.4,701.23
2017,1,19,13,0,908.0,96.0,4.7,19.0,674.0,926.76,720.3
2017,1,19,13,15,905.5,95.5,4.7,19.0,665.5,948.33,735.66
2017,1,19,13,30,903.0,95.0,4.7,19.0,657.0,966.36,748.7
2017,1,19,13,45,899.5,93.5,4.75,19.0,640.0,978.66,758.31
2017,1,19,14,0,896.0,92.0,4.8,19.0,623.0,987.28,765.57
2017,1,19,14,15,887.0,90.5,4.75,19.0,598.0,997.95,773.66
2017,1,19,14,30,878.0,89.0,4.7,19.0,573.0,993.88,771.56
2017,1,19,14,45,867.0,86.0,4.7,19.0,541.0,982.18,764.82
2017,1,19,15,0,856.0,83.0,4.7,19.0,509.0,966.83,755.65
2017,1,19,15,15,837.0,80.5,4.4,18.5,470.0,940.87,737.97
2017,1,19,15,30,818.0,78.0,4.1,18.0,431.0,911.71,718.73
2017,1,19,15,45,793.5,73.5,3.85,18.0,387.5,871.88,690.58
2017,1,19,16,0,769.0,69.0,3.6,18.0,344.0,829.57,660.22
2017,1,19,16,15,729.0,64.5,3.25,17.0,295.5,771.16,619.05
2017,1,19,16,30,689.0,60.0,2.9,16.0,247.0,711.61,575.41
2017,1,19,16,45,631.5,53.0,2.6,15.5,198.0,642.02,521.09
2017,1,19,17,0,574.0,46.0,2.3,15.0,149.0,566.5,459.24
2017,1,19,17,15,466.0,36.5,2.35,14.5,102.5,451.16,363.4
2017,1,19,17,30,358.0,27.0,2.4,14.0,56.0,341.76,247.2
2017,1,19,17,45,179.0,13.5,2.45,13.5,28.0,134.54,0.0
2017,1,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,7,45,129.5,15.5,1.85,10.0,28.0,12.12,0.0
2017,1,20,8,0,259.0,31.0,1.9,11.0,56.0,25.41,15.63
2017,1,20,8,15,313.5,46.5,2.1,11.5,94.5,35.74,25.95
2017,1,20,8,30,368.0,62.0,2.3,12.0,133.0,47.02,36.46
2017,1,20,8,45,397.5,76.5,2.5,13.0,173.0,73.44,48.19
2017,1,20,9,0,427.0,91.0,2.7,14.0,213.0,116.66,75.86
2017,1,20,9,15,444.5,105.5,2.6,14.0,251.5,161.76,111.82
2017,1,20,9,30,462.0,120.0,2.5,14.0,290.0,209.11,152.57
2017,1,20,9,45,377.5,152.0,2.4,14.5,302.0,243.85,186.64
2017,1,20,10,0,293.0,184.0,2.3,15.0,314.0,264.52,207.54
2017,1,20,10,15,420.0,173.0,2.2,15.5,377.0,333.17,262.35
2017,1,20,10,30,547.0,162.0,2.1,16.0,440.0,410.59,323.99
2017,1,20,10,45,734.5,118.5,2.05,17.0,516.0,506.1,398.32
2017,1,20,11,0,922.0,75.0,2.0,18.0,592.0,608.33,476.23
2017,1,20,11,15,656.0,163.5,2.05,18.5,539.0,584.41,457.09
2017,1,20,11,30,390.0,252.0,2.1,19.0,486.0,511.26,400.27
2017,1,20,11,45,659.0,169.5,2.2,19.5,577.5,662.64,516.5
2017,1,20,12,0,928.0,87.0,2.3,20.0,669.0,802.18,617.55
2017,1,20,12,15,929.5,87.5,2.05,20.5,676.0,841.67,640.05
2017,1,20,12,30,931.0,88.0,1.8,21.0,683.0,878.25,660.62
2017,1,20,12,45,821.0,126.0,1.55,21.5,651.0,866.12,647.91
2017,1,20,13,0,711.0,164.0,1.3,22.0,619.0,842.25,627.86
2017,1,20,13,15,807.0,129.0,1.3,22.0,638.5,906.36,670.84
2017,1,20,13,30,903.0,94.0,1.3,22.0,658.0,965.6,709.02
2017,1,20,13,45,879.0,99.5,1.3,22.0,636.5,977.61,716.61
2017,1,20,14,0,855.0,105.0,1.3,22.0,615.0,975.03,715.61
2017,1,20,14,15,843.5,103.5,1.3,22.0,589.5,972.2,714.81
2017,1,20,14,30,832.0,102.0,1.3,22.0,564.0,965.61,711.77
2017,1,20,14,45,589.0,154.5,1.3,22.0,472.0,799.12,602.58
2017,1,20,15,0,346.0,207.0,1.3,22.0,380.0,597.12,460.44
2017,1,20,15,15,539.0,152.0,1.3,21.5,398.0,738.76,568.82
2017,1,20,15,30,732.0,97.0,1.3,21.0,416.0,861.34,654.27
2017,1,20,15,45,699.0,92.5,1.3,20.5,372.0,815.14,623.99
2017,1,20,16,0,666.0,88.0,1.3,20.0,328.0,767.06,593.59
2017,1,20,16,15,621.5,81.5,1.35,19.0,281.0,704.63,553.32
2017,1,20,16,30,577.0,75.0,1.4,18.0,234.0,641.69,510.58
2017,1,20,16,45,512.0,66.0,1.5,17.0,186.5,558.54,450.15
2017,1,20,17,0,447.0,57.0,1.6,16.0,139.0,477.2,387.14
2017,1,20,17,15,342.0,44.0,1.65,15.5,95.0,363.94,293.71
2017,1,20,17,30,237.0,31.0,1.7,15.0,51.0,260.39,190.99
2017,1,20,17,45,118.5,15.5,1.75,14.5,25.5,94.82,0.0
2017,1,20,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,6.5,2.6,10.5,6.5,5.34,0.0
2017,1,21,8,0,0.0,13.0,2.9,11.0,13.0,10.69,3.33
2017,1,21,8,15,0.0,22.5,2.9,11.5,22.5,18.54,10.78
2017,1,21,8,30,0.0,32.0,2.9,12.0,32.0,26.41,18.06
2017,1,21,8,45,0.0,42.5,2.9,12.5,42.5,35.13,24.7
2017,1,21,9,0,0.0,53.0,2.9,13.0,53.0,43.86,32.22
2017,1,21,9,15,8.0,95.5,3.1,14.0,98.5,79.36,61.97
2017,1,21,9,30,16.0,138.0,3.3,15.0,144.0,116.04,92.15
2017,1,21,9,45,128.5,165.0,3.55,16.0,222.0,176.51,138.45
2017,1,21,10,0,241.0,192.0,3.8,17.0,300.0,252.77,198.45
2017,1,21,10,15,414.5,171.0,3.8,17.5,375.0,328.6,258.26
2017,1,21,10,30,588.0,150.0,3.8,18.0,450.0,422.45,333.09
2017,1,21,10,45,754.5,111.0,3.85,19.0,520.0,508.47,401.23
2017,1,21,11,0,921.0,72.0,3.9,20.0,590.0,604.14,475.87
2017,1,21,11,15,928.5,73.0,4.0,20.5,614.5,657.61,517.53
2017,1,21,11,30,936.0,74.0,4.1,21.0,639.0,709.46,557.02
2017,1,21,11,45,936.0,77.0,4.25,21.5,654.0,756.3,591.05
2017,1,21,12,0,936.0,80.0,4.4,22.0,669.0,800.48,621.53
2017,1,21,12,15,937.5,80.5,4.55,22.0,676.5,840.25,650.25
2017,1,21,12,30,939.0,81.0,4.7,22.0,684.0,877.1,676.91
2017,1,21,12,45,938.0,80.5,4.85,22.5,683.0,907.55,697.76
2017,1,21,13,0,937.0,80.0,5.0,23.0,682.0,934.6,716.29
2017,1,21,13,15,934.5,79.5,5.05,23.0,673.5,956.77,732.25
2017,1,21,13,30,932.0,79.0,5.1,23.0,665.0,975.28,745.84
2017,1,21,13,45,929.0,77.5,5.2,23.0,648.0,988.37,756.24
2017,1,21,14,0,926.0,76.0,5.3,23.0,631.0,997.67,764.23
2017,1,21,14,15,733.5,131.0,5.2,22.5,559.5,905.2,700.88
2017,1,21,14,30,541.0,186.0,5.1,22.0,488.0,777.74,610.89
2017,1,21,14,45,474.0,191.5,5.0,22.0,445.0,722.3,570.15
2017,1,21,15,0,407.0,197.0,4.9,22.0,402.0,643.91,511.89
2017,1,21,15,15,210.5,179.5,4.5,21.5,285.0,432.41,347.33
2017,1,21,15,30,14.0,162.0,4.1,21.0,168.0,165.87,130.94
2017,1,21,15,45,11.0,146.5,3.7,20.5,151.0,148.98,118.0
2017,1,21,16,0,8.0,131.0,3.3,20.0,134.0,132.22,104.63
2017,1,21,16,15,4.0,114.0,2.9,19.0,115.5,112.89,89.06
2017,1,21,16,30,0.0,97.0,2.5,18.0,97.0,93.74,73.31
2017,1,21,16,45,0.0,77.5,2.2,17.5,77.5,74.74,57.39
2017,1,21,17,0,0.0,58.0,1.9,17.0,58.0,55.22,40.76
2017,1,21,17,15,0.0,40.0,1.9,16.5,40.0,37.01,25.01
2017,1,21,17,30,0.0,22.0,1.9,16.0,22.0,18.17,8.24
2017,1,21,17,45,0.0,11.0,1.95,15.5,11.0,9.39,0.0
2017,1,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
