Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,205.5,18.5,3.35,11.0,42.5,14.97,3.61
2017,2,1,8,0,411.0,37.0,3.7,12.0,85.0,30.59,20.83
2017,2,1,8,15,505.5,46.5,3.8,12.5,135.5,37.81,27.94
2017,2,1,8,30,600.0,56.0,3.9,13.0,186.0,44.98,34.66
2017,2,1,8,45,662.0,61.5,4.05,14.0,239.0,62.79,38.43
2017,2,1,9,0,724.0,67.0,4.2,15.0,292.0,122.04,69.33
2017,2,1,9,15,761.0,71.5,4.3,15.5,342.5,180.26,112.43
2017,2,1,9,30,798.0,76.0,4.4,16.0,393.0,242.79,165.38
2017,2,1,9,45,826.5,78.5,4.55,17.0,439.5,305.16,220.59
2017,2,1,10,0,855.0,81.0,4.7,18.0,486.0,370.12,277.95
2017,2,1,10,15,873.0,83.5,4.7,18.5,526.5,433.17,333.34
2017,2,1,10,30,891.0,86.0,4.7,19.0,567.0,496.95,387.72
2017,2,1,10,45,905.5,87.0,4.75,19.5,601.0,556.43,437.27
2017,2,1,11,0,920.0,88.0,4.8,20.0,635.0,616.18,485.47
2017,2,1,11,15,929.0,89.0,4.8,20.5,661.5,671.9,529.0
2017,2,1,11,30,938.0,90.0,4.8,21.0,688.0,726.14,570.13
2017,2,1,11,45,945.5,90.0,4.8,21.5,706.0,776.56,606.88
2017,2,1,12,0,953.0,90.0,4.8,22.0,724.0,824.85,639.68
2017,2,1,12,15,955.5,90.5,4.8,22.0,733.0,867.32,669.28
2017,2,1,12,30,958.0,91.0,4.8,22.0,742.0,906.84,696.68
2017,2,1,12,45,958.5,91.0,4.8,22.5,742.5,940.97,718.8
2017,2,1,13,0,959.0,91.0,4.8,23.0,743.0,971.68,738.49
2017,2,1,13,15,956.0,90.5,4.7,23.0,734.0,995.06,753.79
2017,2,1,13,30,953.0,90.0,4.6,23.0,725.0,1014.63,766.55
2017,2,1,13,45,947.5,89.5,4.55,23.0,707.5,1027.91,775.61
2017,2,1,14,0,942.0,89.0,4.5,23.0,690.0,1037.22,782.18
2017,2,1,14,15,933.5,87.5,4.35,23.0,664.5,1038.39,783.04
2017,2,1,14,30,925.0,86.0,4.2,23.0,639.0,1035.55,781.41
2017,2,1,14,45,913.5,84.0,4.05,23.0,605.5,1025.19,774.87
2017,2,1,15,0,902.0,82.0,3.9,23.0,572.0,1011.03,765.96
2017,2,1,15,15,885.0,79.5,3.5,22.5,532.0,998.32,757.88
2017,2,1,15,30,868.0,77.0,3.1,22.0,492.0,970.83,739.53
2017,2,1,15,45,843.0,74.0,2.75,22.0,446.0,931.77,712.11
2017,2,1,16,0,818.0,71.0,2.4,22.0,400.0,890.02,682.56
2017,2,1,16,15,783.5,67.0,2.15,21.0,350.0,835.89,647.19
2017,2,1,16,30,749.0,63.0,1.9,20.0,300.0,780.2,609.53
2017,2,1,16,45,696.0,57.0,1.7,19.0,247.5,704.98,556.39
2017,2,1,17,0,643.0,51.0,1.5,18.0,195.0,630.23,500.87
2017,2,1,17,15,554.5,43.0,1.5,17.0,143.5,535.1,427.62
2017,2,1,17,30,466.0,35.0,1.5,16.0,92.0,437.72,346.49
2017,2,1,17,45,301.5,22.5,1.55,15.5,52.5,280.66,179.58
2017,2,1,18,0,137.0,10.0,1.6,15.0,13.0,98.85,0.0
2017,2,1,18,15,68.5,5.0,1.6,15.0,6.5,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,2,2,7,45,179.0,20.0,5.45,6.5,41.5,16.18,5.11
2017,2,2,8,0,358.0,40.0,5.7,7.0,83.0,33.01,23.47
2017,2,2,8,15,452.0,51.0,5.7,7.5,132.5,41.33,31.71
2017,2,2,8,30,546.0,62.0,5.7,8.0,182.0,49.53,39.51
2017,2,2,8,45,603.5,69.5,5.75,8.5,233.0,66.99,44.19
2017,2,2,9,0,661.0,77.0,5.8,9.0,284.0,120.28,72.15
2017,2,2,9,15,700.0,82.0,5.7,9.5,334.0,175.92,114.24
2017,2,2,9,30,739.0,87.0,5.6,10.0,384.0,236.16,166.26
2017,2,2,9,45,369.5,119.5,5.5,10.5,268.0,207.79,159.8
2017,2,2,10,0,0.0,152.0,5.4,11.0,152.0,125.42,101.44
2017,2,2,10,15,3.5,167.5,5.3,11.0,169.5,140.36,113.76
2017,2,2,10,30,7.0,183.0,5.2,11.0,187.0,155.9,126.48
2017,2,2,10,45,4.5,180.0,5.1,11.5,182.5,153.19,123.72
2017,2,2,11,0,2.0,177.0,5.0,12.0,178.0,150.01,120.59
2017,2,2,11,15,3.5,184.5,4.9,12.5,186.5,158.04,126.83
2017,2,2,11,30,5.0,192.0,4.8,13.0,195.0,166.29,133.22
2017,2,2,11,45,7.0,203.5,4.75,13.5,208.0,178.7,143.03
2017,2,2,12,0,9.0,215.0,4.7,14.0,221.0,191.48,153.09
2017,2,2,12,15,16.0,239.5,4.6,14.0,250.5,220.63,176.81
2017,2,2,12,30,23.0,264.0,4.5,14.0,280.0,251.06,201.42
2017,2,2,12,45,20.0,255.5,4.4,14.5,269.5,242.32,193.85
2017,2,2,13,0,17.0,247.0,4.3,15.0,259.0,233.24,186.14
2017,2,2,13,15,26.5,263.5,4.2,15.0,281.5,259.86,207.86
2017,2,2,13,30,36.0,280.0,4.1,15.0,304.0,307.9,246.38
2017,2,2,13,45,30.0,265.0,4.0,15.0,285.0,289.34,231.52
2017,2,2,14,0,24.0,250.0,3.9,15.0,266.0,250.5,200.64
2017,2,2,14,15,45.0,259.5,3.85,15.0,287.5,305.54,245.77
2017,2,2,14,30,66.0,269.0,3.8,15.0,309.0,342.34,275.99
2017,2,2,14,45,45.5,241.5,3.75,15.0,268.5,293.43,236.8
2017,2,2,15,0,25.0,214.0,3.7,15.0,228.0,223.91,180.69
2017,2,2,15,15,25.5,201.0,3.65,14.5,214.5,213.3,173.02
2017,2,2,15,30,26.0,188.0,3.6,14.0,201.0,202.75,165.21
2017,2,2,15,45,13.0,156.5,3.55,14.0,163.0,157.95,128.09
2017,2,2,16,0,0.0,125.0,3.5,14.0,125.0,113.54,90.79
2017,2,2,16,15,307.0,107.5,3.15,13.5,205.5,448.98,377.66
2017,2,2,16,30,614.0,90.0,2.8,13.0,286.0,701.56,576.37
2017,2,2,16,45,557.5,81.0,2.5,12.5,235.5,623.32,513.94
2017,2,2,17,0,501.0,72.0,2.2,12.0,185.0,545.94,452.24
2017,2,2,17,15,411.5,59.5,2.2,11.0,136.0,440.73,366.97
2017,2,2,17,30,322.0,47.0,2.2,10.0,87.0,344.98,283.57
2017,2,2,17,45,190.0,29.0,2.2,9.5,49.5,212.0,145.17
2017,2,2,18,0,58.0,11.0,2.2,9.0,12.0,47.67,0.0
2017,2,2,18,15,29.0,5.5,2.3,8.5,6.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,3,7,45,69.5,27.0,4.3,4.5,35.5,21.06,9.17
2017,2,3,8,0,139.0,54.0,4.4,5.0,71.0,40.72,30.6
2017,2,3,8,15,214.5,76.0,4.5,5.5,117.0,56.58,45.84
2017,2,3,8,30,290.0,98.0,4.6,6.0,163.0,72.1,60.44
2017,2,3,8,45,350.5,113.5,4.7,6.5,211.0,90.82,69.23
2017,2,3,9,0,411.0,129.0,4.8,7.0,259.0,134.85,95.48
2017,2,3,9,15,454.5,141.0,4.8,7.0,306.5,181.97,131.54
2017,2,3,9,30,498.0,153.0,4.8,7.0,354.0,234.51,176.14
2017,2,3,9,45,537.5,159.5,4.85,7.5,398.5,286.78,222.23
2017,2,3,10,0,577.0,166.0,4.9,8.0,443.0,343.36,272.39
2017,2,3,10,15,290.5,173.0,4.9,8.0,313.0,269.5,219.75
2017,2,3,10,30,4.0,180.0,4.9,8.0,183.0,151.95,124.35
2017,2,3,10,45,5.5,190.5,4.95,8.5,194.5,162.57,132.95
2017,2,3,11,0,7.0,201.0,5.0,9.0,206.0,173.46,141.6
2017,2,3,11,15,8.0,209.0,4.95,9.0,215.0,182.12,148.61
2017,2,3,11,30,9.0,217.0,4.9,9.0,224.0,190.96,155.78
2017,2,3,11,45,10.0,221.5,4.9,9.5,228.5,196.85,160.24
2017,2,3,12,0,11.0,226.0,4.9,10.0,233.0,202.86,164.81
2017,2,3,12,15,5.5,188.0,4.85,10.0,191.5,165.16,133.43
2017,2,3,12,30,0.0,150.0,4.8,10.0,150.0,127.16,101.65
2017,2,3,12,45,19.5,221.0,4.75,10.5,235.0,209.15,170.01
2017,2,3,13,0,39.0,292.0,4.7,11.0,320.0,315.26,256.29
2017,2,3,13,15,68.5,307.0,4.65,11.0,354.0,363.0,295.47
2017,2,3,13,30,98.0,322.0,4.6,11.0,388.0,413.05,336.32
2017,2,3,13,45,51.5,258.5,4.55,11.0,293.0,302.48,246.69
2017,2,3,14,0,5.0,195.0,4.5,11.0,198.0,176.65,142.6
2017,2,3,14,15,2.5,165.0,4.45,11.0,166.5,146.12,117.57
2017,2,3,14,30,0.0,135.0,4.4,11.0,135.0,115.78,92.35
2017,2,3,14,45,0.0,140.0,4.35,11.0,140.0,121.1,97.02
2017,2,3,15,0,0.0,145.0,4.3,11.0,145.0,126.84,102.05
2017,2,3,15,15,0.0,126.0,4.2,10.5,126.0,109.14,87.55
2017,2,3,15,30,0.0,107.0,4.1,10.0,107.0,91.47,72.95
2017,2,3,15,45,12.0,132.0,4.05,10.0,137.0,129.78,106.39
2017,2,3,16,0,24.0,157.0,4.0,10.0,167.0,172.75,143.56
2017,2,3,16,15,222.5,143.0,3.85,9.5,216.0,397.77,338.98
2017,2,3,16,30,421.0,129.0,3.7,9.0,265.0,573.2,485.84
2017,2,3,16,45,371.0,112.5,3.55,9.0,217.5,499.27,424.22
2017,2,3,17,0,321.0,96.0,3.4,9.0,170.0,427.19,363.43
2017,2,3,17,15,245.5,76.0,3.3,8.5,124.0,320.01,271.76
2017,2,3,17,30,170.0,56.0,3.2,8.0,78.0,232.37,193.12
2017,2,3,17,45,93.5,32.5,3.15,8.0,43.5,137.56,96.68
2017,2,3,18,0,17.0,9.0,3.1,8.0,9.0,18.91,0.0
2017,2,3,18,15,8.5,4.5,3.1,8.0,4.5,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,1.5,0.8,6.0,1.5,0.0,0.0
2017,2,4,7,30,0.0,3.0,0.8,6.0,3.0,2.56,0.0
2017,2,4,7,45,0.0,17.0,0.85,6.5,17.0,14.02,4.59
2017,2,4,8,0,0.0,31.0,0.9,7.0,31.0,25.59,17.13
2017,2,4,8,15,0.0,50.0,0.8,7.0,50.0,40.48,31.19
2017,2,4,8,30,0.0,69.0,0.7,7.0,69.0,55.16,44.92
2017,2,4,8,45,0.0,88.5,0.6,7.5,88.5,70.27,56.01
2017,2,4,9,0,0.0,108.0,0.5,8.0,108.0,86.25,69.66
2017,2,4,9,15,10.5,131.0,0.5,8.0,135.5,106.71,86.51
2017,2,4,9,30,21.0,154.0,0.5,8.0,163.0,128.9,104.63
2017,2,4,9,45,22.5,172.5,0.5,8.5,183.0,146.76,119.14
2017,2,4,10,0,24.0,191.0,0.5,9.0,203.0,165.0,133.79
2017,2,4,10,15,26.0,206.5,0.55,9.0,220.5,181.36,147.04
2017,2,4,10,30,28.0,222.0,0.6,9.0,238.0,198.08,160.52
2017,2,4,10,45,14.0,164.5,0.65,9.5,172.5,144.78,116.46
2017,2,4,11,0,0.0,107.0,0.7,10.0,107.0,89.18,70.05
2017,2,4,11,15,0.0,111.5,0.8,10.0,111.5,93.07,73.33
2017,2,4,11,30,0.0,116.0,0.9,10.0,116.0,96.98,76.5
2017,2,4,11,45,0.0,119.5,1.0,10.5,119.5,100.07,78.84
2017,2,4,12,0,0.0,123.0,1.1,11.0,123.0,103.19,81.2
2017,2,4,12,15,0.0,122.5,1.25,11.0,122.5,102.86,80.89
2017,2,4,12,30,0.0,122.0,1.4,11.0,122.0,102.52,80.59
2017,2,4,12,45,0.0,122.0,1.55,11.5,122.0,102.62,80.52
2017,2,4,13,0,0.0,122.0,1.7,12.0,122.0,102.71,80.47
2017,2,4,13,15,0.0,112.0,1.8,12.0,112.0,94.0,73.29
2017,2,4,13,30,0.0,102.0,1.9,12.0,102.0,85.27,66.1
2017,2,4,13,45,0.0,99.5,2.05,12.0,99.5,83.1,64.36
2017,2,4,14,0,0.0,97.0,2.2,12.0,97.0,80.91,62.61
2017,2,4,14,15,0.0,94.5,2.25,12.0,94.5,78.72,60.87
2017,2,4,14,30,0.0,92.0,2.3,12.0,92.0,76.55,59.16
2017,2,4,14,45,0.0,92.0,2.4,12.0,92.0,76.56,59.3
2017,2,4,15,0,0.0,92.0,2.5,12.0,92.0,76.65,59.51
2017,2,4,15,15,0.0,86.0,2.5,12.0,86.0,71.46,55.28
2017,2,4,15,30,0.0,80.0,2.5,12.0,80.0,66.42,51.17
2017,2,4,15,45,0.0,54.0,2.5,12.0,54.0,44.71,32.8
2017,2,4,16,0,0.0,28.0,2.5,12.0,28.0,23.11,14.33
2017,2,4,16,15,0.0,24.0,2.25,11.5,24.0,19.79,11.54
2017,2,4,16,30,0.0,20.0,2.0,11.0,20.0,16.47,8.72
2017,2,4,16,45,0.0,16.5,1.8,11.0,16.5,13.58,6.2
2017,2,4,17,0,0.0,13.0,1.6,11.0,13.0,10.69,3.65
2017,2,4,17,15,0.0,9.5,1.4,10.5,9.5,7.8,1.09
2017,2,4,17,30,0.0,6.0,1.2,10.0,6.0,4.92,0.0
2017,2,4,17,45,0.0,3.5,1.05,10.0,3.5,2.87,0.0
2017,2,4,18,0,0.0,1.0,0.9,10.0,1.0,0.85,0.0
2017,2,4,18,15,0.0,0.5,0.9,9.5,0.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,7,15,29.5,5.5,2.4,11.0,6.0,0.0,0.0
2017,2,5,7,30,59.0,11.0,2.6,11.0,12.0,9.39,0.0
2017,2,5,7,45,189.5,27.5,2.85,11.5,48.5,21.36,10.12
2017,2,5,8,0,320.0,44.0,3.1,12.0,85.0,34.0,24.03
2017,2,5,8,15,407.5,55.5,3.1,12.5,132.5,44.71,34.17
2017,2,5,8,30,495.0,67.0,3.1,13.0,180.0,53.08,41.95
2017,2,5,8,45,549.0,75.5,3.1,13.5,229.5,68.63,46.45
2017,2,5,9,0,603.0,84.0,3.1,14.0,279.0,119.04,72.15
2017,2,5,9,15,301.5,90.0,3.15,14.5,187.5,118.55,81.52
2017,2,5,9,30,0.0,96.0,3.2,15.0,96.0,79.12,61.54
2017,2,5,9,45,0.0,107.5,3.3,16.0,107.5,88.75,69.2
2017,2,5,10,0,0.0,119.0,3.4,17.0,119.0,98.47,76.78
2017,2,5,10,15,0.0,140.0,3.65,17.5,140.0,116.14,90.95
2017,2,5,10,30,0.0,161.0,3.9,18.0,161.0,134.1,105.2
2017,2,5,10,45,5.5,184.5,4.15,18.5,188.0,157.33,123.61
2017,2,5,11,0,11.0,208.0,4.4,19.0,215.0,181.6,142.74
2017,2,5,11,15,11.5,216.0,4.55,19.5,223.5,190.22,149.18
2017,2,5,11,30,12.0,224.0,4.7,20.0,232.0,198.96,155.73
2017,2,5,11,45,10.0,216.5,4.85,20.5,223.5,192.16,149.88
2017,2,5,12,0,8.0,209.0,5.0,21.0,215.0,185.02,143.82
2017,2,5,12,15,7.5,209.0,5.0,21.0,214.5,185.56,144.18
2017,2,5,12,30,7.0,209.0,5.0,21.0,214.0,186.04,144.51
2017,2,5,12,45,6.5,205.5,5.05,21.5,210.5,183.26,142.02
2017,2,5,13,0,6.0,202.0,5.1,22.0,207.0,180.41,139.51
2017,2,5,13,15,10.5,222.0,5.0,22.0,230.0,204.31,158.58
2017,2,5,13,30,15.0,242.0,4.9,22.0,253.0,229.22,178.36
2017,2,5,13,45,25.5,257.0,4.85,22.5,274.5,256.05,199.52
2017,2,5,14,0,36.0,272.0,4.8,23.0,296.0,305.62,238.09
2017,2,5,14,15,24.5,243.0,4.7,22.5,259.0,245.29,191.41
2017,2,5,14,30,13.0,214.0,4.6,22.0,222.0,206.1,160.85
2017,2,5,14,45,6.5,186.0,4.5,22.0,190.0,172.78,134.47
2017,2,5,15,0,0.0,158.0,4.4,22.0,158.0,139.49,107.85
2017,2,5,15,15,4.0,164.0,4.15,21.5,166.0,151.2,117.96
2017,2,5,15,30,8.0,170.0,3.9,21.0,174.0,163.93,128.93
2017,2,5,15,45,4.0,137.5,3.7,21.0,139.5,127.52,99.58
2017,2,5,16,0,0.0,105.0,3.5,21.0,105.0,91.54,70.27
2017,2,5,16,15,0.0,91.5,3.0,20.5,91.5,79.26,60.48
2017,2,5,16,30,0.0,78.0,2.5,20.0,78.0,66.96,50.51
2017,2,5,16,45,261.0,72.0,2.05,19.5,133.5,348.64,288.55
2017,2,5,17,0,522.0,66.0,1.6,19.0,189.0,558.92,450.41
2017,2,5,17,15,437.0,55.5,1.55,18.5,141.0,459.02,369.79
2017,2,5,17,30,352.0,45.0,1.5,18.0,93.0,363.85,290.75
2017,2,5,17,45,214.5,29.5,1.45,17.5,54.5,233.74,168.87
2017,2,5,18,0,77.0,14.0,1.4,17.0,16.0,62.92,0.0
2017,2,5,18,15,38.5,7.0,1.55,17.0,8.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,15,26.0,6.0,3.6,16.5,6.5,0.0,0.0
2017,2,6,7,30,52.0,12.0,3.8,17.0,13.0,10.24,0.0
2017,2,6,7,45,185.0,28.5,4.0,17.5,50.0,22.1,10.75
2017,2,6,8,0,318.0,45.0,4.2,18.0,87.0,34.72,24.06
2017,2,6,8,15,406.0,56.5,4.4,18.5,134.5,45.45,33.98
2017,2,6,8,30,494.0,68.0,4.6,19.0,182.0,53.8,41.55
2017,2,6,8,45,550.0,76.5,4.85,19.5,232.0,68.89,45.82
2017,2,6,9,0,606.0,85.0,5.1,20.0,282.0,119.56,70.93
2017,2,6,9,15,644.5,90.5,5.3,20.0,330.5,172.3,109.05
2017,2,6,9,30,683.0,96.0,5.5,20.0,379.0,229.69,156.69
2017,2,6,9,45,710.5,100.5,5.7,20.5,423.5,287.56,207.27
2017,2,6,10,0,738.0,105.0,5.9,21.0,468.0,348.14,260.41
2017,2,6,10,15,369.0,99.0,5.95,21.5,280.5,240.11,185.12
2017,2,6,10,30,0.0,93.0,6.0,22.0,93.0,77.33,57.67
2017,2,6,10,45,0.0,98.5,6.05,22.5,98.5,81.97,61.25
2017,2,6,11,0,0.0,104.0,6.1,23.0,104.0,86.65,64.78
2017,2,6,11,15,23.0,194.0,6.05,23.0,209.5,184.09,142.93
2017,2,6,11,30,46.0,284.0,6.0,23.0,315.0,285.42,222.61
2017,2,6,11,45,46.5,291.5,6.0,23.0,323.5,297.82,232.0
2017,2,6,12,0,47.0,299.0,6.0,23.0,332.0,310.35,241.63
2017,2,6,12,15,48.0,302.5,5.9,23.0,336.0,319.43,248.57
2017,2,6,12,30,49.0,306.0,5.8,23.0,340.0,328.58,255.59
2017,2,6,12,45,24.5,163.0,5.7,23.0,180.0,169.05,130.69
2017,2,6,13,0,0.0,20.0,5.6,23.0,20.0,16.59,7.81
2017,2,6,13,15,6.0,126.0,5.45,23.0,130.5,111.89,84.87
2017,2,6,13,30,12.0,232.0,5.3,23.0,241.0,216.45,167.77
2017,2,6,13,45,23.5,252.5,5.2,23.0,269.0,249.37,193.96
2017,2,6,14,0,35.0,273.0,5.1,23.0,297.0,305.33,237.97
2017,2,6,14,15,28.5,254.0,5.05,23.0,273.0,281.15,219.2
2017,2,6,14,30,22.0,235.0,5.0,23.0,249.0,236.59,184.58
2017,2,6,14,45,111.0,248.5,5.0,23.0,312.0,386.75,305.24
2017,2,6,15,0,200.0,262.0,5.0,23.0,375.0,497.33,392.85
2017,2,6,15,15,189.0,243.5,4.8,23.0,344.0,467.65,370.34
2017,2,6,15,30,178.0,225.0,4.6,23.0,313.0,437.2,347.59
2017,2,6,15,45,422.5,164.0,4.45,23.0,348.0,639.49,508.7
2017,2,6,16,0,667.0,103.0,4.3,23.0,383.0,798.87,627.91
2017,2,6,16,15,628.0,96.5,3.9,22.5,335.0,740.71,585.64
2017,2,6,16,30,589.0,90.0,3.5,22.0,287.0,681.64,543.03
2017,2,6,16,45,530.5,82.0,3.1,21.5,237.0,603.46,484.58
2017,2,6,17,0,472.0,74.0,2.7,21.0,187.0,526.38,424.85
2017,2,6,17,15,387.5,62.0,2.6,20.5,139.5,424.97,344.22
2017,2,6,17,30,303.0,50.0,2.5,20.0,92.0,333.94,267.18
2017,2,6,17,45,151.5,33.5,2.45,19.5,54.5,196.29,142.99
2017,2,6,18,0,0.0,17.0,2.4,19.0,17.0,14.51,0.0
2017,2,6,18,15,0.0,8.5,2.45,19.0,8.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,69.5,6.0,3.05,14.5,8.0,0.0,0.0
2017,2,7,7,30,139.0,12.0,3.2,15.0,16.0,10.24,0.0
2017,2,7,7,45,302.5,24.5,3.4,15.5,57.5,20.14,9.78
2017,2,7,8,0,466.0,37.0,3.6,16.0,99.0,30.38,20.6
2017,2,7,8,15,389.5,60.0,3.5,16.5,128.0,45.76,34.58
2017,2,7,8,30,313.0,83.0,3.4,17.0,157.0,61.24,48.46
2017,2,7,8,45,349.0,98.0,3.3,18.0,198.5,77.61,55.92
2017,2,7,9,0,385.0,113.0,3.2,19.0,240.0,119.04,79.21
2017,2,7,9,15,604.5,92.0,3.2,20.0,326.5,167.05,106.2
2017,2,7,9,30,824.0,71.0,3.2,21.0,413.0,240.91,158.86
2017,2,7,9,45,854.0,72.0,3.2,22.0,461.5,304.27,213.47
2017,2,7,10,0,884.0,73.0,3.2,23.0,510.0,371.78,271.29
2017,2,7,10,15,900.5,75.0,3.2,23.5,551.0,435.06,325.44
2017,2,7,10,30,917.0,77.0,3.2,24.0,592.0,498.78,378.24
2017,2,7,10,45,761.5,132.0,3.25,24.5,576.5,525.52,401.73
2017,2,7,11,0,606.0,187.0,3.3,25.0,561.0,533.15,408.61
2017,2,7,11,15,613.5,194.5,3.25,25.0,586.5,581.43,445.63
2017,2,7,11,30,621.0,202.0,3.2,25.0,612.0,629.07,481.08
2017,2,7,11,45,564.0,229.0,3.2,25.5,608.5,643.52,490.33
2017,2,7,12,0,507.0,256.0,3.2,26.0,605.0,656.31,497.91
2017,2,7,12,15,535.0,250.0,3.15,26.0,622.5,699.44,529.23
2017,2,7,12,30,563.0,244.0,3.1,26.0,640.0,742.54,559.95
2017,2,7,12,45,544.0,250.5,3.05,26.5,633.5,756.98,568.38
2017,2,7,13,0,525.0,257.0,3.0,27.0,627.0,768.22,574.69
2017,2,7,13,15,542.0,248.0,2.95,27.0,625.5,793.69,592.83
2017,2,7,13,30,559.0,239.0,2.9,27.0,624.0,817.32,609.58
2017,2,7,13,45,650.0,199.5,2.85,27.0,637.0,884.92,657.32
2017,2,7,14,0,741.0,160.0,2.8,27.0,650.0,945.12,697.23
2017,2,7,14,15,832.0,123.0,2.65,27.0,654.5,996.22,729.86
2017,2,7,14,30,923.0,86.0,2.5,27.0,659.0,1038.51,756.41
2017,2,7,14,45,820.5,108.5,2.35,27.0,598.5,979.05,717.29
2017,2,7,15,0,718.0,131.0,2.2,27.0,538.0,911.37,673.4
2017,2,7,15,15,491.0,174.5,2.05,26.5,444.5,725.57,548.78
2017,2,7,15,30,264.0,218.0,1.9,26.0,351.0,533.14,409.56
2017,2,7,15,45,274.0,196.0,1.75,26.0,322.5,515.7,399.33
2017,2,7,16,0,284.0,174.0,1.6,26.0,294.0,496.33,386.37
2017,2,7,16,15,273.5,154.5,1.45,25.0,259.0,459.49,361.13
2017,2,7,16,30,263.0,135.0,1.3,24.0,224.0,421.88,334.65
2017,2,7,16,45,251.0,113.5,1.15,23.5,187.0,379.39,302.9
2017,2,7,17,0,239.0,92.0,1.0,23.0,150.0,336.31,269.47
2017,2,7,17,15,209.5,71.5,1.1,22.0,113.5,280.42,225.15
2017,2,7,17,30,180.0,51.0,1.2,21.0,77.0,225.44,179.11
2017,2,7,17,45,90.0,33.5,1.3,20.5,46.5,134.81,97.75
2017,2,7,18,0,0.0,16.0,1.4,20.0,16.0,13.66,0.0
2017,2,7,18,15,0.0,8.0,1.4,19.5,8.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.0,3.85,13.5,9.0,0.0,0.0
2017,2,8,7,30,0.0,18.0,4.0,14.0,18.0,15.36,0.0
2017,2,8,7,45,238.0,27.0,4.15,15.0,59.5,22.13,11.67
2017,2,8,8,0,476.0,36.0,4.3,16.0,101.0,29.5,19.88
2017,2,8,8,15,560.0,43.5,4.15,16.5,152.5,35.17,25.32
2017,2,8,8,30,644.0,51.0,4.0,17.0,204.0,44.43,33.69
2017,2,8,8,45,698.5,55.5,3.85,18.0,257.0,58.25,36.06
2017,2,8,9,0,753.0,60.0,3.7,19.0,310.0,114.43,61.4
2017,2,8,9,15,786.5,63.5,3.8,20.0,360.5,173.38,103.48
2017,2,8,9,30,820.0,67.0,3.9,21.0,411.0,236.15,155.34
2017,2,8,9,45,848.0,68.0,4.0,22.0,458.0,300.92,211.4
2017,2,8,10,0,876.0,69.0,4.1,23.0,505.0,365.28,267.18
2017,2,8,10,15,748.0,114.5,4.1,23.5,507.5,408.21,307.84
2017,2,8,10,30,620.0,160.0,4.1,24.0,510.0,438.19,335.36
2017,2,8,10,45,618.5,172.5,4.15,24.5,539.0,488.46,375.68
2017,2,8,11,0,617.0,185.0,4.2,25.0,568.0,537.54,413.75
2017,2,8,11,15,580.5,207.5,4.25,25.0,579.0,568.33,437.85
2017,2,8,11,30,544.0,230.0,4.3,25.0,590.0,598.96,460.96
2017,2,8,11,45,556.5,233.0,4.4,25.5,610.0,641.9,492.43
2017,2,8,12,0,569.0,236.0,4.5,26.0,630.0,684.31,522.96
2017,2,8,12,15,593.5,232.0,4.55,26.0,647.5,728.69,555.7
2017,2,8,12,30,618.0,228.0,4.6,26.0,665.0,772.67,587.85
2017,2,8,12,45,555.5,249.5,4.65,26.5,642.5,766.11,581.17
2017,2,8,13,0,493.0,271.0,4.7,27.0,620.0,753.66,570.47
2017,2,8,13,15,728.0,176.5,4.7,27.0,685.0,899.21,676.65
2017,2,8,13,30,963.0,82.0,4.7,27.0,750.0,1019.78,757.92
2017,2,8,13,45,960.0,80.5,4.75,27.0,733.0,1034.6,768.02
2017,2,8,14,0,957.0,79.0,4.8,27.0,716.0,1045.38,776.37
2017,2,8,14,15,949.0,78.0,4.8,26.5,690.5,1047.77,780.49
2017,2,8,14,30,941.0,77.0,4.8,26.0,665.0,1046.07,782.14
2017,2,8,14,45,928.5,76.0,4.8,26.0,631.5,1035.86,776.7
2017,2,8,15,0,916.0,75.0,4.8,26.0,598.0,1021.77,768.86
2017,2,8,15,15,900.5,73.0,4.65,25.5,557.5,999.69,755.95
2017,2,8,15,30,885.0,71.0,4.5,25.0,517.0,974.14,740.86
2017,2,8,15,45,831.5,71.0,4.4,24.5,460.5,922.13,707.85
2017,2,8,16,0,778.0,71.0,4.3,24.0,404.0,857.47,665.38
2017,2,8,16,15,781.5,64.0,4.2,23.0,364.5,835.06,653.65
2017,2,8,16,30,785.0,57.0,4.1,22.0,325.0,809.25,638.55
2017,2,8,16,45,740.5,52.5,4.1,21.5,272.0,742.03,591.04
2017,2,8,17,0,696.0,48.0,4.1,21.0,219.0,674.85,541.32
2017,2,8,17,15,620.0,41.5,4.3,20.0,166.5,580.55,468.95
2017,2,8,17,30,544.0,35.0,4.5,19.0,114.0,489.82,394.41
2017,2,8,17,45,272.0,30.0,4.75,18.5,69.5,276.23,210.49
2017,2,8,18,0,0.0,25.0,5.0,18.0,25.0,34.12,0.0
2017,2,8,18,15,0.0,12.5,4.95,17.0,12.5,10.67,0.0
2017,2,8,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,9,7,15,134.5,7.0,4.3,3.5,11.5,0.0,0.0
2017,2,9,7,30,269.0,14.0,4.4,4.0,23.0,11.95,0.0
2017,2,9,7,45,426.0,24.0,4.55,4.5,69.0,21.68,12.26
2017,2,9,8,0,583.0,34.0,4.7,5.0,115.0,30.66,21.98
2017,2,9,8,15,661.5,40.5,4.7,5.5,170.0,36.12,27.44
2017,2,9,8,30,740.0,47.0,4.7,6.0,225.0,41.6,32.67
2017,2,9,8,45,786.0,51.0,4.7,7.0,280.0,55.93,35.03
2017,2,9,9,0,832.0,55.0,4.7,8.0,335.0,116.57,62.94
2017,2,9,9,15,862.0,58.5,4.6,8.5,387.0,183.46,113.38
2017,2,9,9,30,892.0,62.0,4.5,9.0,439.0,249.76,171.16
2017,2,9,9,45,912.0,64.5,4.45,10.0,486.5,315.33,231.2
2017,2,9,10,0,932.0,67.0,4.4,11.0,534.0,382.28,292.26
2017,2,9,10,15,946.0,69.0,4.3,11.5,575.0,447.47,351.1
2017,2,9,10,30,960.0,71.0,4.2,12.0,616.0,512.75,408.05
2017,2,9,10,45,969.0,72.5,4.1,12.5,650.0,574.76,460.37
2017,2,9,11,0,978.0,74.0,4.0,13.0,684.0,635.72,510.03
2017,2,9,11,15,984.5,75.5,3.9,13.5,710.5,693.79,555.69
2017,2,9,11,30,991.0,77.0,3.8,14.0,737.0,750.02,598.38
2017,2,9,11,45,986.5,82.0,3.75,14.5,753.0,799.92,634.04
2017,2,9,12,0,982.0,87.0,3.7,15.0,769.0,846.59,665.54
2017,2,9,12,15,984.0,87.0,3.6,15.0,778.0,889.82,695.16
2017,2,9,12,30,986.0,87.0,3.5,15.0,787.0,929.93,722.3
2017,2,9,12,45,985.5,87.0,3.4,15.5,787.0,964.56,744.0
2017,2,9,13,0,985.0,87.0,3.3,16.0,787.0,995.59,763.03
2017,2,9,13,15,982.0,87.0,3.2,16.0,778.0,1020.56,779.26
2017,2,9,13,30,979.0,87.0,3.1,16.0,769.0,1041.58,792.86
2017,2,9,13,45,973.0,86.5,3.05,16.5,751.0,1055.1,800.45
2017,2,9,14,0,967.0,86.0,3.0,17.0,733.0,1064.48,805.46
2017,2,9,14,15,959.5,84.5,2.95,17.0,707.0,1067.01,807.61
2017,2,9,14,30,952.0,83.0,2.9,17.0,681.0,1065.39,807.26
2017,2,9,14,45,939.5,82.0,2.85,17.5,647.0,1055.31,799.95
2017,2,9,15,0,927.0,81.0,2.8,18.0,613.0,1041.3,790.29
2017,2,9,15,15,911.0,78.5,2.7,17.5,572.0,1018.11,777.09
2017,2,9,15,30,895.0,76.0,2.6,17.0,531.0,991.39,761.56
2017,2,9,15,45,873.0,73.5,2.55,17.0,484.0,966.36,746.23
2017,2,9,16,0,851.0,71.0,2.5,17.0,437.0,927.33,721.02
2017,2,9,16,15,819.0,67.0,2.2,16.0,385.5,874.42,685.97
2017,2,9,16,30,787.0,63.0,1.9,15.0,334.0,819.75,648.67
2017,2,9,16,45,738.5,58.0,1.6,14.5,280.0,748.11,596.38
2017,2,9,17,0,690.0,53.0,1.3,14.0,226.0,676.6,542.08
2017,2,9,17,15,611.5,46.0,1.3,13.0,172.5,579.44,468.93
2017,2,9,17,30,533.0,39.0,1.3,12.0,119.0,495.05,400.39
2017,2,9,17,45,388.0,28.0,1.3,11.0,73.0,356.46,277.5
2017,2,9,18,0,243.0,17.0,1.3,10.0,27.0,208.65,0.0
2017,2,9,18,15,121.5,8.5,1.35,10.0,13.5,7.26,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,7,15,23.5,8.0,2.0,8.5,8.5,0.0,0.0
2017,2,10,7,30,47.0,16.0,2.3,9.0,17.0,13.66,0.0
2017,2,10,7,45,160.0,36.0,2.6,10.0,56.0,27.68,17.11
2017,2,10,8,0,273.0,56.0,2.9,11.0,95.0,42.64,32.02
2017,2,10,8,15,359.5,70.0,3.15,12.0,144.0,52.78,41.58
2017,2,10,8,30,446.0,84.0,3.4,13.0,193.0,62.74,50.63
2017,2,10,8,45,223.0,83.0,3.65,14.0,137.5,65.98,48.65
2017,2,10,9,0,0.0,82.0,3.9,15.0,82.0,67.14,51.7
2017,2,10,9,15,0.0,96.0,4.15,15.5,96.0,78.64,61.17
2017,2,10,9,30,0.0,110.0,4.4,16.0,110.0,90.26,70.61
2017,2,10,9,45,0.0,122.5,4.65,17.0,122.5,100.8,78.88
2017,2,10,10,0,0.0,135.0,4.9,18.0,135.0,111.45,87.11
2017,2,10,10,15,28.5,192.0,5.05,18.5,208.5,172.36,136.05
2017,2,10,10,30,57.0,249.0,5.2,19.0,282.0,237.15,187.57
2017,2,10,10,45,65.0,267.5,5.35,19.5,307.0,263.39,208.04
2017,2,10,11,0,73.0,286.0,5.5,20.0,332.0,290.89,229.41
2017,2,10,11,15,56.5,285.0,5.5,20.5,321.5,286.58,225.3
2017,2,10,11,30,40.0,284.0,5.5,21.0,311.0,280.21,219.49
2017,2,10,11,45,24.0,247.5,5.55,21.5,263.5,229.35,178.85
2017,2,10,12,0,8.0,211.0,5.6,22.0,216.0,186.37,144.21
2017,2,10,12,15,16.5,246.0,5.55,22.0,257.5,225.9,175.56
2017,2,10,12,30,25.0,281.0,5.5,22.0,299.0,267.22,208.0
2017,2,10,12,45,101.5,318.0,5.45,22.5,391.0,390.08,304.67
2017,2,10,13,0,178.0,355.0,5.4,23.0,483.0,522.73,405.85
2017,2,10,13,15,192.5,350.0,5.35,23.0,486.5,540.8,419.6
2017,2,10,13,30,207.0,345.0,5.3,23.0,490.0,558.72,433.64
2017,2,10,13,45,534.0,232.0,5.25,23.0,594.5,801.06,620.64
2017,2,10,14,0,861.0,119.0,5.2,23.0,699.0,1011.17,770.08
2017,2,10,14,15,852.0,117.0,5.1,23.0,673.5,1011.32,769.03
2017,2,10,14,30,843.0,115.0,5.0,23.0,648.0,1007.56,766.83
2017,2,10,14,45,831.5,112.0,4.95,23.0,615.5,996.3,760.07
2017,2,10,15,0,820.0,109.0,4.9,23.0,583.0,981.3,750.93
2017,2,10,15,15,801.5,106.0,4.7,22.5,543.5,955.75,734.86
2017,2,10,15,30,783.0,103.0,4.5,22.0,504.0,926.88,716.52
2017,2,10,15,45,756.0,99.5,4.35,22.0,458.5,893.5,694.19
2017,2,10,16,0,729.0,96.0,4.2,22.0,413.0,850.85,665.21
2017,2,10,16,15,693.0,90.5,3.7,21.5,363.5,795.24,626.1
2017,2,10,16,30,657.0,85.0,3.2,21.0,314.0,738.46,585.26
2017,2,10,16,45,602.5,78.0,2.75,20.5,262.0,662.96,529.46
2017,2,10,17,0,548.0,71.0,2.3,20.0,210.0,588.32,472.32
2017,2,10,17,15,466.0,61.0,2.15,19.0,159.5,489.77,396.11
2017,2,10,17,30,384.0,51.0,2.0,18.0,109.0,395.27,318.88
2017,2,10,17,45,254.0,35.5,1.9,17.5,67.0,269.27,207.59
2017,2,10,18,0,124.0,20.0,1.8,17.0,25.0,133.6,0.0
2017,2,10,18,15,62.0,10.0,1.8,16.5,12.5,46.96,0.0
2017,2,10,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,45.5,8.5,3.0,15.5,10.5,0.0,0.0
2017,2,11,7,30,91.0,17.0,3.3,16.0,21.0,14.51,0.0
2017,2,11,7,45,228.0,33.0,3.65,17.0,61.5,25.57,15.09
2017,2,11,8,0,365.0,49.0,4.0,18.0,102.0,40.12,28.96
2017,2,11,8,15,450.0,60.0,4.25,18.5,152.5,48.1,36.43
2017,2,11,8,30,535.0,71.0,4.5,19.0,203.0,55.96,43.51
2017,2,11,8,45,594.0,77.5,4.75,19.5,255.5,68.22,45.93
2017,2,11,9,0,653.0,84.0,5.0,20.0,308.0,120.51,70.17
2017,2,11,9,15,690.0,89.0,5.05,20.5,357.5,175.84,109.55
2017,2,11,9,30,727.0,94.0,5.1,21.0,407.0,235.59,158.67
2017,2,11,9,45,363.5,121.0,5.15,22.0,277.5,204.66,150.02
2017,2,11,10,0,0.0,148.0,5.2,23.0,148.0,121.96,93.78
2017,2,11,10,15,0.5,159.0,5.15,23.0,159.5,131.82,101.51
2017,2,11,10,30,1.0,170.0,5.1,23.0,171.0,141.82,109.24
2017,2,11,10,45,8.5,199.5,5.05,23.5,205.5,171.18,132.12
2017,2,11,11,0,16.0,229.0,5.0,24.0,240.0,201.94,155.89
2017,2,11,11,15,79.0,279.0,4.9,24.0,332.5,294.82,228.8
2017,2,11,11,30,142.0,329.0,4.8,24.0,425.0,400.24,309.94
2017,2,11,11,45,255.0,322.0,4.75,24.5,499.0,497.9,384.42
2017,2,11,12,0,368.0,315.0,4.7,25.0,573.0,594.53,456.79
2017,2,11,12,15,625.0,217.5,4.6,25.0,663.0,745.32,570.76
2017,2,11,12,30,882.0,120.0,4.5,25.0,753.0,887.07,671.69
2017,2,11,12,45,884.5,119.0,4.45,25.5,754.0,921.23,692.64
2017,2,11,13,0,887.0,118.0,4.4,26.0,755.0,952.22,711.97
