Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,13,15,884.5,117.5,4.3,26.0,747.0,975.78,727.4
2017,2,11,13,30,882.0,117.0,4.2,26.0,739.0,995.67,740.44
2017,2,11,13,45,878.0,115.0,4.15,26.5,722.0,1008.63,747.79
2017,2,11,14,0,874.0,113.0,4.1,27.0,705.0,1017.72,752.73
2017,2,11,14,15,865.5,111.5,4.0,27.0,680.0,1019.03,753.86
2017,2,11,14,30,857.0,110.0,3.9,27.0,655.0,1016.4,752.62
2017,2,11,14,45,849.5,105.5,3.85,27.0,623.0,1007.33,747.64
2017,2,11,15,0,842.0,101.0,3.8,27.0,591.0,994.43,740.33
2017,2,11,15,15,825.0,98.0,3.6,26.5,551.5,970.21,726.01
2017,2,11,15,30,808.0,95.0,3.4,26.0,512.0,942.6,709.47
2017,2,11,15,45,785.5,91.0,3.2,26.0,467.0,905.29,684.85
2017,2,11,16,0,763.0,87.0,3.0,26.0,422.0,865.27,658.24
2017,2,11,16,15,729.0,82.5,2.6,25.0,372.0,818.42,627.63
2017,2,11,16,30,695.0,78.0,2.2,24.0,322.0,763.93,590.69
2017,2,11,16,45,647.5,71.0,1.8,23.5,270.0,693.49,539.88
2017,2,11,17,0,600.0,64.0,1.4,23.0,218.0,623.6,487.57
2017,2,11,17,15,520.5,55.5,1.4,22.0,166.5,527.35,416.65
2017,2,11,17,30,441.0,47.0,1.4,21.0,115.0,435.21,344.24
2017,2,11,17,45,308.0,33.5,1.45,20.5,71.5,305.4,233.66
2017,2,11,18,0,175.0,20.0,1.5,20.0,28.0,168.88,8.07
2017,2,11,18,15,87.5,10.0,1.6,19.5,14.0,62.76,0.0
2017,2,11,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,2,12,7,15,57.0,9.0,0.75,15.5,11.5,7.68,0.0
2017,2,12,7,30,114.0,18.0,0.8,16.0,23.0,14.03,0.0
2017,2,12,7,45,239.5,34.0,0.85,17.0,64.0,26.35,15.99
2017,2,12,8,0,365.0,50.0,0.9,18.0,105.0,40.88,29.73
2017,2,12,8,15,449.5,61.0,1.15,18.5,155.0,48.83,37.12
2017,2,12,8,30,534.0,72.0,1.4,19.0,205.0,56.65,44.14
2017,2,12,8,45,267.0,52.0,1.7,20.0,118.5,42.1,27.25
2017,2,12,9,0,0.0,32.0,2.0,21.0,32.0,26.41,16.51
2017,2,12,9,15,0.0,48.5,1.95,21.5,48.5,40.11,27.84
2017,2,12,9,30,0.0,65.0,1.9,22.0,65.0,53.87,39.03
2017,2,12,9,45,0.0,43.5,1.9,22.5,43.5,35.99,24.11
2017,2,12,10,0,0.0,22.0,1.9,23.0,22.0,18.18,9.34
2017,2,12,10,15,119.5,144.0,1.75,23.0,213.5,172.03,132.01
2017,2,12,10,30,239.0,266.0,1.6,23.0,405.0,338.97,260.15
2017,2,12,10,45,253.0,280.5,1.5,23.5,435.0,382.98,292.5
2017,2,12,11,0,267.0,295.0,1.4,24.0,465.0,423.43,322.07
2017,2,12,11,15,554.0,210.0,1.3,24.0,580.0,553.91,419.73
2017,2,12,11,30,841.0,125.0,1.2,24.0,695.0,702.46,526.45
2017,2,12,11,45,421.5,146.0,1.15,24.5,431.5,466.95,355.83
2017,2,12,12,0,2.0,167.0,1.1,25.0,168.0,142.8,106.63
2017,2,12,12,15,19.0,236.0,1.2,25.0,249.5,218.55,166.19
2017,2,12,12,30,36.0,305.0,1.3,25.0,331.0,314.48,238.41
2017,2,12,12,45,23.0,266.0,1.4,25.5,283.0,253.1,191.58
2017,2,12,13,0,10.0,227.0,1.5,26.0,235.0,206.51,155.95
2017,2,12,13,15,77.0,289.0,1.65,26.0,344.0,348.21,264.94
2017,2,12,13,30,144.0,351.0,1.8,26.0,453.0,504.44,379.71
2017,2,12,13,45,479.0,244.0,2.0,26.0,572.5,760.91,568.65
2017,2,12,14,0,814.0,137.0,2.2,26.0,692.0,986.07,721.64
2017,2,12,14,15,804.5,135.0,2.35,25.5,667.0,985.42,722.8
2017,2,12,14,30,795.0,133.0,2.5,25.0,642.0,980.98,723.94
2017,2,12,14,45,775.0,133.0,2.7,25.0,608.5,972.91,721.84
2017,2,12,15,0,755.0,133.0,2.9,25.0,575.0,953.55,712.22
2017,2,12,15,15,735.5,129.0,3.0,24.5,535.5,926.56,697.99
2017,2,12,15,30,716.0,125.0,3.1,24.0,496.0,896.5,681.53
2017,2,12,15,45,684.0,121.0,3.25,24.0,451.0,851.49,653.35
2017,2,12,16,0,652.0,117.0,3.4,24.0,406.0,804.32,623.09
2017,2,12,16,15,614.0,110.5,3.4,23.0,357.0,746.91,586.21
2017,2,12,16,30,576.0,104.0,3.4,22.0,308.0,688.39,547.19
2017,2,12,16,45,519.0,95.0,3.45,21.5,257.0,605.0,486.83
2017,2,12,17,0,462.0,86.0,3.5,21.0,206.0,530.8,430.97
2017,2,12,17,15,383.5,72.5,3.75,20.5,157.0,436.04,355.97
2017,2,12,17,30,305.0,59.0,4.0,20.0,108.0,346.83,281.08
2017,2,12,17,45,192.0,40.0,4.25,19.5,66.5,231.5,180.07
2017,2,12,18,0,79.0,21.0,4.5,19.0,25.0,95.2,16.16
2017,2,12,18,15,39.5,10.5,4.6,18.5,12.5,33.44,0.0
2017,2,12,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,19.5,8.5,3.0,13.0,9.5,7.26,0.0
2017,2,13,7,30,39.0,17.0,3.0,13.0,19.0,13.81,0.0
2017,2,13,7,45,142.5,38.5,3.05,13.5,58.5,29.76,19.25
2017,2,13,8,0,246.0,60.0,3.1,14.0,98.0,45.38,34.18
2017,2,13,8,15,123.0,58.0,3.15,14.5,77.0,44.29,33.74
2017,2,13,8,30,0.0,56.0,3.2,15.0,56.0,46.23,35.64
2017,2,13,8,45,0.0,70.5,3.3,15.5,70.5,57.79,43.71
2017,2,13,9,0,0.0,85.0,3.4,16.0,85.0,69.53,53.49
2017,2,13,9,15,0.0,99.0,3.4,16.5,99.0,81.03,62.88
2017,2,13,9,30,0.0,113.0,3.4,17.0,113.0,92.65,72.24
2017,2,13,9,45,4.0,145.0,3.45,17.5,147.5,119.79,94.14
2017,2,13,10,0,8.0,177.0,3.5,18.0,182.0,147.93,116.58
2017,2,13,10,15,13.0,196.5,3.5,18.5,204.0,167.37,131.74
2017,2,13,10,30,18.0,216.0,3.5,19.0,226.0,187.69,147.51
2017,2,13,10,45,12.5,208.5,3.5,19.5,216.0,180.69,141.4
2017,2,13,11,0,7.0,201.0,3.5,20.0,206.0,172.71,134.53
2017,2,13,11,15,8.0,208.5,3.6,20.5,214.0,180.85,140.6
2017,2,13,11,30,9.0,216.0,3.7,21.0,222.0,189.15,146.74
2017,2,13,11,45,5.5,193.0,3.85,21.5,197.0,167.54,129.22
2017,2,13,12,0,2.0,170.0,4.0,22.0,172.0,145.39,111.32
2017,2,13,12,15,5.0,190.5,4.1,22.0,194.5,166.35,127.97
2017,2,13,12,30,8.0,211.0,4.2,22.0,217.0,187.98,145.03
2017,2,13,12,45,53.5,282.0,4.35,22.5,321.0,310.31,241.2
2017,2,13,13,0,99.0,353.0,4.5,23.0,425.0,430.2,332.72
2017,2,13,13,15,231.0,337.5,4.55,23.0,503.0,562.03,434.8
2017,2,13,13,30,363.0,322.0,4.6,23.0,581.0,701.12,539.47
2017,2,13,13,45,351.5,316.5,4.7,23.0,562.5,696.03,535.92
2017,2,13,14,0,340.0,311.0,4.8,23.0,544.0,688.9,531.69
2017,2,13,14,15,318.0,303.5,4.65,22.5,515.0,667.09,516.67
2017,2,13,14,30,296.0,296.0,4.5,22.0,486.0,643.41,500.29
2017,2,13,14,45,148.0,227.5,4.35,22.0,322.5,396.4,312.88
2017,2,13,15,0,0.0,159.0,4.2,22.0,159.0,139.34,107.17
2017,2,13,15,15,6.5,173.0,4.05,21.5,176.5,161.31,125.89
2017,2,13,15,30,13.0,187.0,3.9,21.0,194.0,184.87,145.63
2017,2,13,15,45,11.5,173.0,3.75,21.0,178.5,171.18,134.93
2017,2,13,16,0,10.0,159.0,3.6,21.0,163.0,157.63,124.33
2017,2,13,16,15,5.5,141.5,3.5,20.5,143.5,137.43,108.31
2017,2,13,16,30,1.0,124.0,3.4,20.0,124.0,117.46,92.22
2017,2,13,16,45,0.5,103.5,3.35,20.0,103.5,97.55,75.94
2017,2,13,17,0,0.0,83.0,3.3,20.0,83.0,77.42,59.19
2017,2,13,17,15,0.0,63.5,3.45,19.5,63.5,58.59,43.38
2017,2,13,17,30,0.0,44.0,3.6,19.0,44.0,39.15,26.82
2017,2,13,17,45,0.0,27.5,3.8,19.0,27.5,22.77,12.57
2017,2,13,18,0,0.0,11.0,4.0,19.0,11.0,9.05,0.0
2017,2,13,18,15,0.0,5.5,4.15,18.5,5.5,4.69,0.0
2017,2,13,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,1.0,5.0,12.0,1.0,0.85,0.0
2017,2,14,7,30,0.0,2.0,6.2,11.0,2.0,1.64,0.0
2017,2,14,7,45,0.0,6.5,7.45,10.5,6.5,5.33,0.0
2017,2,14,8,0,0.0,11.0,8.7,10.0,11.0,9.03,2.4
2017,2,14,8,15,0.0,16.5,8.7,9.5,16.5,13.57,6.65
2017,2,14,8,30,0.0,22.0,8.7,9.0,22.0,18.12,10.89
2017,2,14,8,45,0.0,28.0,8.7,8.5,28.0,23.09,14.6
2017,2,14,9,0,0.0,34.0,8.7,8.0,34.0,28.06,18.98
2017,2,14,9,15,0.0,84.5,8.35,8.0,84.5,69.74,55.24
2017,2,14,9,30,0.0,135.0,8.0,8.0,135.0,109.81,89.66
2017,2,14,9,45,8.0,163.5,7.65,8.5,167.5,135.44,110.84
2017,2,14,10,0,16.0,192.0,7.3,9.0,200.0,162.57,133.17
2017,2,14,10,15,36.5,224.5,7.2,9.5,245.0,201.66,165.27
2017,2,14,10,30,57.0,257.0,7.1,10.0,290.0,243.06,199.17
2017,2,14,10,45,71.5,278.5,7.0,10.5,323.0,275.29,225.34
2017,2,14,11,0,86.0,300.0,6.9,11.0,356.0,309.63,253.07
2017,2,14,11,15,151.5,317.0,6.7,11.5,420.0,382.03,312.01
2017,2,14,11,30,217.0,334.0,6.5,12.0,484.0,454.31,370.18
2017,2,14,11,45,140.5,332.0,6.35,13.0,430.0,412.63,334.22
2017,2,14,12,0,64.0,330.0,6.2,14.0,376.0,350.77,282.05
2017,2,14,12,15,70.0,338.0,6.1,14.5,389.0,369.56,296.6
2017,2,14,12,30,76.0,346.0,6.0,15.0,402.0,388.93,311.39
2017,2,14,12,45,134.0,355.5,5.9,15.5,454.0,472.44,377.67
2017,2,14,13,0,192.0,365.0,5.8,16.0,506.0,544.43,433.94
2017,2,14,13,15,216.5,358.0,5.75,16.0,515.0,570.3,454.58
2017,2,14,13,30,241.0,351.0,5.7,16.0,524.0,596.31,475.47
2017,2,14,13,45,130.5,304.5,5.7,16.0,398.5,446.35,357.53
2017,2,14,14,0,20.0,258.0,5.7,16.0,273.0,251.59,200.51
2017,2,14,14,15,39.0,273.5,5.65,15.5,300.0,310.37,249.25
2017,2,14,14,30,58.0,289.0,5.6,15.0,327.0,351.74,283.68
2017,2,14,14,45,29.0,214.5,5.6,15.0,233.5,240.49,193.94
2017,2,14,15,0,0.0,140.0,5.6,15.0,140.0,120.85,95.23
2017,2,14,15,15,0.0,120.5,5.6,14.5,120.5,102.95,80.86
2017,2,14,15,30,0.0,101.0,5.6,14.0,101.0,85.12,66.31
2017,2,14,15,45,68.0,149.5,5.7,14.0,180.0,214.52,177.7
2017,2,14,16,0,136.0,198.0,5.8,14.0,259.0,364.63,303.46
2017,2,14,16,15,128.0,177.0,5.8,13.5,229.0,332.89,278.42
2017,2,14,16,30,120.0,156.0,5.8,13.0,199.0,300.95,253.11
2017,2,14,16,45,360.0,112.5,5.8,12.5,214.0,489.53,416.56
2017,2,14,17,0,600.0,69.0,5.8,12.0,229.0,630.54,532.91
2017,2,14,17,15,523.5,60.0,5.75,11.5,176.5,535.63,453.96
2017,2,14,17,30,447.0,51.0,5.7,11.0,124.0,444.47,375.13
2017,2,14,17,45,310.5,37.0,5.7,10.5,78.5,310.69,254.75
2017,2,14,18,0,174.0,23.0,5.7,10.0,33.0,175.65,74.04
2017,2,14,18,15,87.0,11.5,5.65,9.5,16.5,63.74,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.75,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.8,5.5,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,16.5,4.2,3.5,16.5,14.08,0.0
2017,2,15,7,30,0.0,33.0,4.3,4.0,33.0,24.63,0.18
2017,2,15,7,45,281.0,36.0,4.4,5.0,81.0,29.64,20.24
2017,2,15,8,0,562.0,39.0,4.5,6.0,129.0,34.81,25.88
2017,2,15,8,15,637.0,46.0,4.65,7.0,184.0,40.51,31.4
2017,2,15,8,30,712.0,53.0,4.8,8.0,239.0,46.21,36.66
2017,2,15,8,45,757.5,57.5,4.95,9.0,294.0,58.53,38.58
2017,2,15,9,0,803.0,62.0,5.1,10.0,349.0,118.12,65.16
2017,2,15,9,15,833.5,65.5,5.05,10.5,401.5,180.29,110.99
2017,2,15,9,30,864.0,69.0,5.0,11.0,454.0,245.9,167.61
2017,2,15,9,45,885.0,72.0,4.95,11.5,502.0,314.12,229.67
2017,2,15,10,0,906.0,75.0,4.9,12.0,550.0,380.77,290.57
2017,2,15,10,15,921.0,77.0,4.85,12.5,591.5,445.38,348.81
2017,2,15,10,30,936.0,79.0,4.8,13.0,633.0,510.22,405.46
2017,2,15,10,45,946.5,81.0,4.75,13.5,668.0,572.69,458.33
2017,2,15,11,0,957.0,83.0,4.7,14.0,703.0,634.31,508.66
2017,2,15,11,15,964.5,84.0,4.65,14.0,729.5,691.96,555.31
2017,2,15,11,30,972.0,85.0,4.6,14.0,756.0,747.88,599.34
2017,2,15,11,45,753.0,172.5,4.6,14.5,700.5,731.98,583.85
2017,2,15,12,0,534.0,260.0,4.6,15.0,645.0,680.73,541.28
2017,2,15,12,15,759.0,174.0,4.55,15.0,728.0,812.32,644.16
2017,2,15,12,30,984.0,88.0,4.5,15.0,811.0,933.02,730.31
2017,2,15,12,45,822.0,156.0,4.45,15.5,760.0,906.62,708.74
2017,2,15,13,0,660.0,224.0,4.4,16.0,709.0,864.12,675.97
2017,2,15,13,15,564.5,255.5,4.35,16.0,667.0,823.95,645.42
2017,2,15,13,30,469.0,287.0,4.3,16.0,625.0,782.85,613.68
2017,2,15,13,45,559.5,247.0,4.3,16.0,641.5,843.12,660.93
2017,2,15,14,0,650.0,207.0,4.3,16.0,658.0,909.19,710.66
2017,2,15,14,15,805.5,144.0,4.2,16.0,682.5,997.85,773.13
2017,2,15,14,30,961.0,81.0,4.1,16.0,707.0,1076.51,827.45
2017,2,15,14,45,947.5,80.5,4.1,16.0,672.5,1065.91,820.97
2017,2,15,15,0,934.0,80.0,4.1,16.0,638.0,1051.32,812.68
2017,2,15,15,15,919.5,78.0,4.0,15.5,597.0,1030.01,800.69
2017,2,15,15,30,905.0,76.0,3.9,15.0,556.0,1005.07,786.26
2017,2,15,15,45,885.0,73.0,3.8,15.0,509.0,970.08,763.23
2017,2,15,16,0,865.0,70.0,3.7,15.0,462.0,942.64,745.53
2017,2,15,16,15,835.5,66.5,3.25,14.0,410.0,892.08,711.21
2017,2,15,16,30,806.0,63.0,2.8,13.0,358.0,839.6,674.68
2017,2,15,16,45,763.5,58.5,2.4,12.5,303.0,772.91,625.45
2017,2,15,17,0,721.0,54.0,2.0,12.0,248.0,705.96,574.18
2017,2,15,17,15,650.0,47.5,1.9,11.0,193.0,613.89,504.01
2017,2,15,17,30,579.0,41.0,1.8,10.0,138.0,524.71,431.62
2017,2,15,17,45,450.5,31.0,1.7,9.5,89.5,404.08,326.79
2017,2,15,18,0,322.0,21.0,1.6,9.0,41.0,274.34,137.42
2017,2,15,18,15,161.0,10.5,1.6,8.5,20.5,108.73,0.0
2017,2,15,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,16,7,15,153.5,9.5,0.65,5.5,18.0,8.11,0.0
2017,2,16,7,30,307.0,19.0,0.7,6.0,36.0,17.22,0.82
2017,2,16,7,45,444.0,29.0,0.75,7.0,84.5,26.03,17.15
2017,2,16,8,0,581.0,39.0,0.8,8.0,133.0,34.82,25.81
2017,2,16,8,15,653.0,45.5,0.85,8.5,188.5,40.11,30.95
2017,2,16,8,30,725.0,52.0,0.9,9.0,244.0,45.4,35.86
2017,2,16,8,45,769.0,56.5,0.95,10.0,299.0,57.7,37.76
2017,2,16,9,0,813.0,61.0,1.0,11.0,354.0,117.95,64.19
2017,2,16,9,15,842.0,64.0,1.2,11.5,406.5,180.16,109.3
2017,2,16,9,30,871.0,67.0,1.4,12.0,459.0,248.85,167.43
2017,2,16,9,45,890.5,70.0,1.6,13.0,506.0,313.98,225.32
2017,2,16,10,0,910.0,73.0,1.8,14.0,553.0,380.47,284.2
2017,2,16,10,15,924.0,75.0,1.9,14.5,594.5,444.95,340.63
2017,2,16,10,30,938.0,77.0,2.0,15.0,636.0,509.53,395.36
2017,2,16,10,45,947.5,79.0,2.1,15.5,670.0,571.62,446.35
2017,2,16,11,0,957.0,81.0,2.2,16.0,704.0,632.74,494.84
2017,2,16,11,15,963.5,82.0,2.25,16.0,730.5,689.79,539.5
2017,2,16,11,30,970.0,83.0,2.3,16.0,757.0,745.0,581.62
2017,2,16,11,45,971.0,85.0,2.35,16.5,774.0,795.19,616.87
2017,2,16,12,0,972.0,87.0,2.4,17.0,791.0,842.6,648.4
2017,2,16,12,15,974.0,87.5,2.45,17.0,800.0,886.3,678.3
2017,2,16,12,30,976.0,88.0,2.5,17.0,809.0,926.89,705.94
2017,2,16,12,45,973.5,89.0,2.55,17.5,808.5,960.8,727.61
2017,2,16,13,0,971.0,90.0,2.6,18.0,808.0,991.01,746.79
2017,2,16,13,15,968.0,89.5,2.65,18.0,798.5,1015.28,763.47
2017,2,16,13,30,965.0,89.0,2.7,18.0,789.0,1035.6,777.69
2017,2,16,13,45,957.0,89.5,2.75,18.0,770.5,1048.19,786.98
2017,2,16,14,0,949.0,90.0,2.8,18.0,752.0,1056.62,793.78
2017,2,16,14,15,941.0,89.0,2.75,18.0,725.5,1059.14,795.87
2017,2,16,14,30,933.0,88.0,2.7,18.0,699.0,1057.55,795.48
2017,2,16,14,45,915.0,89.0,2.7,18.0,664.0,1044.31,788.09
2017,2,16,15,0,897.0,90.0,2.7,18.0,629.0,1027.25,778.42
2017,2,16,15,15,881.0,87.5,2.65,17.5,587.5,1015.83,773.67
2017,2,16,15,30,865.0,85.0,2.6,17.0,546.0,989.07,758.52
2017,2,16,15,45,838.5,83.0,2.55,17.0,498.5,949.38,733.14
2017,2,16,16,0,812.0,81.0,2.5,17.0,451.0,906.97,705.7
2017,2,16,16,15,780.0,77.0,2.15,16.0,399.5,854.51,670.58
2017,2,16,16,30,748.0,73.0,1.8,15.0,348.0,800.32,633.28
2017,2,16,16,45,696.0,68.0,1.5,14.5,293.5,732.68,584.23
2017,2,16,17,0,644.0,63.0,1.2,14.0,239.0,659.89,529.62
2017,2,16,17,15,571.0,55.0,1.2,13.0,185.5,567.6,461.14
2017,2,16,17,30,498.0,47.0,1.2,12.0,132.0,479.08,390.98
2017,2,16,17,45,370.0,35.0,1.25,11.5,85.5,351.37,283.03
2017,2,16,18,0,242.0,23.0,1.3,11.0,39.0,224.31,123.81
2017,2,16,18,15,121.0,11.5,1.3,10.5,19.5,84.77,0.0
2017,2,16,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,7,15,71.0,11.5,2.65,8.5,16.0,9.82,0.0
2017,2,17,7,30,142.0,23.0,2.8,9.0,32.0,17.87,2.91
2017,2,17,7,45,264.0,39.0,3.0,10.0,75.5,30.12,20.49
2017,2,17,8,0,386.0,55.0,3.2,11.0,119.0,44.68,34.21
2017,2,17,8,15,463.5,66.0,3.4,11.5,170.5,52.46,41.58
2017,2,17,8,30,541.0,77.0,3.6,12.0,222.0,60.08,48.54
2017,2,17,8,45,596.5,83.5,3.85,13.0,275.5,71.06,50.27
2017,2,17,9,0,652.0,90.0,4.1,14.0,329.0,123.5,74.44
2017,2,17,9,15,687.5,96.0,4.35,14.5,379.0,179.73,115.16
2017,2,17,9,30,723.0,102.0,4.6,15.0,429.0,240.26,165.86
2017,2,17,9,45,750.5,105.5,4.9,16.0,476.0,300.52,218.87
2017,2,17,10,0,778.0,109.0,5.2,17.0,523.0,363.44,274.3
2017,2,17,10,15,796.0,112.0,5.25,17.5,563.0,426.37,329.36
2017,2,17,10,30,814.0,115.0,5.3,18.0,603.0,487.73,381.82
2017,2,17,10,45,827.5,117.5,5.4,18.5,637.0,546.92,431.23
2017,2,17,11,0,841.0,120.0,5.5,19.0,671.0,605.92,479.05
2017,2,17,11,15,849.5,121.5,5.45,19.0,696.5,660.35,522.68
2017,2,17,11,30,858.0,123.0,5.4,19.0,722.0,713.48,564.23
2017,2,17,11,45,868.5,121.5,5.4,19.5,741.0,763.52,601.69
2017,2,17,12,0,879.0,120.0,5.4,20.0,760.0,811.81,635.83
2017,2,17,12,15,881.5,120.5,5.35,20.0,769.0,853.68,665.3
2017,2,17,12,30,884.0,121.0,5.3,20.0,778.0,892.75,692.6
2017,2,17,12,45,884.0,121.0,5.3,20.5,778.0,926.09,714.62
2017,2,17,13,0,884.0,121.0,5.3,21.0,778.0,956.11,734.22
2017,2,17,13,15,881.0,120.5,5.2,21.0,769.0,979.32,749.82
2017,2,17,13,30,878.0,120.0,5.1,21.0,760.0,998.8,762.89
2017,2,17,13,45,781.5,159.0,5.05,21.0,719.5,974.05,745.77
2017,2,17,14,0,685.0,198.0,5.0,21.0,679.0,935.53,719.36
2017,2,17,14,15,770.5,155.0,4.85,21.0,677.5,984.79,753.83
2017,2,17,14,30,856.0,112.0,4.7,21.0,676.0,1021.42,778.7
2017,2,17,14,45,848.0,108.0,4.55,21.5,644.0,1012.41,770.73
2017,2,17,15,0,840.0,104.0,4.4,22.0,612.0,999.56,760.89
2017,2,17,15,15,824.0,101.0,4.15,21.5,572.0,976.19,746.64
2017,2,17,15,30,808.0,98.0,3.9,21.0,532.0,949.41,730.1
2017,2,17,15,45,789.0,93.5,3.7,21.0,487.0,914.69,706.87
2017,2,17,16,0,770.0,89.0,3.5,21.0,442.0,877.12,681.55
2017,2,17,16,15,738.5,84.0,3.05,20.0,392.0,831.08,650.9
2017,2,17,16,30,707.0,79.0,2.6,19.0,342.0,777.58,614.05
2017,2,17,16,45,666.0,72.0,2.15,18.5,290.0,712.07,566.06
2017,2,17,17,0,625.0,65.0,1.7,18.0,238.0,646.67,516.46
2017,2,17,17,15,553.0,57.0,1.7,17.0,185.5,555.77,448.93
2017,2,17,17,30,481.0,49.0,1.7,16.0,133.0,468.51,379.91
2017,2,17,17,45,363.0,36.5,1.7,15.5,86.5,347.92,278.14
2017,2,17,18,0,245.0,24.0,1.7,15.0,40.0,228.73,135.14
2017,2,17,18,15,122.5,12.0,1.75,14.5,20.0,86.1,0.0
2017,2,17,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,18,7,15,128.5,11.0,2.8,11.5,19.0,9.39,0.0
2017,2,18,7,30,257.0,22.0,3.0,12.0,38.0,18.24,4.53
2017,2,18,7,45,392.5,32.5,3.25,13.0,85.0,26.6,17.28
2017,2,18,8,0,528.0,43.0,3.5,14.0,132.0,34.93,25.24
2017,2,18,8,15,600.5,50.0,3.5,14.5,186.0,40.03,30.07
2017,2,18,8,30,673.0,57.0,3.5,15.0,240.0,49.09,38.22
2017,2,18,8,45,722.5,61.0,3.5,16.0,294.5,60.1,39.38
2017,2,18,9,0,772.0,65.0,3.5,17.0,349.0,117.54,64.01
2017,2,18,9,15,802.0,68.5,3.55,18.0,400.5,177.85,106.92
2017,2,18,9,30,832.0,72.0,3.6,19.0,452.0,241.57,159.77
2017,2,18,9,45,854.0,74.5,3.65,20.0,499.0,307.95,217.52
2017,2,18,10,0,876.0,77.0,3.7,21.0,546.0,372.8,273.96
2017,2,18,10,15,891.0,79.0,3.75,21.5,587.0,435.8,328.45
2017,2,18,10,30,906.0,81.0,3.8,22.0,628.0,499.08,381.53
2017,2,18,10,45,915.5,83.0,3.9,22.5,661.5,559.51,430.83
2017,2,18,11,0,925.0,85.0,4.0,23.0,695.0,619.05,477.81
2017,2,18,11,15,932.5,86.0,4.05,23.5,721.5,675.2,520.72
2017,2,18,11,30,940.0,87.0,4.1,24.0,748.0,729.69,561.14
2017,2,18,11,45,942.0,89.0,4.2,24.5,765.0,779.32,596.29
2017,2,18,12,0,944.0,91.0,4.3,25.0,782.0,826.34,627.78
2017,2,18,12,15,946.0,91.5,4.3,25.0,791.0,869.02,656.82
2017,2,18,12,30,948.0,92.0,4.3,25.0,800.0,908.69,683.64
2017,2,18,12,45,946.0,93.0,4.35,25.5,799.5,942.18,705.04
2017,2,18,13,0,944.0,94.0,4.4,26.0,799.0,972.1,723.99
2017,2,18,13,15,941.5,93.5,4.3,26.0,790.5,996.22,739.67
2017,2,18,13,30,939.0,93.0,4.2,26.0,782.0,1016.51,752.87
2017,2,18,13,45,930.5,94.0,4.1,26.0,763.5,1028.75,760.82
2017,2,18,14,0,922.0,95.0,4.0,26.0,745.0,1036.93,766.27
2017,2,18,14,15,646.5,192.5,3.7,25.5,640.5,902.0,676.07
2017,2,18,14,30,371.0,290.0,3.4,25.0,536.0,710.78,539.04
2017,2,18,14,45,626.0,189.5,3.15,25.0,581.0,888.61,669.73
2017,2,18,15,0,881.0,89.0,2.9,25.0,626.0,1010.92,749.95
2017,2,18,15,15,565.0,166.0,2.55,24.5,502.0,791.1,600.24
2017,2,18,15,30,249.0,243.0,2.2,24.0,378.0,546.17,420.95
2017,2,18,15,45,527.5,161.0,1.85,23.5,415.0,739.07,568.46
2017,2,18,16,0,806.0,79.0,1.5,23.0,452.0,899.37,676.04
2017,2,18,16,15,776.0,75.0,1.4,22.5,401.5,848.83,642.12
2017,2,18,16,30,746.0,71.0,1.3,22.0,351.0,796.54,608.65
2017,2,18,16,45,704.5,65.0,1.25,21.5,298.0,730.32,564.83
2017,2,18,17,0,663.0,59.0,1.2,21.0,245.0,670.25,523.49
2017,2,18,17,15,594.0,52.0,1.2,20.0,191.5,581.79,460.01
2017,2,18,17,30,525.0,45.0,1.2,19.0,138.0,496.9,394.96
2017,2,18,17,45,406.5,34.0,1.3,18.5,90.5,375.92,296.39
2017,2,18,18,0,288.0,23.0,1.4,18.0,43.0,258.05,160.15
2017,2,18,18,15,144.0,11.5,1.45,17.5,21.5,98.94,0.0
2017,2,18,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,7.0,3.75,17.0,7.0,5.97,0.0
2017,2,19,7,30,0.0,14.0,3.9,17.0,14.0,11.53,1.42
2017,2,19,7,45,0.0,33.5,4.05,17.5,33.5,27.36,17.63
2017,2,19,8,0,0.0,53.0,4.2,18.0,53.0,42.56,31.45
2017,2,19,8,15,0.5,74.5,4.2,18.0,75.0,58.98,46.23
2017,2,19,8,30,1.0,96.0,4.2,18.0,97.0,75.2,60.62
2017,2,19,8,45,7.5,116.5,4.2,18.5,119.5,90.96,70.81
2017,2,19,9,0,14.0,137.0,4.2,19.0,142.0,108.99,84.99
2017,2,19,9,15,7.0,134.0,4.4,19.0,136.5,108.85,84.85
2017,2,19,9,30,0.0,131.0,4.6,19.0,131.0,106.8,83.21
2017,2,19,9,45,0.0,145.0,4.8,19.5,145.0,118.69,92.52
2017,2,19,10,0,0.0,159.0,5.0,20.0,159.0,130.7,101.83
2017,2,19,10,15,13.5,199.5,5.05,20.0,208.0,169.75,132.92
2017,2,19,10,30,27.0,240.0,5.1,20.0,257.0,211.2,165.76
2017,2,19,10,45,59.5,276.5,5.2,20.5,315.5,266.27,208.91
2017,2,19,11,0,92.0,313.0,5.3,21.0,374.0,323.18,253.13
2017,2,19,11,15,46.0,211.0,5.4,21.0,241.5,211.98,165.64
2017,2,19,11,30,0.0,109.0,5.5,21.0,109.0,91.0,68.27
2017,2,19,11,45,0.0,94.5,5.6,21.5,94.5,78.79,58.3
2017,2,19,12,0,0.0,80.0,5.7,22.0,80.0,66.65,48.36
2017,2,19,12,15,0.0,81.0,5.7,22.0,81.0,67.5,49.02
2017,2,19,12,30,0.0,82.0,5.7,22.0,82.0,68.35,49.68
2017,2,19,12,45,4.5,149.0,5.7,22.5,152.5,130.04,99.04
2017,2,19,13,0,9.0,216.0,5.7,23.0,223.0,194.73,149.97
2017,2,19,13,15,8.5,214.0,5.6,23.0,221.0,193.34,148.83
2017,2,19,13,30,8.0,212.0,5.5,23.0,219.0,191.91,147.77
2017,2,19,13,45,282.5,230.0,5.45,23.0,431.0,531.94,418.71
2017,2,19,14,0,557.0,248.0,5.4,23.0,643.0,854.98,659.41
2017,2,19,14,15,542.5,242.0,5.3,23.0,616.0,843.77,650.02
2017,2,19,14,30,528.0,236.0,5.2,23.0,589.0,829.62,640.39
2017,2,19,14,45,285.5,247.5,5.15,23.0,437.5,579.43,453.58
2017,2,19,15,0,43.0,259.0,5.1,23.0,286.0,307.78,240.43
2017,2,19,15,15,176.0,247.0,4.85,22.5,345.0,452.98,358.92
2017,2,19,15,30,309.0,235.0,4.6,22.0,404.0,595.22,471.01
2017,2,19,15,45,154.5,159.0,4.45,22.0,243.5,327.79,263.47
2017,2,19,16,0,0.0,83.0,4.3,22.0,83.0,68.97,51.16
2017,2,19,16,15,0.0,73.0,3.9,21.5,73.0,60.55,44.64
2017,2,19,16,30,0.0,63.0,3.5,21.0,63.0,52.19,37.94
2017,2,19,16,45,0.0,53.0,3.15,21.0,53.0,43.85,31.09
2017,2,19,17,0,0.0,43.0,2.8,21.0,43.0,35.53,24.16
2017,2,19,17,15,0.0,33.0,2.55,20.5,33.0,27.23,17.19
2017,2,19,17,30,0.0,23.0,2.3,20.0,23.0,18.94,10.13
2017,2,19,17,45,0.0,14.5,2.1,19.5,14.5,11.92,4.07
2017,2,19,18,0,0.0,6.0,1.9,19.0,6.0,4.92,0.0
2017,2,19,18,15,0.0,3.0,2.05,19.0,3.0,2.56,0.0
2017,2,19,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,1.0,3.35,12.0,1.0,0.85,0.0
2017,2,20,7,30,0.0,2.0,3.3,12.0,2.0,1.64,0.0
2017,2,20,7,45,0.0,5.5,3.25,12.0,5.5,4.51,0.0
2017,2,20,8,0,0.0,9.0,3.2,12.0,9.0,7.39,0.95
2017,2,20,8,15,0.0,12.5,3.15,12.0,12.5,10.27,3.63
2017,2,20,8,30,0.0,16.0,3.1,12.0,16.0,13.16,6.29
2017,2,20,8,45,0.0,19.5,3.05,12.5,19.5,16.06,8.27
2017,2,20,9,0,0.0,23.0,3.0,13.0,23.0,18.96,10.73
2017,2,20,9,15,20.5,106.0,2.8,13.0,115.5,89.06,69.56
2017,2,20,9,30,41.0,189.0,2.6,13.0,208.0,158.22,126.29
2017,2,20,9,45,21.0,177.5,2.4,13.5,187.5,149.94,119.65
2017,2,20,10,0,1.0,166.0,2.2,14.0,167.0,136.63,108.73
2017,2,20,10,15,0.5,165.5,1.9,14.5,166.5,136.92,108.45
2017,2,20,10,30,0.0,165.0,1.6,15.0,166.0,136.95,107.94
2017,2,20,10,45,45.0,240.0,1.3,16.0,270.5,227.54,179.84
2017,2,20,11,0,90.0,315.0,1.0,17.0,375.0,323.52,252.79
2017,2,20,11,15,264.5,304.5,1.35,17.5,490.5,448.21,348.96
2017,2,20,11,30,439.0,294.0,1.7,18.0,606.0,584.94,451.96
2017,2,20,11,45,270.5,327.5,2.1,19.0,521.5,511.7,395.55
2017,2,20,12,0,102.0,361.0,2.5,20.0,437.0,407.76,315.05
2017,2,20,12,15,142.5,370.5,2.65,20.0,478.0,471.65,364.43
2017,2,20,12,30,183.0,380.0,2.8,20.0,519.0,526.44,405.98
2017,2,20,12,45,165.0,379.5,2.95,20.5,505.0,521.96,401.73
2017,2,20,13,0,147.0,379.0,3.1,21.0,491.0,515.67,396.42
2017,2,20,13,15,202.5,371.0,3.1,21.0,522.5,568.82,437.37
2017,2,20,13,30,258.0,363.0,3.1,21.0,554.0,643.15,492.61
2017,2,20,13,45,166.5,348.5,3.1,21.0,471.0,528.01,406.88
2017,2,20,14,0,75.0,334.0,3.1,21.0,388.0,407.21,315.26
2017,2,20,14,15,518.5,206.0,3.05,21.0,556.0,779.65,602.08
2017,2,20,14,30,962.0,78.0,3.0,21.0,724.0,1077.02,804.21
2017,2,20,14,45,944.0,80.0,3.0,21.0,688.0,1064.75,794.59
2017,2,20,15,0,926.0,82.0,3.0,21.0,652.0,1048.56,785.6
2017,2,20,15,15,911.0,80.0,2.85,20.5,610.5,1026.6,773.01
2017,2,20,15,30,896.0,78.0,2.7,20.0,569.0,1001.05,758.08
2017,2,20,15,45,873.0,75.5,2.6,20.0,521.0,963.67,734.18
2017,2,20,16,0,850.0,73.0,2.5,20.0,473.0,934.09,715.57
2017,2,20,16,15,820.0,69.5,2.15,19.5,420.5,883.1,680.82
2017,2,20,16,30,790.0,66.0,1.8,19.0,368.0,830.26,644.18
2017,2,20,16,45,744.0,62.0,1.5,18.5,312.5,761.3,595.5
2017,2,20,17,0,698.0,58.0,1.2,18.0,257.0,692.31,545.14
2017,2,20,17,15,629.5,51.5,1.2,17.0,202.0,602.68,480.85
2017,2,20,17,30,561.0,45.0,1.2,16.0,147.0,523.89,420.37
2017,2,20,17,45,436.5,35.0,1.2,15.5,97.5,398.15,317.7
2017,2,20,18,0,312.0,25.0,1.2,15.0,48.0,279.1,190.17
2017,2,20,18,15,156.0,12.5,1.2,14.5,24.0,107.14,0.0
2017,2,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,15,218.0,11.0,5.05,9.5,27.0,9.39,0.0
2017,2,21,7,30,436.0,22.0,5.1,10.0,54.0,20.03,8.86
2017,2,21,7,45,555.5,29.5,5.15,11.0,106.5,26.58,17.63
2017,2,21,8,0,675.0,37.0,5.2,12.0,159.0,33.22,24.02
2017,2,21,8,15,738.5,42.0,5.05,12.5,217.0,37.43,28.03
2017,2,21,8,30,802.0,47.0,4.9,13.0,275.0,45.85,35.63
2017,2,21,8,45,841.0,50.5,4.8,14.0,331.5,58.72,37.55
2017,2,21,9,0,880.0,54.0,4.7,15.0,388.0,122.3,64.36
2017,2,21,9,15,905.0,56.5,4.8,16.0,441.5,187.56,111.28
2017,2,21,9,30,930.0,59.0,4.9,17.0,495.0,255.33,168.6
2017,2,21,9,45,947.5,61.0,5.0,18.0,543.5,322.85,228.88
2017,2,21,10,0,965.0,63.0,5.1,19.0,592.0,391.42,289.95
2017,2,21,10,15,977.0,64.5,5.2,19.5,634.0,458.05,348.9
2017,2,21,10,30,989.0,66.0,5.3,20.0,676.0,524.47,405.92
2017,2,21,10,45,997.0,67.5,5.4,20.5,710.5,588.29,459.14
2017,2,21,11,0,1005.0,69.0,5.5,21.0,745.0,650.86,509.65
2017,2,21,11,15,1010.5,70.0,5.45,21.0,771.5,709.83,556.49
2017,2,21,11,30,1016.0,71.0,5.4,21.0,798.0,766.74,600.48
2017,2,21,11,45,1016.5,73.5,5.35,21.5,816.0,819.24,637.07
2017,2,21,12,0,1017.0,76.0,5.3,22.0,834.0,868.79,670.26
2017,2,21,12,15,1018.5,76.5,5.25,22.0,842.5,913.87,701.23
2017,2,21,12,30,1020.0,77.0,5.2,22.0,851.0,955.63,729.66
2017,2,21,12,45,1019.0,77.0,5.2,22.5,851.0,991.15,752.48
2017,2,21,13,0,1018.0,77.0,5.2,23.0,851.0,1022.83,772.59
2017,2,21,13,15,1016.0,77.0,5.1,23.0,841.5,1049.63,790.08
2017,2,21,13,30,1014.0,77.0,5.0,23.0,832.0,1072.32,804.82
2017,2,21,13,45,1008.0,77.0,4.95,23.0,813.5,1086.92,814.66
2017,2,21,14,0,1002.0,77.0,4.9,23.0,795.0,1097.16,821.78
2017,2,21,14,15,995.5,76.0,4.8,23.0,768.5,1101.35,824.57
2017,2,21,14,30,989.0,75.0,4.7,23.0,742.0,1101.2,824.67
2017,2,21,14,45,978.0,74.0,4.6,23.0,707.0,1092.21,819.08
2017,2,21,15,0,967.0,73.0,4.5,23.0,672.0,1079.04,810.95
2017,2,21,15,15,954.0,71.5,4.15,22.5,630.5,1059.2,798.87
2017,2,21,15,30,941.0,70.0,3.8,22.0,589.0,1035.56,784.18
2017,2,21,15,45,921.0,68.0,3.45,22.0,541.0,1000.84,760.4
2017,2,21,16,0,901.0,66.0,3.1,22.0,493.0,963.05,734.46
2017,2,21,16,15,874.5,63.0,2.75,21.0,440.0,915.1,703.94
2017,2,21,16,30,848.0,60.0,2.4,20.0,387.0,865.14,671.27
2017,2,21,16,45,808.0,56.0,2.05,19.5,330.5,809.29,632.04
2017,2,21,17,0,768.0,52.0,1.7,19.0,274.0,743.39,584.06
2017,2,21,17,15,704.5,46.5,1.65,18.0,217.5,656.66,521.98
