Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.35,10.0,0.5,0.41,0.0
2017,3,4,7,30,0.0,1.0,2.5,10.0,1.0,0.82,0.0
2017,3,4,7,45,0.0,2.0,2.65,10.5,2.0,1.64,0.0
2017,3,4,8,0,0.0,3.0,2.8,11.0,3.0,2.46,0.0
2017,3,4,8,15,0.0,4.0,2.8,11.0,4.0,3.28,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,4.11,0.0
2017,3,4,8,45,0.0,37.0,2.8,11.0,37.0,30.56,20.91
2017,3,4,9,0,0.0,69.0,2.8,11.0,69.0,57.21,43.76
2017,3,4,9,15,0.0,68.0,2.95,11.0,68.0,56.39,42.88
2017,3,4,9,30,0.0,67.0,3.1,11.0,67.0,55.58,42.03
2017,3,4,9,45,0.0,108.0,3.3,11.5,108.0,89.37,70.37
2017,3,4,10,0,0.0,149.0,3.5,12.0,149.0,122.66,97.79
2017,3,4,10,15,2.0,167.0,3.55,12.0,168.5,138.6,110.68
2017,3,4,10,30,4.0,185.0,3.6,12.0,188.0,154.99,123.91
2017,3,4,10,45,2.0,170.0,3.7,12.5,172.0,142.43,113.12
2017,3,4,11,0,0.0,155.0,3.8,13.0,156.0,129.29,101.95
2017,3,4,11,15,0.0,107.0,3.85,13.0,107.5,89.28,68.87
2017,3,4,11,30,0.0,59.0,3.9,13.0,59.0,49.12,35.49
2017,3,4,11,45,0.0,74.5,3.95,13.0,74.5,62.11,46.27
2017,3,4,12,0,0.0,90.0,4.0,13.0,90.0,75.12,57.01
2017,3,4,12,15,0.0,96.0,4.0,13.0,96.0,80.22,61.18
2017,3,4,12,30,0.0,102.0,4.0,13.0,102.0,85.35,65.39
2017,3,4,12,45,0.0,84.5,4.0,13.5,84.5,70.54,53.04
2017,3,4,13,0,0.0,67.0,4.0,14.0,67.0,55.87,40.83
2017,3,4,13,15,0.0,86.5,4.0,14.0,86.5,72.2,54.35
2017,3,4,13,30,0.0,106.0,4.0,14.0,106.0,88.86,68.1
2017,3,4,13,45,0.0,91.5,4.05,14.0,91.5,76.35,57.84
2017,3,4,14,0,0.0,77.0,4.1,14.0,77.0,64.17,47.84
2017,3,4,14,15,0.0,83.5,4.0,14.0,83.5,69.59,52.4
2017,3,4,14,30,0.0,90.0,3.9,14.0,90.0,75.0,56.97
2017,3,4,14,45,0.0,77.5,3.85,14.0,77.5,64.5,48.35
2017,3,4,15,0,0.0,65.0,3.8,14.0,65.0,54.02,39.72
2017,3,4,15,15,0.0,60.0,3.7,13.5,60.0,49.82,36.39
2017,3,4,15,30,0.0,55.0,3.6,13.0,55.0,45.62,33.04
2017,3,4,15,45,0.0,41.0,3.5,13.0,41.0,33.95,23.26
2017,3,4,16,0,0.0,27.0,3.4,13.0,27.0,22.32,13.43
2017,3,4,16,15,0.0,25.0,3.4,13.0,25.0,20.64,12.06
2017,3,4,16,30,0.0,23.0,3.4,13.0,23.0,18.98,10.69
2017,3,4,16,45,0.0,20.0,3.4,13.0,20.0,16.48,8.58
2017,3,4,17,0,0.0,17.0,3.4,13.0,17.0,14.0,6.46
2017,3,4,17,15,0.0,13.5,3.4,13.0,13.5,11.1,3.95
2017,3,4,17,30,0.0,10.0,3.4,13.0,10.0,8.21,1.42
2017,3,4,17,45,0.0,7.0,3.4,13.0,7.0,5.74,0.0
2017,3,4,18,0,0.0,4.0,3.4,13.0,4.0,3.28,0.0
2017,3,4,18,15,0.0,2.0,3.45,12.5,2.0,1.64,0.0
2017,3,4,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,7,15,154.0,20.5,1.65,12.5,39.5,15.96,4.54
2017,3,5,7,30,308.0,41.0,1.7,13.0,79.0,33.63,23.52
2017,3,5,7,45,408.5,52.0,1.8,13.5,130.0,41.74,31.41
2017,3,5,8,0,509.0,63.0,1.9,14.0,181.0,49.75,38.85
2017,3,5,8,15,569.0,71.0,1.9,14.5,235.5,54.91,43.49
2017,3,5,8,30,629.0,79.0,1.9,15.0,290.0,59.98,47.87
2017,3,5,8,45,657.5,88.5,1.95,15.5,342.0,75.8,51.55
2017,3,5,9,0,686.0,98.0,2.0,16.0,394.0,132.96,79.24
2017,3,5,9,15,343.0,107.0,2.15,16.5,255.0,134.63,91.49
2017,3,5,9,30,0.0,116.0,2.3,17.0,116.0,95.38,73.91
2017,3,5,9,45,0.0,135.5,2.45,17.5,135.5,111.32,86.64
2017,3,5,10,0,0.0,155.0,2.6,18.0,155.0,127.46,99.32
2017,3,5,10,15,3.0,175.5,2.75,18.5,177.5,145.87,113.66
2017,3,5,10,30,6.0,196.0,2.9,19.0,200.0,164.9,128.4
2017,3,5,10,45,5.5,193.5,3.1,19.5,198.0,163.7,126.98
2017,3,5,11,0,5.0,191.0,3.3,20.0,196.0,162.28,125.45
2017,3,5,11,15,10.5,228.5,3.4,20.0,237.5,198.3,153.84
2017,3,5,11,30,16.0,266.0,3.5,20.0,279.0,235.59,182.93
2017,3,5,11,45,16.0,268.5,3.6,20.5,281.5,239.64,185.56
2017,3,5,12,0,16.0,271.0,3.7,21.0,284.0,243.63,188.23
2017,3,5,12,15,14.0,261.0,3.75,21.0,272.5,234.83,181.32
2017,3,5,12,30,12.0,251.0,3.8,21.0,261.0,225.65,174.15
2017,3,5,12,45,15.5,272.0,3.85,21.5,285.0,249.07,192.09
2017,3,5,13,0,19.0,293.0,3.9,22.0,309.0,273.22,210.41
2017,3,5,13,15,24.5,308.0,3.9,22.0,328.0,294.4,226.87
2017,3,5,13,30,30.0,323.0,3.9,22.0,347.0,336.13,258.92
2017,3,5,13,45,102.0,352.5,3.95,22.0,431.0,442.62,341.91
2017,3,5,14,0,174.0,382.0,4.0,22.0,515.0,574.02,440.95
2017,3,5,14,15,129.5,361.0,3.95,22.0,458.5,512.72,394.6
2017,3,5,14,30,85.0,340.0,3.9,22.0,402.0,427.71,330.84
2017,3,5,14,45,63.5,310.0,3.85,22.0,355.5,376.29,292.24
2017,3,5,15,0,42.0,280.0,3.8,22.0,309.0,324.18,252.44
2017,3,5,15,15,87.0,278.5,3.65,22.0,332.0,372.41,291.89
2017,3,5,15,30,132.0,277.0,3.5,22.0,355.0,441.82,346.57
2017,3,5,15,45,72.0,229.5,3.4,22.0,271.5,306.89,242.06
2017,3,5,16,0,12.0,182.0,3.3,22.0,188.0,178.35,139.53
2017,3,5,16,15,6.0,146.5,2.95,21.5,149.5,137.48,107.32
2017,3,5,16,30,0.0,111.0,2.6,21.0,111.0,97.12,74.75
2017,3,5,16,45,247.5,108.5,2.3,20.5,189.0,357.56,293.31
2017,3,5,17,0,495.0,106.0,2.0,20.0,267.0,577.66,465.73
2017,3,5,17,15,429.0,93.5,1.85,19.5,214.0,491.93,398.31
2017,3,5,17,30,363.0,81.0,1.7,19.0,161.0,410.44,333.29
2017,3,5,17,45,263.5,63.5,1.55,18.5,113.0,303.6,245.01
2017,3,5,18,0,164.0,46.0,1.4,18.0,65.0,193.72,150.91
2017,3,5,18,15,82.0,23.0,1.45,17.5,32.5,94.74,30.55
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,0.0,18.5,4.15,17.5,18.5,15.27,4.75
2017,3,6,7,30,0.0,37.0,4.3,18.0,37.0,30.04,20.0
2017,3,6,7,45,1.5,59.5,4.45,18.5,60.0,47.33,35.61
2017,3,6,8,0,3.0,82.0,4.6,19.0,83.0,64.41,50.83
2017,3,6,8,15,11.0,104.0,4.95,19.5,107.5,81.03,65.35
2017,3,6,8,30,19.0,126.0,5.3,20.0,132.0,97.5,79.43
2017,3,6,8,45,68.0,157.5,5.7,20.5,186.0,117.27,91.03
2017,3,6,9,0,117.0,189.0,6.1,21.0,240.0,148.37,112.21
2017,3,6,9,15,64.0,186.0,6.25,21.5,214.5,153.58,117.52
2017,3,6,9,30,11.0,183.0,6.4,22.0,189.0,149.23,115.75
2017,3,6,9,45,52.0,230.0,6.6,22.5,261.5,197.46,152.62
2017,3,6,10,0,93.0,277.0,6.8,23.0,334.0,254.09,196.28
2017,3,6,10,15,54.5,258.0,6.8,23.0,292.0,233.43,180.77
2017,3,6,10,30,16.0,239.0,6.8,23.0,250.0,204.52,158.15
2017,3,6,10,45,27.5,274.0,6.85,23.5,294.0,244.82,189.29
2017,3,6,11,0,39.0,309.0,6.9,24.0,338.0,285.65,220.51
2017,3,6,11,15,59.5,338.5,6.85,24.0,384.0,329.82,254.61
2017,3,6,11,30,80.0,368.0,6.8,24.0,430.0,377.0,290.86
2017,3,6,11,45,78.0,375.5,6.8,24.5,436.5,390.36,300.26
2017,3,6,12,0,76.0,383.0,6.8,25.0,443.0,403.46,309.47
2017,3,6,12,15,176.5,392.5,6.7,25.0,535.0,515.45,395.9
2017,3,6,12,30,277.0,402.0,6.6,25.0,627.0,637.83,488.13
2017,3,6,12,45,583.0,262.0,6.55,25.5,735.0,805.59,616.86
2017,3,6,13,0,889.0,122.0,6.5,26.0,843.0,958.19,725.75
2017,3,6,13,15,516.5,262.5,6.4,26.0,680.5,787.0,600.49
2017,3,6,13,30,144.0,403.0,6.3,26.0,518.0,550.02,418.34
2017,3,6,13,45,174.5,393.0,6.2,26.0,529.5,577.9,440.81
2017,3,6,14,0,205.0,383.0,6.1,26.0,541.0,605.71,462.46
2017,3,6,14,15,300.5,348.5,5.95,26.0,570.5,693.18,529.17
2017,3,6,14,30,396.0,314.0,5.8,26.0,600.0,758.68,579.36
2017,3,6,14,45,281.0,318.0,5.7,26.0,516.0,651.2,499.21
2017,3,6,15,0,166.0,322.0,5.6,26.0,432.0,521.08,401.42
2017,3,6,15,15,151.5,300.5,5.35,25.5,396.5,485.18,376.06
2017,3,6,15,30,137.0,279.0,5.1,25.0,361.0,448.59,349.64
2017,3,6,15,45,68.5,211.0,4.95,25.0,252.0,280.6,219.97
2017,3,6,16,0,0.0,143.0,4.8,25.0,143.0,125.92,96.05
2017,3,6,16,15,0.0,109.5,4.5,24.5,109.5,94.04,71.03
2017,3,6,16,30,0.0,76.0,4.2,24.0,76.0,63.06,46.2
2017,3,6,16,45,274.5,84.0,3.9,23.5,174.5,369.29,301.66
2017,3,6,17,0,549.0,92.0,3.6,23.0,273.0,611.41,490.94
2017,3,6,17,15,482.5,82.5,3.45,22.5,219.5,524.6,423.87
2017,3,6,17,30,416.0,73.0,3.3,22.0,166.0,438.89,355.97
2017,3,6,17,45,297.0,59.5,3.2,22.0,116.5,320.95,258.12
2017,3,6,18,0,178.0,46.0,3.1,22.0,67.0,201.65,156.27
2017,3,6,18,15,89.0,23.0,3.25,21.5,33.5,98.83,38.67
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.0,1.35,17.5,3.0,0.0,0.0
2017,3,7,7,0,0.0,6.0,1.5,18.0,6.0,5.12,0.0
2017,3,7,7,15,62.5,31.0,1.55,18.5,39.0,24.24,11.84
2017,3,7,7,30,125.0,56.0,1.6,19.0,72.0,42.18,30.33
2017,3,7,7,45,198.0,77.5,1.65,19.5,118.0,57.71,44.48
2017,3,7,8,0,271.0,99.0,1.7,20.0,164.0,72.9,57.98
2017,3,7,8,15,324.5,116.5,1.7,20.0,213.5,85.05,68.62
2017,3,7,8,30,378.0,134.0,1.7,20.0,263.0,94.51,76.69
2017,3,7,8,45,446.0,135.0,1.75,20.5,313.0,102.38,74.2
2017,3,7,9,0,514.0,136.0,1.8,21.0,363.0,144.22,93.11
2017,3,7,9,15,459.5,170.0,2.0,21.0,390.5,198.92,136.24
2017,3,7,9,30,405.0,204.0,2.2,21.0,418.0,247.18,178.05
2017,3,7,9,45,341.5,239.0,2.4,21.0,431.0,286.62,213.54
2017,3,7,10,0,278.0,274.0,2.6,21.0,444.0,318.16,241.76
2017,3,7,10,15,144.0,247.0,2.9,21.0,335.5,263.66,203.3
2017,3,7,10,30,10.0,220.0,3.2,21.0,227.0,186.26,144.02
2017,3,7,10,45,11.5,231.0,3.5,21.0,239.5,197.75,153.07
2017,3,7,11,0,13.0,242.0,3.8,21.0,252.0,209.49,162.14
2017,3,7,11,15,20.0,273.5,3.95,21.0,289.0,242.35,187.72
2017,3,7,11,30,27.0,305.0,4.1,21.0,326.0,284.17,220.04
2017,3,7,11,45,26.0,308.5,4.35,21.0,329.0,281.68,218.02
2017,3,7,12,0,25.0,312.0,4.6,21.0,332.0,286.64,221.91
2017,3,7,12,15,53.5,354.5,4.65,21.0,398.0,364.81,282.51
2017,3,7,12,30,82.0,397.0,4.7,21.0,464.0,436.3,337.12
2017,3,7,12,45,129.0,406.5,4.8,21.0,512.0,510.72,394.1
2017,3,7,13,0,176.0,416.0,4.9,21.0,560.0,573.67,442.17
2017,3,7,13,15,155.5,409.5,4.9,21.0,535.5,558.16,430.23
2017,3,7,13,30,135.0,403.0,4.9,21.0,511.0,540.73,417.15
2017,3,7,13,45,119.0,390.0,4.95,21.0,483.5,519.13,401.27
2017,3,7,14,0,103.0,377.0,5.0,21.0,456.0,475.15,368.73
2017,3,7,14,15,211.5,356.5,4.95,21.0,512.0,589.73,458.52
2017,3,7,14,30,320.0,336.0,4.9,21.0,568.0,705.51,546.68
2017,3,7,14,45,293.0,324.0,4.9,21.0,529.0,669.78,520.49
2017,3,7,15,0,266.0,312.0,4.9,21.0,490.0,632.52,493.72
2017,3,7,15,15,252.0,293.5,4.85,20.5,454.0,599.6,471.22
2017,3,7,15,30,238.0,275.0,4.8,20.0,418.0,543.69,431.43
2017,3,7,15,45,271.5,246.5,4.75,20.0,397.5,564.68,449.74
2017,3,7,16,0,305.0,218.0,4.7,20.0,377.0,560.79,449.32
2017,3,7,16,15,185.0,198.0,4.5,19.5,291.5,400.5,324.19
2017,3,7,16,30,65.0,178.0,4.3,19.0,206.0,248.31,200.88
2017,3,7,16,45,56.0,155.5,4.1,18.5,177.5,216.29,175.81
2017,3,7,17,0,47.0,133.0,3.9,18.0,149.0,184.56,150.21
2017,3,7,17,15,212.0,107.0,3.75,17.5,157.5,318.09,264.6
2017,3,7,17,30,377.0,81.0,3.6,17.0,166.0,419.56,348.02
2017,3,7,17,45,290.5,63.0,3.5,16.5,117.5,320.54,263.6
2017,3,7,18,0,204.0,45.0,3.4,16.0,69.0,229.57,182.95
2017,3,7,18,15,102.0,22.5,3.5,15.5,34.5,117.77,55.54
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,17.0,5.5,2.3,10.5,6.0,0.0,0.0
2017,3,8,7,0,34.0,11.0,2.5,11.0,12.0,9.39,0.0
2017,3,8,7,15,156.0,30.0,2.5,11.5,49.5,23.17,12.25
2017,3,8,7,30,278.0,49.0,2.5,12.0,87.0,37.51,27.28
2017,3,8,7,45,139.0,52.5,2.5,12.5,71.5,40.48,30.53
2017,3,8,8,0,0.0,56.0,2.5,13.0,56.0,46.1,35.8
2017,3,8,8,15,0.0,72.0,2.45,13.5,72.0,58.78,47.13
2017,3,8,8,30,0.0,88.0,2.4,14.0,88.0,71.34,58.11
2017,3,8,8,45,0.0,93.5,2.4,14.5,93.5,76.2,59.28
2017,3,8,9,0,0.0,99.0,2.4,15.0,99.0,81.14,63.1
2017,3,8,9,15,1.5,134.0,2.3,15.5,135.0,108.82,85.69
2017,3,8,9,30,3.0,169.0,2.2,16.0,171.0,137.02,108.28
2017,3,8,9,45,5.0,183.0,2.15,16.5,186.5,149.93,118.12
2017,3,8,10,0,7.0,197.0,2.1,17.0,202.0,163.19,128.21
2017,3,8,10,15,133.0,258.0,2.1,17.0,349.0,267.61,209.51
2017,3,8,10,30,259.0,319.0,2.1,17.0,496.0,391.06,304.49
2017,3,8,10,45,258.0,337.0,2.15,17.5,520.0,427.02,331.65
2017,3,8,11,0,257.0,355.0,2.2,18.0,544.0,462.86,358.52
2017,3,8,11,15,546.5,249.0,2.25,18.5,669.0,584.8,452.37
2017,3,8,11,30,836.0,143.0,2.3,19.0,794.0,724.27,556.64
2017,3,8,11,45,497.5,276.0,2.35,19.5,665.5,638.99,489.56
2017,3,8,12,0,159.0,409.0,2.4,20.0,537.0,503.1,384.15
2017,3,8,12,15,118.5,402.5,2.45,20.5,498.5,476.45,364.01
2017,3,8,12,30,78.0,396.0,2.5,21.0,460.0,431.48,329.58
2017,3,8,12,45,63.0,381.5,2.65,21.5,433.5,410.65,313.76
2017,3,8,13,0,48.0,367.0,2.8,22.0,407.0,388.12,296.45
2017,3,8,13,15,31.0,314.5,2.8,22.0,340.5,323.74,248.07
2017,3,8,13,30,14.0,262.0,2.8,22.0,274.0,242.41,185.98
2017,3,8,13,45,11.0,238.5,2.8,22.5,248.0,218.77,167.71
2017,3,8,14,0,8.0,215.0,2.8,23.0,222.0,194.85,149.03
2017,3,8,14,15,22.0,260.0,2.8,23.0,277.0,252.86,194.62
2017,3,8,14,30,36.0,305.0,2.8,23.0,332.0,336.83,259.1
2017,3,8,14,45,43.0,299.0,2.8,23.0,329.5,341.27,272.23
2017,3,8,15,0,50.0,293.0,2.8,23.0,327.0,345.8,267.21
2017,3,8,15,15,37.5,262.5,2.75,23.0,287.0,301.97,234.03
2017,3,8,15,30,25.0,232.0,2.7,23.0,247.0,237.76,184.8
2017,3,8,15,45,134.5,230.5,2.7,23.0,302.0,388.51,305.73
2017,3,8,16,0,244.0,229.0,2.7,23.0,357.0,515.31,404.46
2017,3,8,16,15,177.0,207.5,2.45,22.5,295.0,404.65,320.36
2017,3,8,16,30,110.0,186.0,2.2,22.0,233.0,317.53,252.86
2017,3,8,16,45,97.5,163.0,2.0,21.5,200.5,262.22,210.57
2017,3,8,17,0,85.0,140.0,1.8,21.0,168.0,225.75,182.02
2017,3,8,17,15,230.0,110.5,1.65,20.5,167.5,336.75,274.44
2017,3,8,17,30,375.0,81.0,1.5,20.0,167.0,417.28,338.21
2017,3,8,17,45,283.0,64.0,1.35,19.5,118.5,315.83,254.1
2017,3,8,18,0,191.0,47.0,1.2,19.0,70.0,223.15,174.58
2017,3,8,18,15,95.5,23.5,1.2,18.5,35.0,103.5,52.51
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.4,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,2.7,17.0,5.0,4.27,0.0
2017,3,9,7,15,0.0,18.5,2.8,17.0,18.5,15.26,6.27
2017,3,9,7,30,0.0,32.0,2.9,17.0,32.0,26.45,17.23
2017,3,9,7,45,0.0,49.5,3.05,17.5,49.5,40.49,29.93
2017,3,9,8,0,0.0,67.0,3.2,18.0,67.0,54.27,42.23
2017,3,9,8,15,0.0,85.5,3.35,18.5,85.5,68.63,54.78
2017,3,9,8,30,0.0,104.0,3.5,19.0,104.0,82.85,66.96
2017,3,9,8,45,0.0,123.5,3.65,19.5,123.5,97.87,76.01
2017,3,9,9,0,0.0,143.0,3.8,20.0,143.0,113.74,88.6
2017,3,9,9,15,11.5,173.5,3.85,20.5,180.0,139.68,108.66
2017,3,9,9,30,23.0,204.0,3.9,21.0,217.0,167.64,130.12
2017,3,9,9,45,48.5,241.0,3.95,21.5,270.5,204.45,158.1
2017,3,9,10,0,74.0,278.0,4.0,22.0,324.0,248.05,191.45
2017,3,9,10,15,92.0,302.5,4.0,22.0,363.5,283.22,218.66
2017,3,9,10,30,110.0,327.0,4.0,22.0,403.0,321.05,247.89
2017,3,9,10,45,111.0,344.0,4.0,22.5,423.5,346.31,266.81
2017,3,9,11,0,112.0,361.0,4.0,23.0,444.0,371.81,285.66
2017,3,9,11,15,99.5,369.5,4.0,23.0,445.0,381.57,292.84
2017,3,9,11,30,87.0,378.0,4.0,23.0,446.0,389.87,298.81
2017,3,9,11,45,122.0,395.0,4.0,23.0,492.5,449.25,343.7
2017,3,9,12,0,157.0,412.0,4.0,23.0,539.0,503.92,384.57
2017,3,9,12,15,211.0,411.0,3.95,23.0,584.0,560.31,426.88
2017,3,9,12,30,265.0,410.0,3.9,23.0,629.0,634.03,481.02
2017,3,9,12,45,149.0,376.5,3.85,23.0,500.0,498.1,379.95
2017,3,9,13,0,33.0,343.0,3.8,23.0,371.0,349.85,267.06
2017,3,9,13,15,78.5,374.5,3.7,23.0,438.5,429.54,328.61
2017,3,9,13,30,124.0,406.0,3.6,23.0,506.0,532.12,404.88
2017,3,9,13,45,159.0,398.0,3.55,23.0,523.0,566.3,430.7
2017,3,9,14,0,194.0,390.0,3.5,23.0,540.0,600.67,456.89
2017,3,9,14,15,210.5,374.0,3.4,23.0,532.5,607.13,462.44
2017,3,9,14,30,227.0,358.0,3.3,23.0,525.0,612.5,467.44
2017,3,9,14,45,250.5,336.5,3.2,23.0,512.5,617.42,472.52
2017,3,9,15,0,274.0,315.0,3.1,23.0,500.0,642.92,492.1
2017,3,9,15,15,374.5,269.0,2.9,22.5,505.5,693.06,532.67
2017,3,9,15,30,475.0,223.0,2.7,22.0,511.0,760.5,584.36
2017,3,9,15,45,519.5,190.0,2.55,22.0,482.0,760.97,586.58
2017,3,9,16,0,564.0,157.0,2.4,22.0,453.0,756.0,584.69
2017,3,9,16,15,396.0,170.0,2.3,21.5,368.0,602.72,473.67
2017,3,9,16,30,228.0,183.0,2.2,21.0,283.0,438.92,349.82
2017,3,9,16,45,211.0,160.5,2.1,20.5,243.5,374.51,302.51
2017,3,9,17,0,194.0,138.0,2.0,20.0,204.0,329.54,268.24
2017,3,9,17,15,171.0,114.5,2.0,19.5,165.0,278.72,228.07
2017,3,9,17,30,148.0,91.0,2.0,19.0,126.0,228.83,187.19
2017,3,9,17,45,110.0,68.0,2.05,19.0,90.0,170.08,137.02
2017,3,9,18,0,72.0,45.0,2.1,19.0,54.0,113.31,87.33
2017,3,9,18,15,36.0,22.5,2.15,19.0,27.0,55.02,27.52
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,6.5,0.85,16.5,6.5,0.0,0.0
2017,3,10,7,0,0.0,13.0,0.9,17.0,13.0,11.1,0.0
2017,3,10,7,15,86.5,33.0,1.0,17.5,45.5,25.6,14.8
2017,3,10,7,30,173.0,53.0,1.1,18.0,78.0,40.57,29.38
2017,3,10,7,45,224.0,73.0,1.2,18.5,120.5,55.09,42.56
2017,3,10,8,0,275.0,93.0,1.3,19.0,163.0,69.22,55.09
2017,3,10,8,15,310.5,110.5,1.2,19.5,207.5,81.22,65.43
2017,3,10,8,30,346.0,128.0,1.1,20.0,252.0,89.67,72.45
2017,3,10,8,45,409.0,139.5,1.05,20.5,308.5,104.85,75.99
2017,3,10,9,0,472.0,151.0,1.0,21.0,365.0,151.28,99.9
2017,3,10,9,15,476.5,171.5,1.1,21.5,409.0,203.08,137.89
2017,3,10,9,30,481.0,192.0,1.2,22.0,453.0,255.72,180.18
2017,3,10,9,45,438.0,223.5,1.3,22.5,477.0,303.46,221.01
2017,3,10,10,0,395.0,255.0,1.4,23.0,501.0,344.99,256.04
2017,3,10,10,15,402.5,268.5,1.5,23.0,533.0,388.7,291.3
2017,3,10,10,30,410.0,282.0,1.6,23.0,565.0,432.95,326.28
2017,3,10,10,45,358.5,316.0,1.75,23.5,572.0,463.02,349.42
2017,3,10,11,0,307.0,350.0,1.9,24.0,579.0,487.6,367.48
2017,3,10,11,15,315.5,361.0,1.95,24.0,603.0,525.87,395.8
2017,3,10,11,30,324.0,372.0,2.0,24.0,627.0,564.48,423.86
2017,3,10,11,45,342.5,375.0,2.15,24.0,650.0,603.51,452.57
2017,3,10,12,0,361.0,378.0,2.3,24.0,673.0,643.17,481.51
2017,3,10,12,15,625.0,250.0,2.35,24.0,766.0,778.95,581.99
2017,3,10,12,30,889.0,122.0,2.4,24.0,859.0,897.43,664.22
2017,3,10,12,45,723.5,217.0,2.5,24.0,816.5,893.03,660.91
2017,3,10,13,0,558.0,312.0,2.6,24.0,774.0,854.71,632.02
2017,3,10,13,15,436.5,351.0,2.65,24.0,709.5,797.53,591.55
2017,3,10,13,30,315.0,390.0,2.7,24.0,645.0,719.95,536.47
2017,3,10,13,45,164.0,319.5,2.75,24.0,452.0,487.23,370.18
2017,3,10,14,0,13.0,249.0,2.8,24.0,259.0,231.52,176.07
2017,3,10,14,15,256.0,263.0,2.85,23.5,451.5,551.74,425.15
2017,3,10,14,30,499.0,277.0,2.9,23.0,644.0,842.17,634.94
2017,3,10,14,45,395.0,295.0,2.95,23.0,577.5,739.15,560.49
2017,3,10,15,0,291.0,313.0,3.0,23.0,511.0,657.26,501.61
2017,3,10,15,15,334.5,282.5,3.0,22.5,497.0,667.98,513.66
2017,3,10,15,30,378.0,252.0,3.0,22.0,483.0,675.47,522.96
2017,3,10,15,45,335.5,238.5,3.0,22.0,431.5,615.64,480.14
2017,3,10,16,0,293.0,225.0,3.0,22.0,380.0,555.93,437.01
2017,3,10,16,15,184.5,205.0,2.9,21.5,299.0,406.98,324.16
2017,3,10,16,30,76.0,185.0,2.8,21.0,218.0,265.52,212.41
2017,3,10,16,45,69.5,161.5,2.7,20.5,188.5,234.2,188.67
2017,3,10,17,0,63.0,138.0,2.6,20.0,159.0,202.9,164.06
2017,3,10,17,15,51.5,113.5,2.5,19.5,129.0,166.17,134.2
2017,3,10,17,30,40.0,89.0,2.4,19.0,99.0,129.66,103.75
2017,3,10,17,45,25.0,65.5,2.3,19.0,71.5,92.25,71.6
2017,3,10,18,0,10.0,42.0,2.2,19.0,44.0,48.03,33.65
2017,3,10,18,15,5.0,21.0,2.15,18.5,22.0,21.28,7.82
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,3.0,1.5,15.0,3.0,0.0,0.0
2017,3,11,7,0,0.0,6.0,1.7,15.0,6.0,5.12,0.0
2017,3,11,7,15,0.0,20.5,1.95,15.0,20.5,16.91,8.22
2017,3,11,7,30,0.0,35.0,2.2,15.0,35.0,28.94,19.69
2017,3,11,7,45,0.0,53.5,2.45,15.5,53.5,43.59,33.0
2017,3,11,8,0,0.0,72.0,2.7,16.0,72.0,58.05,45.95
2017,3,11,8,15,0.0,91.0,2.85,16.0,91.0,72.73,58.94
2017,3,11,8,30,0.0,110.0,3.0,16.0,110.0,87.26,71.58
2017,3,11,8,45,0.0,126.5,3.15,16.5,126.5,100.19,78.78
2017,3,11,9,0,0.0,143.0,3.3,17.0,143.0,113.91,89.71
2017,3,11,9,15,3.0,160.5,3.35,17.0,162.0,128.98,101.63
2017,3,11,9,30,6.0,178.0,3.4,17.0,181.0,144.6,113.93
2017,3,11,9,45,3.0,169.0,3.5,17.5,170.5,138.57,108.59
2017,3,11,10,0,0.0,160.0,3.6,18.0,160.0,131.48,102.43
2017,3,11,10,15,2.5,174.0,3.6,18.0,176.0,144.43,112.61
2017,3,11,10,30,5.0,188.0,3.6,18.0,192.0,157.82,123.11
2017,3,11,10,45,5.5,191.5,3.65,18.5,196.0,161.93,125.94
2017,3,11,11,0,6.0,195.0,3.7,19.0,200.0,166.07,128.82
2017,3,11,11,15,25.5,271.0,3.65,19.0,291.5,248.69,194.05
2017,3,11,11,30,45.0,347.0,3.6,19.0,383.0,332.8,259.02
2017,3,11,11,45,27.5,289.0,3.6,19.5,311.5,273.57,212.38
2017,3,11,12,0,10.0,231.0,3.6,20.0,240.0,203.58,157.24
2017,3,11,12,15,18.0,280.0,3.55,20.0,295.5,254.41,197.08
2017,3,11,12,30,26.0,329.0,3.5,20.0,351.0,321.06,248.31
2017,3,11,12,45,22.0,311.5,3.45,20.0,330.0,290.09,224.32
2017,3,11,13,0,18.0,294.0,3.4,20.0,309.0,272.35,210.69
2017,3,11,13,15,19.0,296.0,3.35,19.5,312.0,276.9,214.77
2017,3,11,13,30,20.0,298.0,3.3,19.0,315.0,281.54,218.91
2017,3,11,13,45,10.5,225.0,3.25,19.0,234.5,205.49,159.57
2017,3,11,14,0,1.0,152.0,3.2,19.0,154.0,130.34,99.95
2017,3,11,14,15,0.5,140.5,3.1,19.0,141.5,119.76,91.68
2017,3,11,14,30,0.0,129.0,3.0,19.0,129.0,109.13,83.27
2017,3,11,14,45,7.5,183.5,2.95,19.0,188.5,166.92,130.09
2017,3,11,15,0,15.0,238.0,2.9,19.0,248.0,228.52,179.34
2017,3,11,15,15,7.5,199.5,2.85,18.5,204.5,184.29,144.54
2017,3,11,15,30,0.0,161.0,2.8,18.0,161.0,140.4,109.63
2017,3,11,15,45,5.5,173.0,2.75,18.0,176.0,159.0,125.35
2017,3,11,16,0,11.0,185.0,2.7,18.0,191.0,178.92,142.06
2017,3,11,16,15,116.5,186.0,2.6,17.5,237.5,318.65,258.89
2017,3,11,16,30,222.0,187.0,2.5,17.0,284.0,418.02,341.04
2017,3,11,16,45,208.5,164.0,2.4,17.0,246.0,375.5,307.74
2017,3,11,17,0,195.0,141.0,2.3,17.0,208.0,332.95,274.39
2017,3,11,17,15,172.5,117.5,2.25,16.5,169.0,282.64,234.1
2017,3,11,17,30,150.0,94.0,2.2,16.0,130.0,233.26,193.19
2017,3,11,17,45,118.5,70.5,2.15,16.0,94.0,178.45,145.86
2017,3,11,18,0,87.0,47.0,2.1,16.0,58.0,124.98,98.48
2017,3,11,18,15,43.5,23.5,2.1,15.5,29.0,60.91,35.41
2017,3,11,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,24.0,8.0,5.35,8.0,9.0,0.0,0.0
2017,3,12,7,0,48.0,16.0,5.3,8.0,18.0,12.74,0.0
2017,3,12,7,15,151.5,38.0,5.25,8.0,59.0,29.42,19.34
2017,3,12,7,30,255.0,60.0,5.2,8.0,100.0,45.4,35.06
2017,3,12,7,45,350.0,74.0,5.2,8.0,152.5,55.43,44.77
2017,3,12,8,0,445.0,88.0,5.2,8.0,205.0,65.28,54.02
2017,3,12,8,15,222.5,50.0,5.15,8.0,108.5,36.3,27.64
2017,3,12,8,30,0.0,12.0,5.1,8.0,12.0,9.88,3.4
2017,3,12,8,45,0.0,39.0,5.1,8.5,39.0,32.23,22.51
2017,3,12,9,0,0.0,66.0,5.1,9.0,66.0,54.72,41.81
2017,3,12,9,15,0.0,87.5,5.05,9.0,87.5,72.66,57.05
2017,3,12,9,30,0.0,109.0,5.0,9.0,109.0,89.99,71.62
2017,3,12,9,45,0.0,111.0,4.95,9.0,111.0,91.87,72.97
2017,3,12,10,0,0.0,113.0,4.9,9.0,113.0,93.7,74.31
2017,3,12,10,15,0.0,110.0,4.85,9.5,110.0,91.42,72.05
2017,3,12,10,30,0.0,107.0,4.8,10.0,107.0,89.07,69.76
2017,3,12,10,45,0.0,112.0,4.8,10.5,112.0,93.3,73.03
2017,3,12,11,0,0.0,117.0,4.8,11.0,117.0,97.57,76.31
2017,3,12,11,15,1.5,139.5,4.7,11.0,141.0,117.49,92.75
2017,3,12,11,30,3.0,162.0,4.6,11.0,165.0,137.79,109.41
2017,3,12,11,45,4.5,175.5,4.6,11.5,180.0,150.83,119.83
2017,3,12,12,0,6.0,189.0,4.6,12.0,195.0,164.16,130.44
2017,3,12,12,15,6.5,190.5,4.5,12.0,197.0,166.53,132.32
2017,3,12,12,30,7.0,192.0,4.4,12.0,199.0,168.93,134.24
2017,3,12,12,45,6.0,184.0,4.35,12.5,190.0,161.67,128.05
2017,3,12,13,0,5.0,176.0,4.3,13.0,181.0,154.23,121.77
2017,3,12,13,15,7.0,199.0,4.15,13.0,205.5,177.0,140.34
2017,3,12,13,30,9.0,222.0,4.0,13.0,230.0,200.35,159.27
2017,3,12,13,45,6.0,194.0,3.9,13.0,199.0,172.67,136.88
2017,3,12,14,0,3.0,166.0,3.8,13.0,168.0,144.85,114.31
2017,3,12,14,15,9.5,212.5,3.6,13.0,219.5,194.51,155.09
2017,3,12,14,30,16.0,259.0,3.4,13.0,271.0,246.66,197.36
2017,3,12,14,45,14.5,246.0,3.2,13.0,256.5,234.02,187.32
2017,3,12,15,0,13.0,233.0,3.0,13.0,242.0,221.3,177.38
2017,3,12,15,15,15.5,228.5,2.8,13.0,238.5,221.15,177.76
2017,3,12,15,30,18.0,224.0,2.6,13.0,235.0,221.23,178.34
2017,3,12,15,45,21.5,214.0,2.45,13.0,226.5,216.78,175.36
2017,3,12,16,0,25.0,204.0,2.3,13.0,218.0,212.44,172.5
2017,3,12,16,15,16.0,178.5,2.15,12.5,187.0,179.45,145.89
2017,3,12,16,30,7.0,153.0,2.0,12.0,156.0,146.71,119.12
2017,3,12,16,45,3.5,133.5,1.9,12.0,135.0,125.79,101.88
2017,3,12,17,0,0.0,114.0,1.8,12.0,114.0,105.04,84.51
2017,3,12,17,15,0.0,92.5,1.55,11.5,92.5,84.89,67.61
2017,3,12,17,30,0.0,71.0,1.3,11.0,71.0,64.41,50.07
2017,3,12,17,45,0.0,51.0,1.1,11.0,51.0,45.26,33.28
2017,3,12,18,0,0.0,31.0,0.9,11.0,31.0,25.63,15.96
2017,3,12,18,15,0.0,17.0,0.85,10.5,17.0,14.02,4.21
2017,3,12,18,30,0.0,3.0,0.8,10.0,3.0,2.56,0.0
2017,3,12,18,45,0.0,1.5,0.75,10.0,1.5,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,6,45,14.5,8.0,2.1,8.5,8.5,6.83,0.0
2017,3,13,7,0,29.0,16.0,2.2,9.0,17.0,13.08,0.0
2017,3,13,7,15,107.5,41.5,2.35,9.0,57.0,31.78,21.57
2017,3,13,7,30,186.0,67.0,2.5,9.0,97.0,50.25,39.35
2017,3,13,7,45,267.5,87.0,2.65,9.5,148.5,64.74,52.94
2017,3,13,8,0,349.0,107.0,2.8,10.0,200.0,77.83,64.9
2017,3,13,8,15,174.5,110.5,2.9,10.0,157.0,80.01,66.87
2017,3,13,8,30,0.0,114.0,3.0,10.0,114.0,90.26,75.91
2017,3,13,8,45,0.0,93.5,3.2,10.5,93.5,76.49,60.37
2017,3,13,9,0,0.0,73.0,3.4,11.0,73.0,60.56,46.45
2017,3,13,9,15,0.0,101.5,3.5,11.5,101.5,83.74,65.85
2017,3,13,9,30,0.0,130.0,3.6,12.0,130.0,106.53,84.62
2017,3,13,9,45,3.5,163.0,3.75,12.5,165.5,134.08,106.96
2017,3,13,10,0,7.0,196.0,3.9,13.0,201.0,162.44,129.72
2017,3,13,10,15,159.5,259.0,4.1,13.0,371.5,279.07,222.45
2017,3,13,10,30,312.0,322.0,4.3,13.0,542.0,417.86,332.34
2017,3,13,10,45,254.5,349.0,4.5,13.5,533.5,433.76,345.13
2017,3,13,11,0,197.0,376.0,4.7,14.0,525.0,438.47,348.62
2017,3,13,11,15,212.0,387.5,4.8,14.5,553.0,474.66,376.65
2017,3,13,11,30,227.0,399.0,4.9,15.0,581.0,512.09,405.23
2017,3,13,11,45,543.5,276.5,5.05,15.5,723.0,673.18,533.43
2017,3,13,12,0,860.0,154.0,5.2,16.0,865.0,838.87,661.23
2017,3,13,12,15,863.0,154.5,5.25,16.5,874.0,880.86,689.47
2017,3,13,12,30,866.0,155.0,5.3,17.0,883.0,920.05,716.15
2017,3,13,12,45,877.0,148.5,5.35,17.5,884.5,956.48,740.73
2017,3,13,13,0,888.0,142.0,5.4,18.0,886.0,977.71,754.52
2017,3,13,13,15,886.5,141.5,5.35,18.0,877.0,1014.43,780.07
2017,3,13,13,30,885.0,141.0,5.3,18.0,868.0,1035.17,794.36
2017,3,13,13,45,889.0,135.0,5.3,18.5,851.5,1038.11,795.34
2017,3,13,14,0,893.0,129.0,5.3,19.0,835.0,1050.54,803.16
2017,3,13,14,15,886.5,127.0,5.2,19.0,808.0,1066.08,813.96
2017,3,13,14,30,880.0,125.0,5.1,19.0,781.0,1064.1,812.82
2017,3,13,14,45,880.0,118.0,5.0,19.0,748.5,1058.89,809.76
2017,3,13,15,0,880.0,111.0,4.9,19.0,716.0,1049.48,804.01
2017,3,13,15,15,866.5,108.0,4.7,18.5,674.0,1027.11,790.16
2017,3,13,15,30,853.0,105.0,4.5,18.0,632.0,1001.08,773.9
2017,3,13,15,45,840.0,99.5,4.35,18.0,585.0,969.07,752.47
2017,3,13,16,0,827.0,94.0,4.2,18.0,538.0,933.79,729.29
2017,3,13,16,15,800.5,90.0,3.8,17.5,484.5,884.72,696.03
2017,3,13,16,30,774.0,86.0,3.4,17.0,431.0,833.62,660.88
2017,3,13,16,45,741.0,79.5,3.0,17.0,375.0,772.22,616.28
2017,3,13,17,0,708.0,73.0,2.6,17.0,319.0,715.96,574.54
2017,3,13,17,15,652.0,66.0,2.25,16.0,261.5,635.16,515.17
2017,3,13,17,30,596.0,59.0,1.9,15.0,204.0,556.7,454.91
2017,3,13,17,45,509.5,49.0,1.6,14.0,149.5,455.99,373.81
2017,3,13,18,0,423.0,39.0,1.3,13.0,95.0,362.17,292.47
2017,3,13,18,15,261.5,24.5,1.25,12.5,53.5,223.07,153.55
2017,3,13,18,30,100.0,10.0,1.2,12.0,12.0,63.43,0.0
2017,3,13,18,45,50.0,5.0,1.2,11.5,6.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,104.0,9.0,1.2,4.5,14.5,7.68,0.0
2017,3,14,7,0,208.0,18.0,1.3,5.0,29.0,14.82,0.0
2017,3,14,7,15,349.0,31.0,1.35,5.5,76.0,25.38,16.58
