Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,9,45,889.5,101.0,5.6,22.0,707.0,359.88,256.1
2017,4,3,10,0,904.0,103.0,5.7,23.0,753.0,424.17,311.6
2017,4,3,10,15,914.0,105.0,5.65,23.5,792.5,486.77,364.92
2017,4,3,10,30,924.0,107.0,5.6,24.0,832.0,548.82,416.1
2017,4,3,10,45,932.0,108.0,5.55,24.5,863.5,608.14,463.53
2017,4,3,11,0,940.0,109.0,5.5,25.0,895.0,666.14,508.35
2017,4,3,11,15,944.5,110.0,5.35,25.5,918.5,720.29,548.54
2017,4,3,11,30,949.0,111.0,5.2,26.0,942.0,772.28,585.81
2017,4,3,11,45,952.5,111.5,5.1,26.5,957.0,820.71,618.63
2017,4,3,12,0,956.0,112.0,5.0,27.0,972.0,866.47,647.93
2017,4,3,12,15,957.0,112.5,4.85,27.0,978.0,907.28,674.43
2017,4,3,12,30,958.0,113.0,4.7,27.0,984.0,944.86,698.42
2017,4,3,12,45,957.5,112.5,4.6,27.5,981.0,976.76,717.29
2017,4,3,13,0,957.0,112.0,4.5,28.0,978.0,1004.99,733.94
2017,4,3,13,15,954.5,111.5,4.35,28.0,966.0,1027.53,747.99
2017,4,3,13,30,952.0,111.0,4.2,28.0,954.0,1046.07,759.46
2017,4,3,13,45,947.0,110.5,4.1,28.0,933.0,1058.08,767.07
2017,4,3,14,0,942.0,110.0,4.0,28.0,912.0,1065.91,772.14
2017,4,3,14,15,935.0,108.5,3.9,28.0,882.5,1066.49,772.7
2017,4,3,14,30,928.0,107.0,3.8,28.0,853.0,1062.87,770.76
2017,4,3,14,45,914.5,107.0,3.75,28.0,815.5,1050.24,763.54
2017,4,3,15,0,901.0,107.0,3.7,28.0,778.0,1033.71,754.01
2017,4,3,15,15,888.0,104.5,3.55,28.0,734.0,1011.13,739.97
2017,4,3,15,30,875.0,102.0,3.4,28.0,690.0,984.97,723.71
2017,4,3,15,45,857.0,99.0,3.25,28.0,640.0,961.03,709.02
2017,4,3,16,0,839.0,96.0,3.1,28.0,590.0,922.72,684.76
2017,4,3,16,15,814.5,92.5,2.85,27.5,536.0,875.18,654.85
2017,4,3,16,30,790.0,89.0,2.6,27.0,482.0,825.6,623.2
2017,4,3,16,45,756.5,84.5,2.35,26.5,424.0,765.57,583.69
2017,4,3,17,0,723.0,80.0,2.1,26.0,366.0,709.65,546.23
2017,4,3,17,15,674.0,73.5,1.9,24.5,307.5,634.96,496.28
2017,4,3,17,30,625.0,67.0,1.7,23.0,249.0,562.12,445.37
2017,4,3,17,45,548.0,58.5,1.55,22.0,192.5,470.38,375.34
2017,4,3,18,0,471.0,50.0,1.4,21.0,136.0,384.41,305.9
2017,4,3,18,15,342.0,37.5,1.45,20.5,87.5,271.18,211.18
2017,4,3,18,30,213.0,25.0,1.5,20.0,39.0,165.24,96.57
2017,4,3,18,45,106.5,12.5,1.55,19.5,19.5,59.34,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,6.5,2.3,12.5,6.5,0.0,0.0
2017,4,4,6,30,0.0,13.0,2.6,13.0,13.0,11.1,0.0
2017,4,4,6,45,94.0,33.5,2.9,14.0,47.0,25.98,15.37
2017,4,4,7,0,188.0,54.0,3.2,15.0,81.0,41.33,30.41
2017,4,4,7,15,242.0,74.5,3.15,15.5,126.0,56.22,44.08
2017,4,4,7,30,296.0,95.0,3.1,16.0,171.0,70.71,57.1
2017,4,4,7,45,347.0,108.5,3.05,16.5,218.5,77.75,63.23
2017,4,4,8,0,398.0,122.0,3.0,17.0,266.0,85.98,70.17
2017,4,4,8,15,328.0,157.5,3.25,17.5,290.0,110.7,91.23
2017,4,4,8,30,258.0,193.0,3.5,18.0,314.0,130.32,107.52
2017,4,4,8,45,370.5,193.5,3.8,19.0,390.0,148.29,107.87
2017,4,4,9,0,483.0,194.0,4.1,20.0,466.0,186.75,126.53
2017,4,4,9,15,550.5,190.5,4.35,20.5,526.5,233.94,159.93
2017,4,4,9,30,618.0,187.0,4.6,21.0,587.0,289.95,204.19
2017,4,4,9,45,597.5,213.0,4.85,22.0,621.5,346.08,252.35
2017,4,4,10,0,577.0,239.0,5.1,23.0,656.0,400.49,298.14
2017,4,4,10,15,715.5,188.0,5.25,23.5,732.5,462.9,347.89
2017,4,4,10,30,854.0,137.0,5.4,24.0,809.0,538.46,408.06
2017,4,4,10,45,707.5,226.0,5.6,24.5,797.5,581.97,442.78
2017,4,4,11,0,561.0,315.0,5.8,25.0,786.0,608.89,462.87
2017,4,4,11,15,721.0,229.0,5.8,25.5,851.5,680.07,517.7
2017,4,4,11,30,881.0,143.0,5.8,26.0,917.0,751.02,572.11
2017,4,4,11,45,887.5,141.5,5.8,26.5,932.0,797.32,605.26
2017,4,4,12,0,894.0,140.0,5.8,27.0,947.0,841.37,634.64
2017,4,4,12,15,895.5,140.5,5.7,27.0,953.0,880.53,661.03
2017,4,4,12,30,897.0,141.0,5.6,27.0,959.0,916.73,685.19
2017,4,4,12,45,896.5,140.5,5.5,27.5,956.0,947.12,703.81
2017,4,4,13,0,896.0,140.0,5.4,28.0,953.0,974.1,719.97
2017,4,4,13,15,893.5,139.5,5.2,28.0,941.5,995.63,733.17
2017,4,4,13,30,891.0,139.0,5.0,28.0,930.0,1013.41,743.8
2017,4,4,13,45,888.0,136.5,4.8,28.5,910.0,1024.93,748.72
2017,4,4,14,0,885.0,134.0,4.6,29.0,890.0,1032.48,751.23
2017,4,4,14,15,877.5,132.5,4.35,29.0,861.5,1032.55,750.7
2017,4,4,14,30,870.0,131.0,4.1,29.0,833.0,1028.64,747.7
2017,4,4,14,45,855.0,131.0,3.95,29.0,795.5,1028.37,747.85
2017,4,4,15,0,840.0,131.0,3.8,29.0,758.0,1010.73,736.79
2017,4,4,15,15,826.0,128.0,3.55,28.5,715.5,987.12,722.83
2017,4,4,15,30,812.0,125.0,3.3,28.0,673.0,960.03,706.62
2017,4,4,15,45,800.5,118.5,3.1,28.0,626.0,928.17,686.2
2017,4,4,16,0,789.0,112.0,2.9,28.0,579.0,893.16,663.69
2017,4,4,16,15,764.5,107.5,2.6,27.5,525.5,845.69,633.21
2017,4,4,16,30,740.0,103.0,2.3,27.0,472.0,802.03,605.01
2017,4,4,16,45,712.5,95.5,2.05,27.0,417.0,745.22,566.4
2017,4,4,17,0,685.0,88.0,1.8,27.0,362.0,687.61,526.6
2017,4,4,17,15,635.5,81.0,1.6,26.0,304.0,613.43,476.13
2017,4,4,17,30,586.0,74.0,1.4,25.0,246.0,541.14,424.64
2017,4,4,17,45,510.0,64.5,1.25,24.0,190.5,450.59,355.99
2017,4,4,18,0,434.0,55.0,1.1,23.0,135.0,365.61,288.16
2017,4,4,18,15,308.5,40.5,1.1,22.0,87.5,254.22,196.57
2017,4,4,18,30,183.0,26.0,1.1,21.0,40.0,150.47,90.79
2017,4,4,18,45,91.5,13.0,1.15,20.5,20.0,52.72,0.0
2017,4,4,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,10.5,5.3,8.5,10.5,0.0,0.0
2017,4,5,6,30,0.0,21.0,5.4,9.0,21.0,17.92,0.0
2017,4,5,6,45,213.5,33.0,5.55,9.5,65.0,25.53,15.66
2017,4,5,7,0,427.0,45.0,5.7,10.0,109.0,36.69,26.99
2017,4,5,7,15,514.5,54.5,5.85,10.5,165.0,43.54,33.63
2017,4,5,7,30,602.0,64.0,6.0,11.0,221.0,50.31,39.9
2017,4,5,7,45,660.0,70.0,6.15,11.5,280.5,54.01,43.19
2017,4,5,8,0,718.0,76.0,6.3,12.0,340.0,57.7,46.32
2017,4,5,8,15,755.0,81.0,6.35,12.5,399.0,65.86,53.34
2017,4,5,8,30,792.0,86.0,6.4,13.0,458.0,68.7,55.54
2017,4,5,8,45,829.0,86.0,6.45,13.5,516.5,99.76,58.55
2017,4,5,9,0,866.0,86.0,6.5,14.0,575.0,161.58,92.76
2017,4,5,9,15,884.5,88.5,6.5,14.5,627.0,232.35,148.58
2017,4,5,9,30,903.0,91.0,6.5,15.0,679.0,297.94,205.99
2017,4,5,9,45,922.5,91.0,6.5,16.0,727.0,363.21,264.41
2017,4,5,10,0,942.0,91.0,6.5,17.0,775.0,429.51,323.14
2017,4,5,10,15,952.0,92.5,6.45,17.5,815.0,493.66,379.47
2017,4,5,10,30,962.0,94.0,6.4,18.0,855.0,557.18,433.52
2017,4,5,10,45,971.5,93.5,6.35,18.5,887.5,617.84,483.63
2017,4,5,11,0,981.0,93.0,6.3,19.0,920.0,677.21,531.09
2017,4,5,11,15,986.0,94.0,6.2,19.0,944.5,733.38,575.58
2017,4,5,11,30,991.0,95.0,6.1,19.0,969.0,787.32,617.22
2017,4,5,11,45,982.0,103.5,6.1,19.5,981.0,835.03,650.81
2017,4,5,12,0,973.0,112.0,6.1,20.0,993.0,879.01,680.73
2017,4,5,12,15,974.5,112.0,6.05,20.0,999.0,920.26,709.55
2017,4,5,12,30,976.0,112.0,6.0,20.0,1005.0,958.23,735.89
2017,4,5,12,45,974.5,112.5,5.95,20.5,1002.0,990.55,756.67
2017,4,5,13,0,973.0,113.0,5.9,21.0,999.0,1019.12,774.73
2017,4,5,13,15,971.0,112.5,5.85,21.0,986.5,1042.36,790.63
2017,4,5,13,30,969.0,112.0,5.8,21.0,974.0,1061.57,803.83
2017,4,5,13,45,964.0,111.0,5.8,21.0,953.0,1073.19,812.34
2017,4,5,14,0,959.0,110.0,5.8,21.0,932.0,1080.55,818.14
2017,4,5,14,15,952.5,109.0,5.7,21.0,902.5,1082.14,819.41
2017,4,5,14,30,946.0,108.0,5.6,21.0,873.0,1079.49,817.97
2017,4,5,14,45,934.5,107.5,5.55,21.0,835.5,1068.18,811.2
2017,4,5,15,0,923.0,107.0,5.5,21.0,798.0,1052.86,801.9
2017,4,5,15,15,911.0,104.5,5.35,21.0,754.0,1030.95,787.43
2017,4,5,15,30,899.0,102.0,5.2,21.0,710.0,1005.33,770.55
2017,4,5,15,45,885.5,98.0,5.1,21.0,660.5,973.05,749.5
2017,4,5,16,0,872.0,94.0,5.0,21.0,611.0,947.86,733.51
2017,4,5,16,15,849.0,90.5,4.75,20.5,556.0,900.78,702.25
2017,4,5,16,30,826.0,87.0,4.5,20.0,501.0,851.49,669.18
2017,4,5,16,45,796.0,82.0,4.25,20.0,442.5,792.63,627.67
2017,4,5,17,0,766.0,77.0,4.0,20.0,384.0,732.8,585.04
2017,4,5,17,15,719.0,71.0,3.45,19.0,324.0,658.28,531.24
2017,4,5,17,30,672.0,65.0,2.9,18.0,264.0,590.25,480.43
2017,4,5,17,45,600.0,57.0,2.4,17.0,205.5,500.56,409.24
2017,4,5,18,0,528.0,49.0,1.9,16.0,147.0,416.11,338.37
2017,4,5,18,15,400.0,37.0,1.8,15.0,96.0,301.53,240.76
2017,4,5,18,30,272.0,25.0,1.7,14.0,45.0,196.1,127.4
2017,4,5,18,45,136.0,12.5,1.65,13.5,22.5,72.26,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,96.0,8.0,0.5,10.5,12.0,6.83,0.0
2017,4,6,6,30,192.0,16.0,0.5,11.0,24.0,13.18,0.0
2017,4,6,6,45,344.5,28.5,0.5,11.5,71.0,23.39,14.09
2017,4,6,7,0,497.0,41.0,0.5,12.0,118.0,33.45,24.08
2017,4,6,7,15,580.0,49.0,0.55,12.5,175.5,39.33,29.73
2017,4,6,7,30,663.0,57.0,0.6,13.0,233.0,49.18,38.67
2017,4,6,7,45,714.0,62.5,0.7,14.0,293.0,53.08,41.98
2017,4,6,8,0,765.0,68.0,0.8,15.0,353.0,56.95,45.12
2017,4,6,8,15,798.5,72.5,1.1,16.0,412.0,59.77,47.24
2017,4,6,8,30,832.0,77.0,1.4,17.0,471.0,62.51,49.24
2017,4,6,8,45,855.0,80.5,1.75,18.0,527.5,97.6,54.68
2017,4,6,9,0,878.0,84.0,2.1,19.0,584.0,168.83,95.79
2017,4,6,9,15,895.0,87.0,2.05,19.5,635.5,233.66,145.05
2017,4,6,9,30,912.0,90.0,2.0,20.0,687.0,299.84,200.75
2017,4,6,9,45,924.5,92.5,2.0,20.5,733.0,365.33,257.37
2017,4,6,10,0,937.0,95.0,2.0,21.0,779.0,431.07,313.39
2017,4,6,10,15,946.0,96.5,1.95,21.0,818.0,494.46,366.6
2017,4,6,10,30,955.0,98.0,1.9,21.0,857.0,557.11,417.39
2017,4,6,10,45,961.5,99.5,1.85,21.5,888.5,617.37,463.72
2017,4,6,11,0,968.0,101.0,1.8,22.0,920.0,676.09,507.03
2017,4,6,11,15,972.0,102.0,1.8,22.0,943.0,730.95,547.41
2017,4,6,11,30,976.0,103.0,1.8,22.0,966.0,783.51,585.04
2017,4,6,11,45,982.5,101.5,1.85,22.5,981.5,833.23,617.78
2017,4,6,12,0,989.0,100.0,1.9,23.0,997.0,880.37,647.54
2017,4,6,12,15,989.5,100.0,1.9,23.0,1003.0,921.11,673.55
2017,4,6,12,30,990.0,100.0,1.9,23.0,1009.0,958.45,697.23
2017,4,6,12,45,987.0,101.0,1.9,23.5,1004.5,990.04,715.76
2017,4,6,13,0,984.0,102.0,1.9,24.0,1000.0,1017.75,731.77
2017,4,6,13,15,981.5,102.0,1.9,24.0,987.5,1040.98,746.39
2017,4,6,13,30,979.0,102.0,1.9,24.0,975.0,1060.12,758.58
2017,4,6,13,45,972.5,102.0,1.95,24.0,953.5,1071.17,766.57
2017,4,6,14,0,966.0,102.0,2.0,24.0,932.0,1077.93,772.13
2017,4,6,14,15,733.0,206.5,2.0,24.0,824.5,985.37,714.33
2017,4,6,14,30,500.0,311.0,2.0,24.0,717.0,857.62,628.49
2017,4,6,14,45,710.0,207.5,2.0,24.0,755.5,970.64,709.46
2017,4,6,15,0,920.0,104.0,2.0,24.0,794.0,1045.05,757.37
2017,4,6,15,15,757.5,155.5,1.95,23.5,702.5,954.38,700.57
2017,4,6,15,30,595.0,207.0,1.9,23.0,611.0,842.15,629.05
2017,4,6,15,45,577.5,194.0,1.9,23.0,562.5,794.5,599.66
2017,4,6,16,0,560.0,181.0,1.9,23.0,514.0,752.13,572.59
2017,4,6,16,15,479.0,184.0,1.85,22.5,450.5,668.95,515.36
2017,4,6,16,30,398.0,187.0,1.8,22.0,387.0,588.12,458.41
2017,4,6,16,45,572.0,132.5,1.75,22.0,383.0,666.23,520.62
2017,4,6,17,0,746.0,78.0,1.7,22.0,379.0,716.32,557.34
2017,4,6,17,15,699.5,72.5,1.5,21.0,320.0,648.31,509.87
2017,4,6,17,30,653.0,67.0,1.3,20.0,261.0,577.63,459.53
2017,4,6,17,45,579.0,59.0,1.15,19.0,203.0,487.58,390.86
2017,4,6,18,0,505.0,51.0,1.0,18.0,145.0,402.94,322.53
2017,4,6,18,15,383.0,38.5,1.05,17.0,95.5,292.53,230.78
2017,4,6,18,30,261.0,26.0,1.1,16.0,46.0,191.61,126.54
2017,4,6,18,45,130.5,13.0,1.15,15.5,23.0,69.92,0.0
2017,4,6,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,70.5,9.0,1.25,10.5,12.0,7.68,0.0
2017,4,7,6,30,141.0,18.0,1.5,11.0,24.0,14.06,0.0
2017,4,7,6,45,280.0,33.0,1.75,12.0,69.0,27.06,17.3
2017,4,7,7,0,419.0,48.0,2.0,13.0,114.0,38.99,28.83
2017,4,7,7,15,502.5,57.5,2.1,14.0,169.5,45.71,35.16
2017,4,7,7,30,586.0,67.0,2.2,15.0,225.0,52.33,41.1
2017,4,7,7,45,641.5,74.0,2.35,16.0,284.0,56.66,44.76
2017,4,7,8,0,697.0,81.0,2.5,17.0,343.0,60.9,48.19
2017,4,7,8,15,733.0,86.5,2.85,17.5,401.0,63.74,50.39
2017,4,7,8,30,769.0,92.0,3.2,18.0,459.0,72.64,57.81
2017,4,7,8,45,796.0,95.5,3.6,19.0,514.5,106.05,62.59
2017,4,7,9,0,823.0,99.0,4.0,20.0,570.0,167.14,96.46
2017,4,7,9,15,841.5,102.5,4.05,20.5,621.0,229.82,144.32
2017,4,7,9,30,860.0,106.0,4.1,21.0,672.0,294.24,198.78
2017,4,7,9,45,873.5,109.0,4.15,21.5,717.5,362.2,257.5
2017,4,7,10,0,887.0,112.0,4.2,22.0,763.0,425.7,312.23
2017,4,7,10,15,897.5,114.0,4.2,22.0,801.5,487.29,364.86
2017,4,7,10,30,908.0,116.0,4.2,22.0,840.0,548.4,415.63
2017,4,7,10,45,914.5,118.0,4.2,22.5,871.0,606.57,461.82
2017,4,7,11,0,921.0,120.0,4.2,23.0,902.0,663.31,505.37
2017,4,7,11,15,926.0,121.0,4.2,23.0,925.0,716.57,546.1
2017,4,7,11,30,931.0,122.0,4.2,23.0,948.0,767.78,584.33
2017,4,7,11,45,932.0,123.5,4.2,23.5,962.0,814.14,616.54
2017,4,7,12,0,933.0,125.0,4.2,24.0,976.0,857.72,644.93
2017,4,7,12,15,934.0,125.5,4.2,24.0,981.0,897.46,671.71
2017,4,7,12,30,935.0,126.0,4.2,24.0,986.0,934.07,696.25
2017,4,7,12,45,933.0,126.5,4.2,24.5,982.0,964.71,715.29
2017,4,7,13,0,931.0,127.0,4.2,25.0,978.0,991.73,731.88
2017,4,7,13,15,928.0,126.0,4.15,25.0,965.5,1012.66,745.59
2017,4,7,13,30,925.0,125.0,4.1,25.0,953.0,1029.67,756.81
2017,4,7,13,45,918.5,125.0,4.05,25.0,931.5,1040.24,763.93
2017,4,7,14,0,912.0,125.0,4.0,25.0,910.0,1046.73,768.55
2017,4,7,14,15,904.5,123.5,3.95,25.0,880.5,1046.62,769.02
2017,4,7,14,30,897.0,122.0,3.9,25.0,851.0,1042.44,767.03
2017,4,7,14,45,883.5,121.5,3.9,25.0,813.0,1029.31,759.69
2017,4,7,15,0,870.0,121.0,3.9,25.0,775.0,1025.04,758.43
2017,4,7,15,15,856.0,118.0,3.85,25.0,731.5,1000.93,743.74
2017,4,7,15,30,842.0,115.0,3.8,25.0,688.0,973.28,726.88
2017,4,7,15,45,822.5,112.0,3.8,25.0,638.5,937.08,704.56
2017,4,7,16,0,803.0,109.0,3.8,25.0,589.0,898.04,680.2
2017,4,7,16,15,778.5,105.0,3.65,24.5,535.5,850.8,650.39
2017,4,7,16,30,754.0,101.0,3.5,24.0,482.0,806.84,622.51
2017,4,7,16,45,719.0,95.5,3.35,23.5,425.0,745.82,581.81
2017,4,7,17,0,684.0,90.0,3.2,23.0,368.0,684.51,539.95
2017,4,7,17,15,635.5,83.0,2.8,22.0,310.0,611.32,487.89
2017,4,7,17,30,587.0,76.0,2.4,21.0,252.0,539.94,434.68
2017,4,7,17,45,513.5,66.0,2.05,20.0,196.0,450.83,364.67
2017,4,7,18,0,440.0,56.0,1.7,19.0,140.0,367.15,295.82
2017,4,7,18,15,322.5,42.0,1.8,18.5,92.0,261.11,206.38
2017,4,7,18,30,205.0,28.0,1.9,18.0,44.0,164.67,110.41
2017,4,7,18,45,102.5,14.0,2.05,17.5,22.0,57.93,0.0
2017,4,7,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,11.0,2.85,12.5,11.0,9.39,0.0
2017,4,8,6,30,0.0,22.0,3.1,13.0,22.0,17.53,0.0
2017,4,8,6,45,155.5,39.0,3.4,14.0,64.5,30.27,20.0
2017,4,8,7,0,311.0,56.0,3.7,15.0,107.0,42.61,31.78
2017,4,8,7,15,393.5,69.5,4.1,16.0,160.0,52.34,40.72
2017,4,8,7,30,476.0,83.0,4.5,17.0,213.0,61.86,49.14
2017,4,8,7,45,536.0,91.5,4.95,18.0,269.5,69.12,55.31
2017,4,8,8,0,596.0,100.0,5.4,19.0,326.0,73.82,59.03
2017,4,8,8,15,479.0,141.5,5.6,19.5,341.5,97.62,79.27
2017,4,8,8,30,362.0,183.0,5.8,20.0,357.0,125.77,102.87
2017,4,8,8,45,259.5,222.5,6.0,20.5,355.0,160.65,119.57
2017,4,8,9,0,157.0,262.0,6.2,21.0,353.0,201.95,151.82
2017,4,8,9,15,464.5,199.0,6.15,21.5,499.5,224.51,155.84
2017,4,8,9,30,772.0,136.0,6.1,22.0,646.0,290.61,199.23
2017,4,8,9,45,552.0,234.0,6.05,22.5,611.5,347.06,254.51
2017,4,8,10,0,332.0,332.0,6.0,23.0,577.0,377.17,284.92
2017,4,8,10,15,315.0,356.0,5.95,23.5,598.0,414.34,314.79
2017,4,8,10,30,298.0,380.0,5.9,24.0,619.0,449.66,342.27
2017,4,8,10,45,273.0,402.0,5.85,24.5,627.0,477.28,363.14
2017,4,8,11,0,248.0,424.0,5.8,25.0,635.0,500.42,379.96
2017,4,8,11,15,260.5,433.5,5.7,25.0,661.0,539.21,408.94
2017,4,8,11,30,273.0,443.0,5.6,25.0,687.0,576.99,436.81
2017,4,8,11,45,576.5,295.0,5.6,25.5,819.0,705.63,535.57
2017,4,8,12,0,880.0,147.0,5.6,26.0,951.0,833.87,631.09
2017,4,8,12,15,474.0,295.5,5.55,26.0,728.5,681.7,516.24
2017,4,8,12,30,68.0,444.0,5.5,26.0,506.0,455.87,342.57
2017,4,8,12,45,146.5,457.5,5.45,26.5,592.0,559.13,419.81
2017,4,8,13,0,225.0,471.0,5.4,27.0,678.0,654.98,489.25
2017,4,8,13,15,263.5,456.0,5.35,27.0,695.0,704.15,524.8
2017,4,8,13,30,302.0,441.0,5.3,27.0,712.0,738.94,550.45
2017,4,8,13,45,587.5,289.5,5.25,27.0,802.0,898.64,669.92
2017,4,8,14,0,873.0,138.0,5.2,27.0,892.0,1019.7,754.21
2017,4,8,14,15,865.5,136.5,5.1,27.0,863.0,1019.51,753.45
2017,4,8,14,30,858.0,135.0,5.0,27.0,834.0,1029.09,760.13
2017,4,8,14,45,846.5,133.0,4.95,27.0,797.5,1016.41,752.46
2017,4,8,15,0,835.0,131.0,4.9,27.0,761.0,999.92,742.52
2017,4,8,15,15,820.5,128.0,4.85,27.0,718.0,975.71,727.53
2017,4,8,15,30,806.0,125.0,4.8,27.0,675.0,948.1,710.33
2017,4,8,15,45,786.0,121.5,4.75,27.0,626.0,911.51,687.01
2017,4,8,16,0,766.0,118.0,4.7,27.0,577.0,872.21,661.75
2017,4,8,16,15,740.0,113.5,4.6,26.5,524.0,829.88,635.15
2017,4,8,16,30,714.0,109.0,4.5,26.0,471.0,780.18,602.94
2017,4,8,16,45,679.5,103.0,4.45,25.5,415.0,720.33,562.99
2017,4,8,17,0,645.0,97.0,4.4,25.0,359.0,660.23,521.88
2017,4,8,17,15,595.0,89.0,4.15,24.5,302.5,586.28,468.43
2017,4,8,17,30,545.0,81.0,3.9,24.0,246.0,514.33,413.63
2017,4,8,17,45,472.5,70.5,3.7,23.5,191.5,427.26,344.6
2017,4,8,18,0,400.0,60.0,3.5,23.0,137.0,342.6,274.76
2017,4,8,18,15,285.5,45.0,3.6,22.0,90.5,241.05,189.27
2017,4,8,18,30,171.0,30.0,3.7,21.0,44.0,150.7,101.82
2017,4,8,18,45,85.5,15.0,3.85,20.5,22.0,50.98,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,37.0,11.0,3.7,16.5,13.0,9.39,0.0
2017,4,9,6,30,74.0,22.0,3.9,17.0,26.0,17.29,0.0
2017,4,9,6,45,187.0,42.0,4.15,17.5,69.0,32.13,21.39
2017,4,9,7,0,300.0,62.0,4.4,18.0,112.0,46.93,35.15
2017,4,9,7,15,382.5,76.0,4.8,18.5,165.5,56.89,44.28
2017,4,9,7,30,465.0,90.0,5.2,19.0,219.0,66.61,52.9
2017,4,9,7,45,232.5,70.5,5.65,19.5,135.0,50.2,38.44
2017,4,9,8,0,0.0,51.0,6.1,20.0,51.0,42.19,31.28
2017,4,9,8,15,0.0,89.0,6.15,20.5,89.0,73.22,57.94
2017,4,9,8,30,0.0,127.0,6.2,21.0,127.0,101.81,82.07
2017,4,9,8,45,2.5,153.5,6.3,21.5,155.0,122.11,94.35
2017,4,9,9,0,5.0,180.0,6.4,22.0,183.0,143.31,110.74
2017,4,9,9,15,4.5,182.0,6.4,22.5,185.0,146.72,112.88
2017,4,9,9,30,4.0,184.0,6.4,23.0,187.0,149.72,114.75
2017,4,9,9,45,12.5,228.5,6.4,23.5,238.0,187.71,143.98
2017,4,9,10,0,21.0,273.0,6.4,24.0,289.0,227.22,174.12
2017,4,9,10,15,16.0,252.0,6.35,24.5,264.0,211.95,161.75
2017,4,9,10,30,11.0,231.0,6.3,25.0,239.0,195.08,148.21
2017,4,9,10,45,14.0,261.5,6.3,25.5,273.0,222.94,169.27
2017,4,9,11,0,17.0,292.0,6.3,26.0,307.0,251.53,190.66
2017,4,9,11,15,43.5,360.0,6.2,26.0,398.5,330.11,250.41
2017,4,9,11,30,70.0,428.0,6.1,26.0,490.0,411.92,311.66
2017,4,9,11,45,41.5,338.5,6.05,26.5,375.5,321.73,243.21
2017,4,9,12,0,13.0,249.0,6.0,27.0,261.0,220.09,165.4
2017,4,9,12,15,12.0,238.0,5.9,27.0,249.5,211.13,158.63
2017,4,9,12,30,11.0,227.0,5.8,27.0,238.0,201.87,151.54
2017,4,9,12,45,11.5,230.0,5.75,27.5,241.0,205.84,154.3
2017,4,9,13,0,12.0,233.0,5.7,28.0,244.0,209.8,157.06
2017,4,9,13,15,79.0,347.5,5.6,28.0,419.0,392.17,295.94
2017,4,9,13,30,146.0,462.0,5.5,28.0,594.0,591.52,441.56
2017,4,9,13,45,98.0,426.0,5.4,28.5,513.5,497.88,371.91
2017,4,9,14,0,50.0,390.0,5.3,29.0,433.0,418.77,312.74
2017,4,9,14,15,111.0,400.0,5.2,29.0,492.0,514.19,384.56
2017,4,9,14,30,172.0,410.0,5.1,29.0,551.0,590.95,441.51
2017,4,9,14,45,145.0,388.5,5.1,29.0,504.0,545.52,408.81
2017,4,9,15,0,118.0,367.0,5.1,29.0,457.0,499.17,375.53
2017,4,9,15,15,220.5,335.0,5.0,28.5,491.0,567.83,430.55
2017,4,9,15,30,323.0,303.0,4.9,28.0,525.0,652.83,496.1
2017,4,9,15,45,516.5,220.5,4.85,28.0,545.0,761.9,580.01
2017,4,9,16,0,710.0,138.0,4.8,28.0,565.0,848.09,643.72
2017,4,9,16,15,682.0,132.5,4.7,27.5,512.5,798.49,611.09
2017,4,9,16,30,654.0,127.0,4.6,27.0,460.0,747.48,577.72
2017,4,9,16,45,602.0,124.0,4.55,27.0,403.0,678.12,529.4
2017,4,9,17,0,550.0,121.0,4.5,27.0,346.0,602.84,475.25
2017,4,9,17,15,497.5,110.5,4.3,26.0,291.0,529.29,421.69
2017,4,9,17,30,445.0,100.0,4.1,25.0,236.0,458.67,368.31
2017,4,9,17,45,366.0,86.5,3.95,24.5,182.5,370.49,298.11
2017,4,9,18,0,287.0,73.0,3.8,24.0,129.0,289.33,231.02
2017,4,9,18,15,191.0,52.5,3.9,23.5,84.5,186.24,144.86
2017,4,9,18,30,95.0,32.0,4.0,23.0,40.0,104.49,69.76
2017,4,9,18,45,47.5,16.0,4.15,22.5,20.0,34.77,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.5,10.5,2.9,19.0,11.5,8.96,0.0
2017,4,10,6,30,33.0,21.0,3.0,19.0,23.0,16.91,2.08
2017,4,10,6,45,127.5,45.0,3.2,19.5,64.5,34.46,23.29
2017,4,10,7,0,222.0,69.0,3.4,20.0,106.0,51.99,39.26
2017,4,10,7,15,298.0,86.0,3.5,20.5,157.0,63.44,49.61
2017,4,10,7,30,374.0,103.0,3.6,21.0,208.0,74.88,59.62
2017,4,10,7,45,187.0,79.0,3.75,21.5,131.5,59.23,45.94
2017,4,10,8,0,0.0,55.0,3.9,22.0,55.0,45.52,33.89
2017,4,10,8,15,4.5,110.5,4.0,22.5,113.0,89.23,71.11
2017,4,10,8,30,9.0,166.0,4.1,23.0,171.0,128.94,104.15
2017,4,10,8,45,4.5,119.0,4.25,23.5,121.5,97.14,73.3
2017,4,10,9,0,0.0,72.0,4.4,24.0,72.0,59.8,42.97
2017,4,10,9,15,7.5,151.0,4.35,24.5,156.0,124.07,93.78
2017,4,10,9,30,15.0,230.0,4.3,25.0,240.0,186.79,142.19
2017,4,10,9,45,16.5,244.0,4.25,25.5,256.0,200.63,152.23
2017,4,10,10,0,18.0,258.0,4.2,26.0,272.0,214.7,162.48
2017,4,10,10,15,14.5,246.5,4.1,26.0,258.0,206.99,156.38
2017,4,10,10,30,11.0,235.0,4.0,26.0,244.0,198.26,149.51
2017,4,10,10,45,11.5,239.5,3.9,26.0,249.5,203.8,153.59
2017,4,10,11,0,12.0,244.0,3.8,26.0,255.0,209.36,157.66
2017,4,10,11,15,12.5,253.5,3.7,26.0,265.0,219.07,164.9
2017,4,10,11,30,13.0,263.0,3.6,26.0,275.0,228.9,172.22
2017,4,10,11,45,14.0,269.5,3.55,26.5,282.5,236.69,177.67
2017,4,10,12,0,15.0,276.0,3.5,27.0,290.0,244.59,183.19
2017,4,10,12,15,13.5,257.5,3.4,27.0,270.5,229.04,171.4
2017,4,10,12,30,12.0,239.0,3.3,27.0,251.0,213.04,159.32
2017,4,10,12,45,124.5,355.5,3.25,27.0,471.0,443.2,332.82
2017,4,10,13,0,237.0,472.0,3.2,27.0,691.0,665.54,490.89
2017,4,10,13,15,123.5,343.5,3.1,26.5,458.0,445.82,333.79
2017,4,10,13,30,10.0,215.0,3.0,26.0,225.0,193.47,144.79
2017,4,10,13,45,70.5,327.0,2.9,26.0,389.0,371.81,281.04
2017,4,10,14,0,131.0,439.0,2.8,26.0,553.0,567.89,422.69
2017,4,10,14,15,251.0,405.0,2.75,26.0,614.0,677.81,502.45
2017,4,10,14,30,371.0,371.0,2.7,26.0,675.0,767.8,567.43
2017,4,10,14,45,420.0,331.5,2.65,26.0,661.5,796.21,588.21
2017,4,10,15,0,469.0,292.0,2.6,26.0,648.0,805.33,596.79
2017,4,10,15,15,289.0,307.0,2.6,26.0,522.5,623.83,468.73
2017,4,10,15,30,109.0,322.0,2.6,26.0,397.0,425.77,323.37
2017,4,10,15,45,142.5,299.5,2.65,26.0,390.5,454.64,347.59
2017,4,10,16,0,176.0,277.0,2.7,26.0,384.0,461.09,354.56
2017,4,10,16,15,232.0,244.5,2.7,25.5,371.5,473.25,367.29
2017,4,10,16,30,288.0,212.0,2.7,25.0,359.0,498.9,389.7
2017,4,10,16,45,268.0,190.5,2.7,25.0,315.5,450.34,354.2
2017,4,10,17,0,248.0,169.0,2.7,25.0,272.0,402.07,318.53
2017,4,10,17,15,223.0,146.5,2.6,24.5,228.5,349.37,278.84
2017,4,10,17,30,198.0,124.0,2.5,24.0,185.0,297.93,238.93
2017,4,10,17,45,156.0,101.0,2.4,23.5,143.0,223.48,179.17
2017,4,10,18,0,114.0,78.0,2.3,23.0,101.0,166.38,131.65
2017,4,10,18,15,68.0,53.5,2.5,22.5,66.0,107.99,82.16
2017,4,10,18,30,22.0,29.0,2.7,22.0,31.0,43.35,26.28
2017,4,10,18,45,11.0,14.5,2.9,22.0,15.5,17.24,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,4.0,1.35,19.0,4.0,3.41,0.0
2017,4,11,6,30,0.0,8.0,1.5,19.0,8.0,6.57,0.0
2017,4,11,6,45,0.0,20.0,1.7,19.5,20.0,16.48,8.29
2017,4,11,7,0,0.0,32.0,1.9,20.0,32.0,26.42,17.28
2017,4,11,7,15,0.0,47.0,1.95,20.0,47.0,38.88,28.42
2017,4,11,7,30,0.0,62.0,2.0,20.0,62.0,51.15,39.24
2017,4,11,7,45,0.0,78.0,2.05,20.5,78.0,63.84,50.14
2017,4,11,8,0,0.0,94.0,2.1,21.0,94.0,76.41,60.71
2017,4,11,8,15,0.0,75.5,2.2,21.0,75.5,62.64,48.65
2017,4,11,8,30,0.0,57.0,2.3,21.0,57.0,47.23,35.22
2017,4,11,8,45,0.0,35.0,2.4,21.0,35.0,28.96,18.34
2017,4,11,9,0,0.0,13.0,2.5,21.0,13.0,10.75,3.23
2017,4,11,9,15,0.0,15.5,2.55,21.0,15.5,12.83,4.92
2017,4,11,9,30,0.0,18.0,2.6,21.0,18.0,14.92,6.6
2017,4,11,9,45,0.0,43.5,2.7,21.5,43.5,36.14,23.86
2017,4,11,10,0,0.0,69.0,2.8,22.0,69.0,57.46,40.94
2017,4,11,10,15,0.0,74.5,2.8,22.0,74.5,62.11,44.57
2017,4,11,10,30,0.0,80.0,2.8,22.0,80.0,66.77,48.21
2017,4,11,10,45,0.5,111.5,2.8,22.5,112.5,93.23,69.07
2017,4,11,11,0,1.0,143.0,2.8,23.0,145.0,119.74,89.69
2017,4,11,11,15,0.5,119.0,2.65,23.0,120.0,99.73,73.82
2017,4,11,11,30,0.0,95.0,2.5,23.0,95.0,79.48,57.78
2017,4,11,11,45,0.0,78.5,2.45,23.5,78.5,65.72,46.76
2017,4,11,12,0,0.0,62.0,2.4,24.0,62.0,51.89,35.71
2017,4,11,12,15,0.0,57.5,2.15,24.0,57.5,48.13,32.73
2017,4,11,12,30,0.0,53.0,1.9,24.0,53.0,44.36,29.73
2017,4,11,12,45,2.5,108.0,1.7,24.0,110.5,93.01,68.2
2017,4,11,13,0,5.0,163.0,1.5,24.0,168.0,142.51,106.7
2017,4,11,13,15,2.5,148.0,1.55,24.0,150.5,127.5,94.94
2017,4,11,13,30,0.0,133.0,1.6,24.0,133.0,112.29,83.11
2017,4,11,13,45,0.0,111.0,1.65,24.0,111.0,93.39,68.44
2017,4,11,14,0,0.0,89.0,1.7,24.0,89.0,74.53,53.71
2017,4,11,14,15,0.0,113.5,1.9,23.5,113.5,95.48,70.46
2017,4,11,14,30,0.0,138.0,2.1,23.0,138.0,116.78,87.49
2017,4,11,14,45,86.5,255.5,2.35,23.0,321.5,344.57,266.25
2017,4,11,15,0,173.0,373.0,2.6,23.0,505.0,558.62,425.36
2017,4,11,15,15,187.5,349.5,2.7,22.5,485.0,549.78,420.46
2017,4,11,15,30,202.0,326.0,2.8,22.0,465.0,539.35,415.73
2017,4,11,15,45,167.5,302.0,2.9,22.0,412.0,480.31,372.81
2017,4,11,16,0,133.0,278.0,3.0,22.0,359.0,421.71,329.56
2017,4,11,16,15,85.5,240.5,2.95,21.5,291.0,318.14,250.93
2017,4,11,16,30,38.0,203.0,2.9,21.0,223.0,235.62,186.3
2017,4,11,16,45,31.5,180.5,2.9,21.0,196.0,207.39,164.51
2017,4,11,17,0,25.0,158.0,2.9,21.0,169.0,165.76,131.45
2017,4,11,17,15,18.5,134.5,2.75,20.5,142.0,138.48,109.7
2017,4,11,17,30,12.0,111.0,2.6,20.0,115.0,111.52,87.74
2017,4,11,17,45,6.0,87.5,2.5,20.0,89.5,85.17,65.7
2017,4,11,18,0,0.0,64.0,2.4,20.0,64.0,58.91,43.41
2017,4,11,18,15,0.0,42.0,2.25,19.5,42.0,37.66,25.28
2017,4,11,18,30,0.0,20.0,2.1,19.0,20.0,16.5,6.77
2017,4,11,18,45,0.0,10.0,1.95,19.0,10.0,8.54,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,4.5,2.45,16.0,4.5,3.84,0.0
2017,4,12,6,30,0.0,9.0,2.5,16.0,9.0,7.39,0.0
2017,4,12,6,45,0.0,21.5,2.65,16.0,21.5,17.72,9.57
2017,4,12,7,0,0.0,34.0,2.8,16.0,34.0,28.08,19.1
2017,4,12,7,15,0.0,49.0,2.85,16.5,49.0,40.55,30.34
2017,4,12,7,30,0.0,64.0,2.9,17.0,64.0,52.71,41.11
2017,4,12,7,45,0.0,80.5,2.95,17.5,80.5,65.75,52.43
2017,4,12,8,0,0.0,97.0,3.0,18.0,97.0,78.67,63.41
2017,4,12,8,15,0.0,101.5,3.0,18.0,101.5,82.69,66.65
2017,4,12,8,30,0.0,106.0,3.0,18.0,106.0,86.6,69.76
2017,4,12,8,45,12.0,164.0,3.0,18.5,171.5,130.26,101.59
2017,4,12,9,0,24.0,222.0,3.0,19.0,237.0,175.14,136.35
2017,4,12,9,15,32.0,250.5,3.0,19.5,271.5,194.09,150.24
2017,4,12,9,30,40.0,279.0,3.0,20.0,306.0,221.71,171.12
2017,4,12,9,45,70.0,318.0,3.05,20.5,369.0,265.06,203.55
2017,4,12,10,0,100.0,357.0,3.1,21.0,432.0,313.13,239.57
2017,4,12,10,15,100.5,375.0,3.15,21.0,454.0,337.92,258.64
2017,4,12,10,30,101.0,393.0,3.2,21.0,476.0,362.87,277.71
2017,4,12,10,45,219.5,395.5,3.25,21.5,583.5,441.21,336.49
2017,4,12,11,0,338.0,398.0,3.3,22.0,691.0,534.12,405.4
2017,4,12,11,15,331.0,416.0,3.35,22.0,708.5,568.98,430.98
2017,4,12,11,30,324.0,434.0,3.4,22.0,726.0,602.86,455.68
2017,4,12,11,45,559.0,320.5,3.45,22.5,833.0,711.5,537.32
2017,4,12,12,0,794.0,207.0,3.5,23.0,940.0,823.87,619.83
2017,4,12,12,15,629.5,305.0,3.5,23.0,888.5,815.05,609.66
2017,4,12,12,30,465.0,403.0,3.5,23.0,837.0,789.45,588.24
2017,4,12,12,45,635.5,300.5,3.5,23.5,891.0,872.55,649.29
2017,4,12,13,0,806.0,198.0,3.5,24.0,945.0,950.29,703.1
2017,4,12,13,15,802.5,196.5,3.5,24.0,932.5,968.82,715.12
2017,4,12,13,30,799.0,195.0,3.5,24.0,920.0,983.69,725.27
2017,4,12,13,45,801.5,187.5,3.55,24.5,901.0,995.02,732.16
2017,4,12,14,0,804.0,180.0,3.6,25.0,882.0,1002.53,736.66
2017,4,12,14,15,657.0,247.5,3.6,25.0,809.0,942.79,697.25
2017,4,12,14,30,510.0,315.0,3.6,25.0,736.0,864.43,641.88
2017,4,12,14,45,455.0,320.0,3.6,25.0,683.0,817.21,610.07
2017,4,12,15,0,400.0,325.0,3.6,25.0,630.0,750.44,564.42
2017,4,12,15,15,569.5,241.0,3.6,24.5,648.5,845.16,637.78
2017,4,12,15,30,739.0,157.0,3.6,24.0,667.0,919.64,692.82
2017,4,12,15,45,639.0,174.5,3.6,24.0,593.0,831.75,633.39
2017,4,12,16,0,539.0,192.0,3.6,24.0,519.0,736.8,567.65
2017,4,12,16,15,354.0,209.5,3.5,23.5,416.5,558.39,437.12
2017,4,12,16,30,169.0,227.0,3.4,23.0,314.0,393.98,311.04
2017,4,12,16,45,232.0,193.5,3.3,23.0,298.5,422.06,335.9
2017,4,12,17,0,295.0,160.0,3.2,23.0,283.0,426.04,341.46
2017,4,12,17,15,264.0,141.5,2.95,22.5,239.0,371.73,299.67
2017,4,12,17,30,233.0,123.0,2.7,22.0,195.0,319.31,258.45
2017,4,12,17,45,198.0,100.0,2.45,21.5,152.5,260.51,210.83
2017,4,12,18,0,163.0,77.0,2.2,21.0,110.0,204.28,163.82
2017,4,12,18,15,112.0,54.5,2.25,20.5,73.5,142.69,111.18
2017,4,12,18,30,61.0,32.0,2.3,20.0,37.0,75.37,51.46
2017,4,12,18,45,30.5,16.0,2.35,20.0,18.5,27.03,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,37.0,12.5,2.3,17.5,15.0,10.67,0.0
2017,4,13,6,30,74.0,25.0,2.6,18.0,30.0,19.65,7.74
2017,4,13,6,45,144.0,45.0,2.9,18.5,67.0,34.7,23.93
2017,4,13,7,0,214.0,65.0,3.2,19.0,104.0,49.45,37.39
2017,4,13,7,15,260.5,83.0,3.3,19.5,147.5,62.4,48.99
2017,4,13,7,30,307.0,101.0,3.4,20.0,191.0,72.65,57.93
2017,4,13,7,45,331.5,122.0,3.55,20.5,238.0,88.89,71.78
2017,4,13,8,0,356.0,143.0,3.7,21.0,285.0,102.25,82.87
2017,4,13,8,15,344.0,170.0,3.8,21.0,324.0,118.17,96.11
2017,4,13,8,30,332.0,197.0,3.9,21.0,363.0,133.21,108.44
2017,4,13,8,45,314.0,226.0,4.0,21.5,397.0,166.41,121.5
2017,4,13,9,0,296.0,255.0,4.1,22.0,431.0,209.1,150.34
2017,4,13,9,15,274.0,284.0,4.1,22.5,457.5,249.34,181.75
2017,4,13,9,30,252.0,313.0,4.1,23.0,484.0,287.34,212.66
2017,4,13,9,45,229.0,339.0,4.2,23.5,502.0,324.79,243.06
2017,4,13,10,0,206.0,365.0,4.3,24.0,520.0,354.92,267.2
2017,4,13,10,15,212.5,379.0,4.3,24.0,545.5,387.02,292.31
2017,4,13,10,30,219.0,393.0,4.3,24.0,571.0,419.67,317.56
2017,4,13,10,45,281.5,399.5,4.35,24.5,637.5,477.8,360.86
2017,4,13,11,0,344.0,406.0,4.4,25.0,704.0,543.46,409.22
2017,4,13,11,15,401.0,393.0,4.4,25.0,749.0,595.63,448.24
2017,4,13,11,30,458.0,380.0,4.4,25.0,794.0,655.22,492.25
2017,4,13,11,45,390.0,415.5,4.4,25.5,772.0,658.78,492.91
2017,4,13,12,0,322.0,451.0,4.4,26.0,750.0,660.04,491.69
2017,4,13,12,15,350.5,440.0,4.4,26.0,766.5,694.74,517.11
