Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,12,30,379.0,429.0,4.4,26.0,783.0,729.61,542.36
2017,4,13,12,45,334.0,445.5,4.4,26.0,757.0,724.17,537.58
2017,4,13,13,0,289.0,462.0,4.4,26.0,731.0,715.12,530.4
2017,4,13,13,15,247.5,463.5,4.4,26.0,692.0,676.86,503.31
2017,4,13,13,30,206.0,465.0,4.4,26.0,653.0,649.22,483.36
2017,4,13,13,45,316.5,418.0,4.4,26.0,698.5,736.44,548.42
2017,4,13,14,0,427.0,371.0,4.4,26.0,744.0,822.64,611.22
2017,4,13,14,15,432.5,355.0,4.35,25.5,722.5,820.33,611.35
2017,4,13,14,30,438.0,339.0,4.3,25.0,701.0,815.3,610.23
2017,4,13,14,45,381.5,344.0,4.25,25.0,649.5,749.87,564.54
2017,4,13,15,0,325.0,349.0,4.2,25.0,598.0,701.17,530.01
2017,4,13,15,15,337.0,324.5,4.15,24.5,569.5,686.77,522.76
2017,4,13,15,30,349.0,300.0,4.1,24.0,541.0,669.97,513.62
2017,4,13,15,45,252.0,290.0,4.1,24.0,458.0,564.4,435.93
2017,4,13,16,0,155.0,280.0,4.1,24.0,375.0,442.62,344.51
2017,4,13,16,15,145.0,258.0,3.95,23.5,340.5,408.7,320.67
2017,4,13,16,30,135.0,236.0,3.8,23.0,306.0,374.68,296.04
2017,4,13,16,45,292.5,185.0,3.7,23.0,314.0,460.81,367.72
2017,4,13,17,0,450.0,134.0,3.6,23.0,322.0,533.68,427.26
2017,4,13,17,15,384.0,128.0,3.4,22.5,271.5,459.84,370.31
2017,4,13,17,30,318.0,122.0,3.2,22.0,221.0,376.59,305.21
2017,4,13,17,45,267.0,101.5,3.05,22.0,173.0,306.65,248.46
2017,4,13,18,0,216.0,81.0,2.9,22.0,125.0,241.06,193.47
2017,4,13,18,15,147.5,57.5,2.95,21.5,83.0,166.04,129.85
2017,4,13,18,30,79.0,34.0,3.0,21.0,41.0,96.84,67.95
2017,4,13,18,45,39.5,17.0,3.05,20.5,20.5,31.75,0.0
2017,4,13,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,55.5,14.5,1.95,16.5,18.5,12.38,0.0
2017,4,14,6,30,111.0,29.0,2.2,17.0,37.0,22.65,10.74
2017,4,14,6,45,215.0,48.0,2.5,17.5,81.5,36.55,25.71
2017,4,14,7,0,319.0,67.0,2.8,18.0,126.0,50.45,38.47
2017,4,14,7,15,395.5,80.0,2.9,18.5,179.5,59.56,46.73
2017,4,14,7,30,472.0,93.0,3.0,19.0,233.0,68.44,54.5
2017,4,14,7,45,528.0,102.0,3.2,19.5,289.5,76.19,61.04
2017,4,14,8,0,584.0,111.0,3.4,20.0,346.0,80.88,64.78
2017,4,14,8,15,475.0,151.5,3.4,20.5,361.0,103.2,83.51
2017,4,14,8,30,366.0,192.0,3.4,21.0,376.0,130.77,106.33
2017,4,14,8,45,349.0,220.5,3.45,21.5,411.5,165.32,119.55
2017,4,14,9,0,332.0,249.0,3.5,22.0,447.0,209.9,149.29
2017,4,14,9,15,180.0,257.0,3.5,22.0,366.0,220.72,163.47
2017,4,14,9,30,28.0,265.0,3.5,22.0,285.0,209.29,160.57
2017,4,14,9,45,173.0,305.0,3.55,22.5,435.5,284.55,214.54
2017,4,14,10,0,318.0,345.0,3.6,23.0,586.0,379.7,284.64
2017,4,14,10,15,284.5,372.5,3.6,23.5,595.5,411.1,309.48
2017,4,14,10,30,251.0,400.0,3.6,24.0,605.0,438.9,330.76
2017,4,14,10,45,548.5,276.5,3.6,24.5,746.5,530.55,399.89
2017,4,14,11,0,846.0,153.0,3.6,25.0,888.0,645.27,486.01
2017,4,14,11,15,599.0,290.0,3.55,25.0,817.0,643.69,482.95
2017,4,14,11,30,352.0,427.0,3.5,25.0,746.0,615.42,459.51
2017,4,14,11,45,381.0,418.5,3.5,25.5,768.5,653.88,486.97
2017,4,14,12,0,410.0,410.0,3.5,26.0,791.0,693.15,514.29
2017,4,14,12,15,281.5,448.0,3.45,26.0,710.0,644.02,477.24
2017,4,14,12,30,153.0,486.0,3.4,26.0,629.0,575.63,426.32
2017,4,14,12,45,495.5,330.5,3.4,26.0,792.5,772.94,573.58
2017,4,14,13,0,838.0,175.0,3.4,26.0,956.0,956.19,701.53
2017,4,14,13,15,835.0,174.0,3.35,26.0,943.5,975.91,712.97
2017,4,14,13,30,832.0,173.0,3.3,26.0,931.0,991.92,723.36
2017,4,14,13,45,495.5,309.5,3.3,26.5,758.0,819.11,603.0
2017,4,14,14,0,159.0,446.0,3.3,27.0,585.0,599.6,442.84
2017,4,14,14,15,482.5,305.0,3.25,27.0,708.0,819.49,605.94
2017,4,14,14,30,806.0,164.0,3.2,27.0,831.0,998.8,728.81
2017,4,14,14,45,795.0,161.0,3.15,27.0,795.0,985.66,719.5
2017,4,14,15,0,784.0,158.0,3.1,27.0,759.0,968.85,709.58
2017,4,14,15,15,769.0,154.0,3.05,26.5,716.0,951.24,700.66
2017,4,14,15,30,754.0,150.0,3.0,26.0,673.0,922.8,684.58
2017,4,14,15,45,731.5,146.5,3.0,26.0,624.5,884.92,661.17
2017,4,14,16,0,709.0,143.0,3.0,26.0,576.0,844.66,636.0
2017,4,14,16,15,682.5,137.0,2.9,25.5,523.5,795.97,605.31
2017,4,14,16,30,656.0,131.0,2.8,25.0,471.0,745.79,573.1
2017,4,14,16,45,616.5,124.5,2.7,25.0,415.5,683.21,530.25
2017,4,14,17,0,577.0,118.0,2.6,25.0,360.0,620.79,486.24
2017,4,14,17,15,527.5,108.5,2.35,24.0,304.5,542.31,429.83
2017,4,14,17,30,478.0,99.0,2.1,23.0,249.0,474.07,378.91
2017,4,14,17,45,409.5,85.5,1.85,22.5,195.5,391.81,314.24
2017,4,14,18,0,341.0,72.0,1.6,22.0,142.0,315.36,251.75
2017,4,14,18,15,244.0,54.0,1.7,21.5,95.5,224.25,175.9
2017,4,14,18,30,147.0,36.0,1.8,21.0,49.0,133.01,95.73
2017,4,14,18,45,73.5,18.0,1.95,21.0,24.5,47.29,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,6,15,54.5,15.5,2.85,18.0,19.5,13.23,0.0
2017,4,15,6,30,109.0,31.0,3.1,18.0,39.0,24.11,12.43
2017,4,15,6,45,222.0,48.5,3.35,18.5,84.5,36.92,25.98
2017,4,15,7,0,335.0,66.0,3.6,19.0,130.0,49.77,37.75
2017,4,15,7,15,172.0,85.5,3.75,19.5,119.0,63.48,49.97
2017,4,15,7,30,9.0,105.0,3.9,20.0,108.0,82.12,66.15
2017,4,15,7,45,307.5,104.0,4.1,20.5,228.5,73.18,58.18
2017,4,15,8,0,606.0,103.0,4.3,21.0,349.0,74.93,59.4
2017,4,15,8,15,402.0,161.5,4.35,21.5,334.5,108.48,87.7
2017,4,15,8,30,198.0,220.0,4.4,22.0,320.0,150.73,122.73
2017,4,15,8,45,174.5,247.5,4.45,22.5,343.0,177.8,133.58
2017,4,15,9,0,151.0,275.0,4.5,23.0,366.0,209.56,156.11
2017,4,15,9,15,172.0,299.5,4.5,23.5,411.0,245.37,182.26
2017,4,15,9,30,193.0,324.0,4.5,24.0,456.0,284.25,211.64
2017,4,15,9,45,163.5,346.5,4.55,24.5,463.5,308.96,231.93
2017,4,15,10,0,134.0,369.0,4.6,25.0,471.0,330.28,249.0
2017,4,15,10,15,156.5,389.5,4.55,25.0,514.0,369.57,278.82
2017,4,15,10,30,179.0,410.0,4.5,25.0,557.0,411.71,310.6
2017,4,15,10,45,102.0,371.5,4.5,25.5,456.0,357.58,270.12
2017,4,15,11,0,25.0,333.0,4.5,26.0,355.0,289.89,218.5
2017,4,15,11,15,199.5,374.5,4.5,26.0,555.5,445.85,336.98
2017,4,15,11,30,374.0,416.0,4.5,26.0,756.0,621.12,465.53
2017,4,15,11,45,613.5,288.0,4.5,26.5,855.0,721.64,540.31
2017,4,15,12,0,853.0,160.0,4.5,27.0,954.0,827.31,617.7
2017,4,15,12,15,481.0,319.0,4.45,27.0,767.0,702.89,524.1
2017,4,15,12,30,109.0,478.0,4.4,27.0,580.0,519.24,385.4
2017,4,15,12,45,133.0,480.5,4.4,27.0,605.0,563.98,418.76
2017,4,15,13,0,157.0,483.0,4.4,27.0,630.0,598.74,444.07
2017,4,15,13,15,198.5,473.0,4.4,27.0,656.0,638.32,473.38
2017,4,15,13,30,240.0,463.0,4.4,27.0,682.0,678.23,502.79
2017,4,15,13,45,297.0,436.5,4.4,27.0,701.5,733.84,543.37
2017,4,15,14,0,354.0,410.0,4.4,27.0,721.0,772.39,572.12
2017,4,15,14,15,479.5,347.0,4.35,27.0,753.0,856.75,633.84
2017,4,15,14,30,605.0,284.0,4.3,27.0,785.0,923.44,682.84
2017,4,15,14,45,508.5,302.5,4.25,27.0,711.0,848.81,630.56
2017,4,15,15,0,412.0,321.0,4.2,27.0,637.0,772.14,576.87
2017,4,15,15,15,245.0,319.0,4.15,26.5,504.5,588.96,446.28
2017,4,15,15,30,78.0,317.0,4.1,26.0,372.0,387.05,295.76
2017,4,15,15,45,89.0,297.5,4.05,26.0,355.5,378.7,291.4
2017,4,15,16,0,100.0,278.0,4.0,26.0,339.0,369.49,285.78
2017,4,15,16,15,290.0,226.5,3.95,25.5,382.0,517.81,404.35
2017,4,15,16,30,480.0,175.0,3.9,25.0,425.0,634.25,496.26
2017,4,15,16,45,526.5,142.0,3.85,25.0,387.5,619.3,487.35
2017,4,15,17,0,573.0,109.0,3.8,25.0,350.0,606.52,480.16
2017,4,15,17,15,514.0,104.0,3.75,24.5,296.5,525.38,420.02
2017,4,15,17,30,455.0,99.0,3.7,24.0,243.0,456.69,367.44
2017,4,15,17,45,407.0,84.0,3.65,23.5,193.5,387.11,312.42
2017,4,15,18,0,359.0,69.0,3.6,23.0,144.0,321.22,257.99
2017,4,15,18,15,259.5,52.5,3.65,22.5,97.5,229.72,180.83
2017,4,15,18,30,160.0,36.0,3.7,22.0,51.0,149.33,108.59
2017,4,15,18,45,80.0,18.0,3.75,22.0,25.5,63.07,0.0
2017,4,15,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,11.5,2.85,19.0,11.5,9.82,0.0
2017,4,16,6,30,0.0,23.0,3.0,19.0,23.0,18.96,8.94
2017,4,16,6,45,11.5,46.0,3.2,19.5,48.5,36.77,25.81
2017,4,16,7,0,23.0,69.0,3.4,20.0,74.0,53.48,40.83
2017,4,16,7,15,39.0,92.5,3.4,20.5,103.5,70.52,55.87
2017,4,16,7,30,55.0,116.0,3.4,21.0,133.0,87.25,70.3
2017,4,16,7,45,40.5,134.5,3.45,21.5,148.5,100.4,81.31
2017,4,16,8,0,26.0,153.0,3.5,22.0,164.0,113.22,91.79
2017,4,16,8,15,62.5,187.0,3.45,22.0,218.0,135.28,110.06
2017,4,16,8,30,99.0,221.0,3.4,22.0,272.0,156.6,127.44
2017,4,16,8,45,82.0,241.0,3.35,22.5,286.5,176.03,134.36
2017,4,16,9,0,65.0,261.0,3.3,23.0,301.0,197.4,149.83
2017,4,16,9,15,87.0,291.5,3.3,23.0,349.0,230.53,174.19
2017,4,16,9,30,109.0,322.0,3.3,23.0,397.0,267.16,201.66
2017,4,16,9,45,60.0,277.5,3.3,23.5,319.0,233.76,177.33
2017,4,16,10,0,11.0,233.0,3.3,24.0,241.0,192.91,146.58
2017,4,16,10,15,48.5,314.0,3.3,24.0,353.5,270.16,205.32
2017,4,16,10,30,86.0,395.0,3.3,24.0,466.0,356.19,269.67
2017,4,16,10,45,53.5,356.5,3.35,24.5,401.5,318.72,241.02
2017,4,16,11,0,21.0,318.0,3.4,25.0,337.0,274.58,207.26
2017,4,16,11,15,60.0,386.5,3.4,25.0,441.5,360.91,272.21
2017,4,16,11,30,99.0,455.0,3.4,25.0,546.0,452.36,339.37
2017,4,16,11,45,65.5,421.5,3.4,25.0,482.0,408.8,306.78
2017,4,16,12,0,32.0,388.0,3.4,25.0,418.0,360.68,270.87
2017,4,16,12,15,105.5,438.5,3.4,25.0,537.5,480.7,360.42
2017,4,16,12,30,179.0,489.0,3.4,25.0,657.0,599.33,446.12
2017,4,16,12,45,145.0,482.0,3.45,25.0,618.5,575.37,428.1
2017,4,16,13,0,111.0,475.0,3.5,25.0,580.0,534.55,398.73
2017,4,16,13,15,121.0,471.0,3.55,25.0,584.0,562.85,419.68
2017,4,16,13,30,131.0,467.0,3.6,25.0,588.0,576.9,430.31
2017,4,16,13,45,201.5,450.5,3.65,25.0,631.0,636.76,475.43
2017,4,16,14,0,272.0,434.0,3.7,25.0,674.0,714.92,532.4
2017,4,16,14,15,312.0,409.5,3.7,25.0,676.0,736.84,549.26
2017,4,16,14,30,352.0,385.0,3.7,25.0,678.0,756.74,565.14
2017,4,16,14,45,230.5,378.0,3.75,25.0,566.5,613.19,462.5
2017,4,16,15,0,109.0,371.0,3.8,25.0,455.0,469.19,356.45
2017,4,16,15,15,246.0,332.0,3.8,24.5,507.5,603.09,460.4
2017,4,16,15,30,383.0,293.0,3.8,24.0,560.0,691.2,529.1
2017,4,16,15,45,366.5,274.0,3.8,24.0,515.0,650.6,500.71
2017,4,16,16,0,350.0,255.0,3.8,24.0,470.0,608.85,471.89
2017,4,16,16,15,336.0,233.0,3.7,24.0,424.5,565.0,441.01
2017,4,16,16,30,322.0,211.0,3.6,24.0,379.0,520.33,409.09
2017,4,16,16,45,197.0,192.0,3.55,24.0,291.5,370.67,294.16
2017,4,16,17,0,72.0,173.0,3.5,24.0,204.0,232.12,183.8
2017,4,16,17,15,62.5,148.5,3.3,23.5,172.5,198.27,157.65
2017,4,16,17,30,53.0,124.0,3.1,23.0,141.0,164.81,130.98
2017,4,16,17,45,209.0,96.0,2.95,22.5,143.0,258.53,209.45
2017,4,16,18,0,365.0,68.0,2.8,22.0,145.0,322.38,259.76
2017,4,16,18,15,266.0,52.0,2.7,21.5,99.0,231.57,182.73
2017,4,16,18,30,167.0,36.0,2.6,21.0,53.0,151.77,111.38
2017,4,16,18,45,83.5,18.0,2.55,21.0,26.5,70.93,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,9.5,1.75,18.0,9.5,8.11,0.0
2017,4,17,6,30,0.0,19.0,1.9,18.0,19.0,15.67,6.74
2017,4,17,6,45,0.0,40.5,2.1,18.5,40.5,32.92,22.7
2017,4,17,7,0,0.0,62.0,2.3,19.0,62.0,49.54,37.63
2017,4,17,7,15,5.5,85.0,2.3,19.0,87.0,67.05,53.21
2017,4,17,7,30,11.0,108.0,2.3,19.0,112.0,84.39,68.36
2017,4,17,7,45,9.5,125.0,2.35,19.5,129.0,97.54,79.43
2017,4,17,8,0,8.0,142.0,2.4,20.0,146.0,110.57,90.17
2017,4,17,8,15,34.5,178.0,2.4,20.0,195.5,129.91,106.24
2017,4,17,8,30,61.0,214.0,2.4,20.0,245.0,152.41,124.73
2017,4,17,8,45,140.0,244.0,2.45,20.5,326.0,174.23,132.17
2017,4,17,9,0,219.0,274.0,2.5,21.0,407.0,217.56,160.14
2017,4,17,9,15,168.0,299.5,2.55,21.5,406.5,244.66,182.41
2017,4,17,9,30,117.0,325.0,2.6,22.0,406.0,265.65,200.52
2017,4,17,9,45,170.5,347.0,2.7,22.5,473.0,311.25,234.03
2017,4,17,10,0,224.0,369.0,2.8,23.0,540.0,363.7,273.06
2017,4,17,10,15,136.0,367.0,2.85,23.0,472.5,344.34,260.54
2017,4,17,10,30,48.0,365.0,2.9,23.0,405.0,314.88,239.15
2017,4,17,10,45,28.0,282.0,2.95,23.5,305.5,246.22,186.95
2017,4,17,11,0,8.0,199.0,3.0,24.0,206.0,169.97,128.13
2017,4,17,11,15,9.0,207.0,3.0,24.0,215.5,178.18,134.52
2017,4,17,11,30,10.0,215.0,3.0,24.0,225.0,186.55,140.88
2017,4,17,11,45,16.5,282.5,3.05,24.0,298.0,249.07,188.62
2017,4,17,12,0,23.0,350.0,3.1,24.0,371.0,313.26,236.76
2017,4,17,12,15,18.0,297.5,3.1,24.0,314.5,266.58,201.51
2017,4,17,12,30,13.0,245.0,3.1,24.0,258.0,218.73,165.31
2017,4,17,12,45,11.5,229.5,3.1,24.0,241.0,205.05,154.98
2017,4,17,13,0,10.0,214.0,3.1,24.0,224.0,191.05,144.3
2017,4,17,13,15,15.0,269.5,3.0,24.0,284.0,245.14,185.77
2017,4,17,13,30,20.0,325.0,2.9,24.0,344.0,300.79,227.72
2017,4,17,13,45,11.5,240.0,2.85,24.0,251.0,217.32,164.46
2017,4,17,14,0,3.0,155.0,2.8,24.0,158.0,134.39,100.6
2017,4,17,14,15,1.5,109.0,2.7,23.5,110.5,93.09,68.58
2017,4,17,14,30,0.0,63.0,2.6,23.0,63.0,52.57,36.58
2017,4,17,14,45,0.0,88.5,2.55,23.0,88.5,73.89,53.7
2017,4,17,15,0,0.0,114.0,2.5,23.0,114.0,95.79,71.22
2017,4,17,15,15,0.0,119.5,2.45,23.0,119.5,100.59,75.18
2017,4,17,15,30,0.0,125.0,2.4,23.0,125.0,105.52,79.28
2017,4,17,15,45,0.0,117.0,2.35,23.0,117.0,98.53,73.93
2017,4,17,16,0,0.0,109.0,2.3,23.0,109.0,91.55,68.59
2017,4,17,16,15,0.0,127.0,2.25,22.5,127.0,108.23,82.39
2017,4,17,16,30,0.0,145.0,2.2,22.0,145.0,126.18,97.3
2017,4,17,16,45,57.5,161.5,2.2,22.0,186.5,204.27,162.24
2017,4,17,17,0,115.0,178.0,2.2,22.0,228.0,286.36,228.91
2017,4,17,17,15,97.0,155.0,2.0,21.5,192.5,231.36,185.55
2017,4,17,17,30,79.0,132.0,1.8,21.0,157.0,192.71,154.7
2017,4,17,17,45,64.0,106.0,1.65,20.5,124.0,153.2,122.45
2017,4,17,18,0,49.0,80.0,1.5,20.0,91.0,114.34,89.93
2017,4,17,18,15,24.5,56.0,1.45,19.5,61.5,73.64,55.2
2017,4,17,18,30,0.0,32.0,1.4,19.0,32.0,29.6,17.65
2017,4,17,18,45,0.0,16.0,1.35,18.5,16.0,13.73,0.0
2017,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,18,6,15,11.0,15.5,1.95,16.0,16.5,13.23,0.0
2017,4,18,6,30,22.0,31.0,2.1,16.0,33.0,24.89,14.5
2017,4,18,6,45,59.5,55.0,2.25,16.5,65.5,42.22,31.01
2017,4,18,7,0,97.0,79.0,2.4,17.0,98.0,59.45,46.64
2017,4,18,7,15,133.0,100.0,2.4,17.5,136.0,74.49,60.05
2017,4,18,7,30,169.0,121.0,2.4,18.0,174.0,89.22,72.82
2017,4,18,7,45,173.0,150.5,2.45,18.5,214.0,108.17,88.92
2017,4,18,8,0,177.0,180.0,2.5,19.0,254.0,126.38,104.03
2017,4,18,8,15,290.5,185.0,2.5,19.5,326.5,126.11,103.17
2017,4,18,8,30,404.0,190.0,2.5,20.0,399.0,123.43,100.31
2017,4,18,8,45,275.0,235.0,2.5,20.5,384.0,169.92,125.11
2017,4,18,9,0,146.0,280.0,2.5,21.0,369.0,212.03,158.8
2017,4,18,9,15,229.5,294.0,2.5,21.5,447.0,252.95,186.24
2017,4,18,9,30,313.0,308.0,2.5,22.0,525.0,298.75,218.96
2017,4,18,9,45,323.5,327.5,2.5,22.5,564.0,341.69,252.8
2017,4,18,10,0,334.0,347.0,2.5,23.0,603.0,385.96,287.33
2017,4,18,10,15,414.0,334.5,2.45,23.0,667.5,436.71,326.08
2017,4,18,10,30,494.0,322.0,2.4,23.0,732.0,498.5,373.0
2017,4,18,10,45,434.5,360.0,2.4,23.5,730.0,528.94,395.74
2017,4,18,11,0,375.0,398.0,2.4,24.0,728.0,553.05,412.82
2017,4,18,11,15,406.5,395.0,2.4,24.0,760.5,597.69,445.64
2017,4,18,11,30,438.0,392.0,2.4,24.0,793.0,646.78,480.98
2017,4,18,11,45,655.5,270.5,2.4,24.5,880.5,735.95,546.49
2017,4,18,12,0,873.0,149.0,2.4,25.0,968.0,821.75,607.81
2017,4,18,12,15,873.5,149.5,2.4,25.0,972.5,858.11,631.21
2017,4,18,12,30,874.0,150.0,2.4,25.0,977.0,891.59,653.0
2017,4,18,12,45,877.5,146.5,2.45,25.5,973.5,921.27,671.36
2017,4,18,13,0,881.0,143.0,2.5,26.0,970.0,947.77,687.61
2017,4,18,13,15,877.5,142.5,2.5,26.0,957.0,967.06,700.15
2017,4,18,13,30,874.0,142.0,2.5,26.0,944.0,982.67,710.46
2017,4,18,13,45,871.5,139.0,2.5,26.0,923.5,993.12,717.6
2017,4,18,14,0,869.0,136.0,2.5,26.0,903.0,999.68,722.43
2017,4,18,14,15,861.0,134.0,2.45,26.0,873.5,997.91,721.6
2017,4,18,14,30,853.0,132.0,2.4,26.0,844.0,992.24,718.49
2017,4,18,14,45,833.5,135.0,2.4,26.0,805.5,989.8,718.17
2017,4,18,15,0,814.0,138.0,2.4,26.0,767.0,970.64,707.16
2017,4,18,15,15,799.5,135.0,2.4,25.5,724.0,946.47,694.46
2017,4,18,15,30,785.0,132.0,2.4,25.0,681.0,919.02,679.6
2017,4,18,15,45,577.5,192.0,2.45,25.0,580.5,783.14,589.52
2017,4,18,16,0,370.0,252.0,2.5,25.0,480.0,621.28,474.2
2017,4,18,16,15,532.5,183.0,2.45,24.5,480.0,699.15,537.02
2017,4,18,16,30,695.0,114.0,2.4,24.0,480.0,753.08,578.63
2017,4,18,16,45,660.5,108.5,2.4,24.0,424.5,694.95,538.88
2017,4,18,17,0,626.0,103.0,2.4,24.0,369.0,636.67,498.97
2017,4,18,17,15,579.0,95.0,2.15,23.5,313.5,566.61,448.25
2017,4,18,17,30,532.0,87.0,1.9,23.0,258.0,498.38,396.92
2017,4,18,17,45,460.5,77.0,1.7,22.5,204.0,414.55,331.66
2017,4,18,18,0,389.0,67.0,1.5,22.0,150.0,333.05,265.81
2017,4,18,18,15,291.0,51.5,1.45,21.0,103.0,242.39,190.92
2017,4,18,18,30,193.0,36.0,1.4,20.0,56.0,162.45,120.74
2017,4,18,18,45,96.5,18.0,1.35,19.5,28.0,76.54,0.0
2017,4,18,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,95.0,16.5,1.45,17.5,25.5,12.85,0.0
2017,4,19,6,30,190.0,33.0,1.7,18.0,51.0,25.46,15.08
2017,4,19,6,45,291.0,48.5,1.95,18.5,98.0,37.09,26.39
2017,4,19,7,0,392.0,64.0,2.2,19.0,145.0,48.5,36.79
2017,4,19,7,15,461.0,74.5,2.25,19.5,198.5,57.75,45.04
2017,4,19,7,30,530.0,85.0,2.3,20.0,252.0,64.48,50.82
2017,4,19,7,45,581.0,92.0,2.35,20.5,308.5,68.12,53.76
2017,4,19,8,0,632.0,99.0,2.4,21.0,365.0,71.68,56.52
2017,4,19,8,15,490.0,151.5,2.4,21.5,375.0,102.73,82.64
2017,4,19,8,30,348.0,204.0,2.4,22.0,385.0,137.12,110.99
2017,4,19,8,45,329.5,233.0,2.4,22.5,418.5,172.06,124.23
2017,4,19,9,0,311.0,262.0,2.4,23.0,452.0,215.31,153.2
2017,4,19,9,15,293.5,290.0,2.4,23.5,481.0,256.37,184.67
2017,4,19,9,30,276.0,318.0,2.4,24.0,510.0,295.7,216.07
2017,4,19,9,45,299.0,334.5,2.45,24.5,555.0,338.42,248.9
2017,4,19,10,0,322.0,351.0,2.5,25.0,600.0,383.9,283.72
2017,4,19,10,15,592.0,238.5,2.55,25.0,721.0,443.82,327.82
2017,4,19,10,30,862.0,126.0,2.6,25.0,842.0,531.19,394.39
2017,4,19,10,45,581.0,276.5,2.65,25.5,767.0,544.83,405.55
2017,4,19,11,0,300.0,427.0,2.7,26.0,692.0,529.74,393.05
2017,4,19,11,15,342.5,420.0,2.75,26.0,729.5,575.22,426.77
2017,4,19,11,30,385.0,413.0,2.8,26.0,767.0,623.48,461.85
2017,4,19,11,45,307.5,447.0,2.9,26.5,732.5,619.21,457.09
2017,4,19,12,0,230.0,481.0,3.0,27.0,698.0,602.44,443.51
2017,4,19,12,15,546.0,318.0,3.05,27.0,835.0,751.77,554.82
2017,4,19,12,30,862.0,155.0,3.1,27.0,972.0,884.3,648.9
2017,4,19,12,45,616.5,294.5,3.15,27.5,878.0,842.52,615.88
2017,4,19,13,0,371.0,434.0,3.2,28.0,784.0,758.13,552.42
2017,4,19,13,15,615.5,291.5,3.2,28.0,862.0,882.48,643.55
2017,4,19,13,30,860.0,149.0,3.2,28.0,940.0,974.29,705.93
2017,4,19,13,45,858.5,145.5,3.25,28.0,920.0,985.15,713.15
2017,4,19,14,0,857.0,142.0,3.3,28.0,900.0,992.17,718.7
2017,4,19,14,15,540.0,278.5,3.3,28.0,750.5,843.17,618.18
2017,4,19,14,30,223.0,415.0,3.3,28.0,601.0,637.97,470.9
2017,4,19,14,45,222.5,395.5,3.3,28.0,574.5,621.06,461.28
2017,4,19,15,0,222.0,376.0,3.3,28.0,548.0,602.73,449.61
2017,4,19,15,15,290.5,339.0,3.3,27.5,551.0,650.55,487.32
2017,4,19,15,30,359.0,302.0,3.3,27.0,554.0,674.57,508.31
2017,4,19,15,45,375.5,274.5,3.3,27.0,522.0,655.91,497.12
2017,4,19,16,0,392.0,247.0,3.3,27.0,490.0,634.4,484.1
2017,4,19,16,15,555.5,177.0,3.2,26.5,488.0,711.23,545.14
2017,4,19,16,30,719.0,107.0,3.1,26.0,486.0,763.43,585.08
2017,4,19,16,45,688.5,101.0,3.05,26.0,431.5,707.24,546.56
2017,4,19,17,0,658.0,95.0,3.0,26.0,377.0,650.6,507.66
2017,4,19,17,15,613.0,87.5,2.75,25.5,320.5,581.5,458.45
2017,4,19,17,30,568.0,80.0,2.5,25.0,264.0,514.08,407.98
2017,4,19,17,45,507.5,70.0,2.25,24.5,210.5,436.04,347.38
2017,4,19,18,0,447.0,60.0,2.0,24.0,157.0,362.3,287.68
2017,4,19,18,15,346.5,47.0,2.0,23.0,108.5,268.87,210.91
2017,4,19,18,30,246.0,34.0,2.0,22.0,60.0,184.03,136.96
2017,4,19,18,45,123.0,17.0,2.0,21.5,30.0,86.21,0.0
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,108.0,17.0,2.7,19.0,27.5,13.25,0.0
2017,4,20,6,30,216.0,34.0,2.9,19.0,55.0,26.27,15.87
2017,4,20,6,45,320.5,48.0,3.15,19.5,103.0,36.82,26.08
2017,4,20,7,0,425.0,62.0,3.4,20.0,151.0,49.18,37.23
2017,4,20,7,15,212.5,44.5,3.5,20.5,89.0,32.86,23.16
2017,4,20,7,30,0.0,27.0,3.6,21.0,27.0,22.26,13.86
2017,4,20,7,45,0.0,59.5,3.7,21.5,59.5,49.27,37.27
2017,4,20,8,0,0.0,92.0,3.8,22.0,92.0,75.34,59.45
2017,4,20,8,15,0.0,115.0,3.8,22.5,115.0,92.97,74.06
2017,4,20,8,30,0.0,138.0,3.8,23.0,138.0,110.3,88.2
2017,4,20,8,45,0.0,118.0,3.85,23.5,118.0,96.45,72.67
2017,4,20,9,0,0.0,98.0,3.9,24.0,98.0,81.34,60.18
2017,4,20,9,15,7.5,168.5,3.85,24.5,174.0,137.56,104.17
2017,4,20,9,30,15.0,239.0,3.8,25.0,250.0,193.7,147.14
2017,4,20,9,45,14.0,243.0,3.8,25.5,254.0,199.22,150.8
2017,4,20,10,0,13.0,247.0,3.8,26.0,258.0,204.39,154.27
2017,4,20,10,15,166.5,319.0,3.75,26.0,458.5,322.6,242.35
2017,4,20,10,30,320.0,391.0,3.7,26.0,659.0,463.6,346.27
2017,4,20,10,45,298.5,412.5,3.7,26.5,669.0,493.28,367.72
2017,4,20,11,0,277.0,434.0,3.7,27.0,679.0,520.66,387.21
2017,4,20,11,15,574.5,288.5,3.65,27.0,812.0,621.95,464.25
2017,4,20,11,30,872.0,143.0,3.6,27.0,945.0,735.34,549.24
2017,4,20,11,45,873.5,144.5,3.6,27.5,958.0,778.36,578.66
2017,4,20,12,0,875.0,146.0,3.6,28.0,971.0,818.86,605.09
2017,4,20,12,15,876.0,146.5,3.55,28.0,975.0,855.47,629.12
2017,4,20,12,30,877.0,147.0,3.5,28.0,979.0,889.24,651.12
2017,4,20,12,45,653.5,279.5,3.5,28.5,898.0,861.07,628.4
2017,4,20,13,0,430.0,412.0,3.5,29.0,817.0,800.31,581.07
2017,4,20,13,15,647.5,279.5,3.5,29.0,880.5,900.36,654.85
2017,4,20,13,30,865.0,147.0,3.5,29.0,944.0,975.76,705.94
2017,4,20,13,45,857.5,147.0,3.5,29.0,922.5,984.06,711.3
2017,4,20,14,0,850.0,147.0,3.5,29.0,901.0,1002.6,723.96
2017,4,20,14,15,517.0,283.5,3.5,29.0,737.5,824.29,603.52
2017,4,20,14,30,184.0,420.0,3.5,29.0,574.0,603.83,444.81
2017,4,20,14,45,499.0,279.0,3.5,29.0,672.0,808.7,597.31
2017,4,20,15,0,814.0,138.0,3.5,29.0,770.0,967.21,706.7
2017,4,20,15,15,800.0,135.0,3.5,28.5,727.5,943.5,692.69
2017,4,20,15,30,786.0,132.0,3.5,28.0,685.0,916.51,677.91
2017,4,20,15,45,768.0,128.0,3.5,28.0,637.5,881.65,656.43
2017,4,20,16,0,750.0,124.0,3.5,28.0,590.0,849.69,636.85
2017,4,20,16,15,725.5,119.0,3.45,27.5,537.5,803.05,607.89
2017,4,20,16,30,701.0,114.0,3.4,27.0,485.0,754.8,577.38
2017,4,20,16,45,667.5,108.0,3.35,27.0,430.0,696.81,538.17
2017,4,20,17,0,634.0,102.0,3.3,27.0,375.0,638.62,498.02
2017,4,20,17,15,588.0,94.5,3.05,26.5,319.0,569.76,448.44
2017,4,20,17,30,542.0,87.0,2.8,26.0,263.0,502.63,398.18
2017,4,20,17,45,476.0,76.5,2.55,25.5,209.0,421.68,335.35
2017,4,20,18,0,410.0,66.0,2.3,25.0,155.0,341.82,271.08
2017,4,20,18,15,312.5,51.5,2.25,24.0,107.5,251.88,197.1
2017,4,20,18,30,215.0,37.0,2.2,23.0,60.0,172.57,128.26
2017,4,20,18,45,107.5,18.5,2.15,22.5,30.0,81.96,6.54
2017,4,20,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,6,15,93.0,18.5,4.0,19.5,28.0,14.37,0.0
2017,4,21,6,30,186.0,37.0,4.2,20.0,56.0,28.43,17.72
2017,4,21,6,45,294.0,51.5,4.45,20.5,104.0,39.26,28.08
2017,4,21,7,0,402.0,66.0,4.7,21.0,152.0,49.93,37.75
2017,4,21,7,15,201.0,45.5,4.8,21.5,88.5,33.44,23.55
2017,4,21,7,30,0.0,25.0,4.9,22.0,25.0,20.61,12.33
2017,4,21,7,45,64.5,102.0,5.0,22.5,130.0,77.37,61.29
2017,4,21,8,0,129.0,179.0,5.1,23.0,235.0,125.54,101.87
2017,4,21,8,15,165.5,204.5,5.1,23.5,285.5,141.27,114.44
2017,4,21,8,30,202.0,230.0,5.1,24.0,336.0,156.49,126.43
2017,4,21,8,45,187.5,257.0,5.15,24.5,364.0,184.62,137.3
2017,4,21,9,0,173.0,284.0,5.2,25.0,392.0,217.83,160.37
2017,4,21,9,15,156.5,309.0,5.2,25.0,412.5,248.12,183.99
2017,4,21,9,30,140.0,334.0,5.2,25.0,433.0,276.71,206.99
2017,4,21,9,45,80.5,309.5,5.2,25.5,367.5,262.11,197.67
2017,4,21,10,0,21.0,285.0,5.2,26.0,302.0,236.21,178.81
2017,4,21,10,15,169.5,339.5,5.2,26.0,481.0,338.4,255.02
2017,4,21,10,30,318.0,394.0,5.2,26.0,660.0,464.3,348.82
2017,4,21,10,45,192.0,405.5,5.25,26.5,568.0,430.43,323.78
2017,4,21,11,0,66.0,417.0,5.3,27.0,476.0,379.75,285.08
2017,4,21,11,15,158.5,441.5,5.3,27.0,586.5,469.84,352.73
2017,4,21,11,30,251.0,466.0,5.3,27.0,697.0,571.34,427.52
2017,4,21,11,45,558.0,308.5,5.35,27.5,832.0,693.17,520.23
2017,4,21,12,0,865.0,151.0,5.4,28.0,967.0,813.97,610.38
2017,4,21,12,15,866.0,151.0,5.35,28.0,971.5,849.79,634.2
2017,4,21,12,30,867.0,151.0,5.3,28.0,976.0,882.8,656.38
2017,4,21,12,45,869.5,149.0,5.3,28.5,973.0,912.47,675.14
2017,4,21,13,0,872.0,147.0,5.3,29.0,970.0,939.03,691.71
2017,4,21,13,15,869.0,146.0,5.2,29.0,957.5,958.04,703.98
2017,4,21,13,30,866.0,145.0,5.1,29.0,945.0,973.4,713.88
2017,4,21,13,45,864.5,141.5,5.1,29.5,925.0,984.15,720.04
2017,4,21,14,0,863.0,138.0,5.1,30.0,905.0,991.05,723.78
2017,4,21,14,15,856.0,136.5,5.05,29.5,876.0,990.63,725.45
2017,4,21,14,30,849.0,135.0,5.0,29.0,847.0,986.37,724.77
2017,4,21,14,45,837.5,133.0,4.95,29.0,810.5,986.42,725.64
2017,4,21,15,0,826.0,131.0,4.9,29.0,774.0,969.57,715.36
2017,4,21,15,15,812.5,128.5,4.8,29.0,731.5,946.71,700.88
2017,4,21,15,30,799.0,126.0,4.7,29.0,689.0,920.53,684.28
2017,4,21,15,45,781.5,122.0,4.65,29.0,641.0,885.89,662.32
2017,4,21,16,0,764.0,118.0,4.6,29.0,593.0,848.54,638.45
2017,4,21,16,15,740.0,113.5,4.4,28.5,541.0,807.47,612.57
2017,4,21,16,30,716.0,109.0,4.2,28.0,489.0,759.85,581.76
2017,4,21,16,45,683.5,103.0,4.05,28.0,434.0,702.25,542.34
2017,4,21,17,0,651.0,97.0,3.9,28.0,379.0,644.37,502.02
2017,4,21,17,15,606.5,90.0,3.45,27.5,323.0,576.68,453.1
2017,4,21,17,30,562.0,83.0,3.0,27.0,267.0,510.6,403.27
2017,4,21,17,45,496.5,73.5,2.6,26.5,212.5,430.4,340.92
2017,4,21,18,0,431.0,64.0,2.2,26.0,158.0,354.88,279.98
2017,4,21,18,15,333.0,50.5,2.1,25.0,110.0,260.44,202.99
2017,4,21,18,30,235.0,37.0,2.0,24.0,62.0,181.17,134.61
2017,4,21,18,45,117.5,18.5,1.9,23.5,31.0,86.14,15.23
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,6,15,55.5,21.0,4.35,15.5,26.5,16.49,0.0
2017,4,22,6,30,111.0,42.0,4.7,15.0,53.0,32.19,21.48
2017,4,22,6,45,193.0,63.5,5.05,15.0,99.0,48.02,36.47
2017,4,22,7,0,275.0,85.0,5.4,15.0,145.0,63.55,50.76
2017,4,22,7,15,137.5,58.0,5.5,15.0,88.0,44.43,34.04
2017,4,22,7,30,0.0,31.0,5.6,15.0,31.0,25.57,17.23
2017,4,22,7,45,0.0,65.5,5.7,15.0,65.5,54.28,42.71
2017,4,22,8,0,0.0,100.0,5.8,15.0,100.0,81.36,66.43
2017,4,22,8,15,0.0,121.0,5.75,15.0,121.0,97.41,80.2
2017,4,22,8,30,0.0,142.0,5.7,15.0,142.0,113.24,93.63
2017,4,22,8,45,0.0,129.0,5.7,15.5,129.0,104.76,81.95
2017,4,22,9,0,0.0,116.0,5.7,16.0,116.0,95.44,73.82
2017,4,22,9,15,1.5,142.5,5.6,16.0,144.0,116.68,90.97
2017,4,22,9,30,3.0,169.0,5.5,16.0,172.0,138.22,108.22
2017,4,22,9,45,4.5,179.0,5.45,16.5,183.0,147.39,115.13
2017,4,22,10,0,6.0,189.0,5.4,17.0,194.0,156.79,122.22
2017,4,22,10,15,43.0,294.5,5.35,17.0,330.5,252.59,197.99
2017,4,22,10,30,80.0,400.0,5.3,17.0,467.0,355.66,278.16
2017,4,22,10,45,50.5,362.0,5.25,17.5,405.0,320.14,249.91
2017,4,22,11,0,21.0,324.0,5.2,18.0,343.0,278.98,217.2
2017,4,22,11,15,19.0,314.0,5.2,18.0,331.5,272.29,211.94
2017,4,22,11,30,17.0,304.0,5.2,18.0,320.0,265.03,206.17
2017,4,22,11,45,19.0,323.5,5.2,18.5,342.0,284.9,221.17
2017,4,22,12,0,21.0,343.0,5.2,19.0,364.0,305.19,236.35
2017,4,22,12,15,30.0,378.5,5.15,19.0,407.5,354.06,273.94
2017,4,22,12,30,39.0,414.0,5.1,19.0,451.0,398.26,307.59
2017,4,22,12,45,70.0,445.5,5.1,19.5,511.5,459.82,354.18
2017,4,22,13,0,101.0,477.0,5.1,20.0,572.0,523.97,401.99
2017,4,22,13,15,63.0,417.0,5.05,20.0,476.0,438.4,337.35
2017,4,22,13,30,25.0,357.0,5.0,20.0,380.0,349.61,269.51
2017,4,22,13,45,35.5,375.5,5.0,20.5,408.0,380.84,293.49
2017,4,22,14,0,46.0,394.0,5.0,21.0,436.0,412.9,317.66
2017,4,22,14,15,38.0,366.0,4.95,20.5,400.0,380.58,293.9
2017,4,22,14,30,30.0,338.0,4.9,20.0,364.0,347.48,269.47
2017,4,22,14,45,21.5,293.0,4.9,20.0,311.5,278.7,216.76
2017,4,22,15,0,13.0,248.0,4.9,20.0,259.0,229.24,178.41
2017,4,22,15,15,8.5,212.0,4.9,20.0,219.0,192.15,149.47
2017,4,22,15,30,4.0,176.0,4.9,20.0,179.0,155.21,120.3
2017,4,22,15,45,9.0,195.5,4.95,20.0,201.5,178.73,139.7
2017,4,22,16,0,14.0,215.0,5.0,20.0,224.0,203.29,159.91
2017,4,22,16,15,7.0,170.5,4.95,19.5,175.0,155.09,121.68
2017,4,22,16,30,0.0,126.0,4.9,19.0,126.0,107.75,83.51
2017,4,22,16,45,0.0,113.0,4.9,19.0,113.0,96.38,74.52
2017,4,22,17,0,0.0,100.0,4.9,19.0,100.0,85.03,65.41
2017,4,22,17,15,259.0,97.5,4.75,18.5,183.0,321.97,267.13
2017,4,22,17,30,518.0,95.0,4.6,18.0,266.0,492.03,406.51
2017,4,22,17,45,457.0,83.0,4.45,17.5,212.5,409.38,338.7
2017,4,22,18,0,396.0,71.0,4.3,17.0,159.0,337.64,278.17
2017,4,22,18,15,301.5,55.5,4.15,16.5,111.0,249.27,201.94
2017,4,22,18,30,207.0,40.0,4.0,16.0,63.0,171.11,131.86
2017,4,22,18,45,103.5,20.0,3.9,15.5,31.5,82.6,22.14
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,158.0,18.0,3.7,9.5,35.0,14.66,0.0
2017,4,23,6,30,316.0,36.0,3.9,10.0,70.0,29.63,19.93
2017,4,23,6,45,421.5,47.5,4.1,10.5,122.5,38.36,28.62
2017,4,23,7,0,527.0,59.0,4.3,11.0,175.0,46.93,36.71
2017,4,23,7,15,593.5,67.0,4.45,12.0,233.0,52.24,41.51
2017,4,23,7,30,660.0,75.0,4.6,13.0,291.0,57.45,46.0
2017,4,23,7,45,704.0,81.0,4.75,14.0,350.5,60.84,48.7
2017,4,23,8,0,748.0,87.0,4.9,15.0,410.0,64.13,51.23
2017,4,23,8,15,779.0,91.5,4.95,15.5,468.5,72.22,58.01
2017,4,23,8,30,810.0,96.0,5.0,16.0,527.0,74.31,59.48
2017,4,23,8,45,833.5,99.5,5.05,16.5,582.0,116.13,67.37
2017,4,23,9,0,857.0,103.0,5.1,17.0,637.0,178.27,104.3
2017,4,23,9,15,873.5,106.0,5.0,17.5,687.5,241.24,153.73
2017,4,23,9,30,890.0,109.0,4.9,18.0,738.0,311.12,213.43
2017,4,23,9,45,903.5,111.0,4.85,18.5,783.0,373.93,268.85
2017,4,23,10,0,917.0,113.0,4.8,19.0,828.0,437.02,323.92
2017,4,23,10,15,926.5,115.0,4.7,19.5,865.5,498.39,376.23
2017,4,23,10,30,936.0,117.0,4.6,20.0,903.0,559.04,426.2
2017,4,23,10,45,943.5,117.5,4.55,20.5,934.0,616.47,472.14
2017,4,23,11,0,951.0,118.0,4.5,21.0,965.0,672.44,515.39
2017,4,23,11,15,955.5,119.0,4.4,21.0,987.0,725.15,555.66
2017,4,23,11,30,960.0,120.0,4.3,21.0,1009.0,775.65,593.31
