Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,11,45,962.0,121.0,4.25,21.5,1022.0,821.9,625.75
2017,4,23,12,0,964.0,122.0,4.2,22.0,1035.0,865.38,654.04
2017,4,23,12,15,964.5,122.0,4.15,22.0,1039.5,903.84,679.85
2017,4,23,12,30,965.0,122.0,4.1,22.0,1044.0,939.09,703.33
2017,4,23,12,45,965.5,121.0,4.05,22.5,1040.0,970.08,722.44
2017,4,23,13,0,966.0,120.0,4.0,23.0,1036.0,997.5,739.05
2017,4,23,13,15,963.5,119.5,3.95,23.0,1022.5,1018.86,753.06
2017,4,23,13,30,961.0,119.0,3.9,23.0,1009.0,1036.24,764.53
2017,4,23,13,45,957.5,117.0,3.9,23.5,987.0,1047.14,770.7
2017,4,23,14,0,954.0,115.0,3.9,24.0,965.0,1053.85,774.27
2017,4,23,14,15,947.5,113.5,3.85,24.0,935.0,1053.91,774.83
2017,4,23,14,30,941.0,112.0,3.8,24.0,905.0,1049.79,772.85
2017,4,23,14,45,929.5,111.5,3.75,24.0,867.0,1037.72,765.84
2017,4,23,15,0,918.0,111.0,3.7,24.0,829.0,1021.74,756.43
2017,4,23,15,15,906.0,109.0,3.65,23.5,784.5,999.9,744.74
2017,4,23,15,30,894.0,107.0,3.6,23.0,740.0,974.48,730.7
2017,4,23,15,45,878.5,103.5,3.55,23.0,690.0,940.78,709.64
2017,4,23,16,0,863.0,100.0,3.5,23.0,640.0,913.81,693.2
2017,4,23,16,15,841.5,96.5,3.35,22.5,585.5,868.52,664.66
2017,4,23,16,30,820.0,93.0,3.2,22.0,531.0,821.05,634.32
2017,4,23,16,45,791.0,88.5,3.1,22.0,473.5,764.52,596.09
2017,4,23,17,0,762.0,84.0,3.0,22.0,416.0,707.05,556.47
2017,4,23,17,15,719.5,78.5,2.6,21.0,356.5,642.06,510.98
2017,4,23,17,30,677.0,73.0,2.2,20.0,297.0,574.59,461.05
2017,4,23,17,45,614.0,65.5,1.8,19.5,238.5,493.4,397.13
2017,4,23,18,0,551.0,58.0,1.4,19.0,180.0,416.48,334.03
2017,4,23,18,15,447.0,47.0,1.35,18.0,127.5,318.76,253.64
2017,4,23,18,30,343.0,36.0,1.3,17.0,75.0,231.36,177.34
2017,4,23,18,45,171.5,18.0,1.3,16.0,37.5,111.14,38.92
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,6,15,147.0,19.0,1.2,10.5,35.5,14.82,0.9
2017,4,24,6,30,294.0,38.0,1.4,11.0,71.0,31.24,21.39
2017,4,24,6,45,388.0,51.5,1.65,12.0,122.0,41.54,31.34
2017,4,24,7,0,482.0,65.0,1.9,13.0,173.0,51.53,40.56
2017,4,24,7,15,548.0,74.5,1.95,14.0,230.0,57.75,46.11
2017,4,24,7,30,614.0,84.0,2.0,15.0,287.0,63.81,51.26
2017,4,24,7,45,652.5,92.5,2.15,16.0,344.5,68.62,55.15
2017,4,24,8,0,691.0,101.0,2.3,17.0,402.0,73.2,58.71
2017,4,24,8,15,723.0,106.5,2.45,17.5,459.0,75.36,60.23
2017,4,24,8,30,755.0,112.0,2.6,18.0,516.0,77.41,61.64
2017,4,24,8,45,775.0,118.0,2.8,19.0,569.0,118.79,70.29
2017,4,24,9,0,795.0,124.0,3.0,20.0,622.0,185.75,111.35
2017,4,24,9,15,812.5,127.5,3.0,20.5,671.0,245.38,157.06
2017,4,24,9,30,830.0,131.0,3.0,21.0,720.0,306.6,208.37
2017,4,24,9,45,841.0,135.5,3.05,21.5,762.5,367.84,261.0
2017,4,24,10,0,852.0,140.0,3.1,22.0,805.0,429.34,313.2
2017,4,24,10,15,861.5,142.0,3.15,22.5,841.5,488.26,362.19
2017,4,24,10,30,871.0,144.0,3.2,23.0,878.0,546.69,409.26
2017,4,24,10,45,874.0,148.5,3.25,23.5,906.5,602.82,453.07
2017,4,24,11,0,877.0,153.0,3.3,24.0,935.0,657.33,494.26
2017,4,24,11,15,881.0,154.0,3.35,24.0,956.0,702.94,529.1
2017,4,24,11,30,885.0,155.0,3.4,24.0,977.0,749.93,564.03
2017,4,24,11,45,896.5,149.5,3.5,24.5,992.0,795.22,596.28
2017,4,24,12,0,908.0,144.0,3.6,25.0,1007.0,838.54,625.43
2017,4,24,12,15,908.0,144.5,3.7,25.0,1010.5,875.18,650.4
2017,4,24,12,30,908.0,145.0,3.8,25.0,1014.0,908.81,673.34
2017,4,24,12,45,902.5,147.5,3.9,25.5,1007.5,936.17,690.73
2017,4,24,13,0,897.0,150.0,4.0,26.0,1001.0,960.01,705.8
2017,4,24,13,15,893.0,149.0,4.05,26.0,987.5,978.55,718.53
2017,4,24,13,30,889.0,148.0,4.1,26.0,974.0,993.31,728.91
2017,4,24,13,45,757.0,228.0,4.15,26.0,920.0,983.46,723.14
2017,4,24,14,0,625.0,308.0,4.2,26.0,866.0,941.69,693.55
2017,4,24,14,15,741.0,226.0,4.2,26.0,867.0,986.11,727.15
2017,4,24,14,30,857.0,144.0,4.2,26.0,868.0,1011.74,744.88
2017,4,24,14,45,847.5,141.0,4.25,26.0,831.0,999.49,738.06
2017,4,24,15,0,838.0,138.0,4.3,26.0,794.0,983.45,729.1
2017,4,24,15,15,824.0,135.0,4.2,25.5,750.5,959.46,715.48
2017,4,24,15,30,810.0,132.0,4.1,25.0,707.0,932.11,699.64
2017,4,24,15,45,748.5,141.0,4.1,25.0,644.0,877.07,663.84
2017,4,24,16,0,687.0,150.0,4.1,25.0,581.0,815.64,623.23
2017,4,24,16,15,705.0,132.5,3.9,24.5,542.0,793.88,610.6
2017,4,24,16,30,723.0,115.0,3.7,24.0,503.0,767.71,594.51
2017,4,24,16,45,606.5,124.5,3.55,24.0,425.5,659.88,517.88
2017,4,24,17,0,490.0,134.0,3.4,24.0,348.0,550.28,436.17
2017,4,24,17,15,446.5,123.5,3.05,23.0,297.5,487.21,389.91
2017,4,24,17,30,403.0,113.0,2.7,22.0,247.0,426.42,343.64
2017,4,24,17,45,362.0,95.0,2.35,21.5,198.5,361.3,291.9
2017,4,24,18,0,321.0,77.0,2.0,21.0,150.0,299.13,240.71
2017,4,24,18,15,250.0,59.0,1.9,20.0,106.0,224.55,178.32
2017,4,24,18,30,179.0,41.0,1.8,19.0,62.0,157.39,119.73
2017,4,24,18,45,89.5,20.5,1.75,18.5,31.0,77.5,29.81
2017,4,24,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,25,6,15,91.5,22.0,3.75,16.5,33.0,17.4,3.41
2017,4,25,6,30,183.0,44.0,4.0,17.0,66.0,33.58,22.84
2017,4,25,6,45,278.5,60.5,4.25,17.5,114.0,45.67,34.2
2017,4,25,7,0,374.0,77.0,4.5,18.0,162.0,57.5,44.93
2017,4,25,7,15,187.0,58.0,4.7,18.5,100.5,41.93,31.35
2017,4,25,7,30,0.0,39.0,4.9,19.0,39.0,32.21,22.74
2017,4,25,7,45,0.0,47.5,5.15,20.0,47.5,39.28,28.74
2017,4,25,8,0,0.0,56.0,5.4,21.0,56.0,46.37,34.64
2017,4,25,8,15,0.0,104.5,5.45,21.5,104.5,85.4,67.88
2017,4,25,8,30,0.0,153.0,5.5,22.0,153.0,121.14,97.7
2017,4,25,8,45,8.5,188.0,5.6,23.0,193.5,147.69,113.66
2017,4,25,9,0,17.0,223.0,5.7,24.0,234.0,175.99,134.72
2017,4,25,9,15,48.5,274.5,5.65,24.5,308.5,212.87,161.51
2017,4,25,9,30,80.0,326.0,5.6,25.0,383.0,262.24,198.05
2017,4,25,9,45,82.0,345.0,5.6,25.5,407.0,286.18,216.05
2017,4,25,10,0,84.0,364.0,5.6,26.0,431.0,310.5,234.26
2017,4,25,10,15,146.0,393.5,5.55,26.5,515.0,365.01,274.39
2017,4,25,10,30,208.0,423.0,5.5,27.0,599.0,431.75,323.61
2017,4,25,10,45,195.5,440.0,5.45,27.5,609.5,456.11,341.29
2017,4,25,11,0,183.0,457.0,5.4,28.0,620.0,479.12,357.61
2017,4,25,11,15,259.5,452.0,5.3,28.5,690.0,542.15,403.54
2017,4,25,11,30,336.0,447.0,5.2,29.0,760.0,612.06,453.7
2017,4,25,11,45,593.0,306.5,5.1,29.5,867.0,711.15,527.74
2017,4,25,12,0,850.0,166.0,5.0,30.0,974.0,819.45,606.87
2017,4,25,12,15,851.0,166.5,4.95,30.0,978.5,856.31,631.09
2017,4,25,12,30,852.0,167.0,4.9,30.0,983.0,890.33,653.52
2017,4,25,12,45,852.5,165.5,4.85,30.5,979.0,919.07,670.94
2017,4,25,13,0,853.0,164.0,4.8,31.0,975.0,944.52,686.08
2017,4,25,13,15,584.0,312.5,4.8,31.0,864.5,863.6,628.69
2017,4,25,13,30,315.0,461.0,4.8,31.0,754.0,753.3,547.49
2017,4,25,13,45,395.5,418.0,4.8,31.0,777.0,799.61,582.54
2017,4,25,14,0,476.0,375.0,4.8,31.0,800.0,859.19,625.23
2017,4,25,14,15,650.5,264.0,4.8,31.0,825.5,932.84,680.25
2017,4,25,14,30,825.0,153.0,4.8,31.0,851.0,988.06,718.53
2017,4,25,14,45,810.5,152.5,4.8,31.0,813.5,973.71,709.87
2017,4,25,15,0,796.0,152.0,4.8,31.0,776.0,955.78,699.39
2017,4,25,15,15,782.0,148.5,4.7,31.0,733.5,931.8,684.26
2017,4,25,15,30,768.0,145.0,4.6,31.0,691.0,904.59,667.23
2017,4,25,15,45,750.5,140.0,4.55,31.0,643.5,876.0,649.59
2017,4,25,16,0,733.0,135.0,4.5,31.0,596.0,838.37,625.74
2017,4,25,16,15,707.0,127.0,4.35,30.5,540.5,787.64,593.47
2017,4,25,16,30,681.0,119.0,4.2,30.0,485.0,735.44,559.72
2017,4,25,16,45,573.0,129.5,4.05,30.0,415.0,636.88,490.29
2017,4,25,17,0,465.0,140.0,3.9,30.0,345.0,536.71,416.65
2017,4,25,17,15,426.5,127.5,3.55,29.0,295.0,476.12,373.14
2017,4,25,17,30,388.0,115.0,3.2,28.0,245.0,417.4,329.44
2017,4,25,17,45,346.0,97.0,2.85,27.5,196.5,352.5,278.87
2017,4,25,18,0,304.0,79.0,2.5,27.0,148.0,290.69,229.02
2017,4,25,18,15,234.5,60.5,2.6,26.0,104.5,217.39,169.01
2017,4,25,18,30,165.0,42.0,2.7,25.0,61.0,140.62,104.53
2017,4,25,18,45,82.5,21.0,2.8,24.5,30.5,66.92,27.44
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,6,15,38.5,24.5,2.05,20.5,29.0,19.49,5.68
2017,4,26,6,30,77.0,49.0,2.3,21.0,58.0,37.49,25.81
2017,4,26,6,45,165.5,71.5,2.6,21.5,105.0,53.41,40.28
2017,4,26,7,0,254.0,94.0,2.9,22.0,152.0,69.43,54.47
2017,4,26,7,15,319.0,110.5,3.15,22.5,204.0,81.12,64.6
2017,4,26,7,30,384.0,127.0,3.4,23.0,256.0,90.02,72.03
2017,4,26,7,45,467.5,128.5,3.7,24.0,314.5,90.31,71.79
2017,4,26,8,0,551.0,130.0,4.0,25.0,373.0,90.78,71.64
2017,4,26,8,15,588.5,137.5,4.4,25.5,428.0,95.02,74.78
2017,4,26,8,30,626.0,145.0,4.8,26.0,483.0,97.41,76.34
2017,4,26,8,45,682.5,139.0,5.2,26.5,541.5,127.14,77.27
2017,4,26,9,0,739.0,133.0,5.6,27.0,600.0,178.13,104.92
2017,4,26,9,15,760.0,137.0,5.8,27.5,649.5,235.94,148.44
2017,4,26,9,30,781.0,141.0,6.0,28.0,699.0,301.17,201.77
2017,4,26,9,45,816.0,135.0,6.2,28.5,748.5,358.95,250.37
2017,4,26,10,0,851.0,129.0,6.4,29.0,798.0,419.74,301.35
2017,4,26,10,15,863.0,131.0,6.5,29.0,836.0,481.13,352.86
2017,4,26,10,30,875.0,133.0,6.6,29.0,874.0,539.28,400.84
2017,4,26,10,45,893.5,129.0,6.7,29.5,908.0,595.91,445.74
2017,4,26,11,0,912.0,125.0,6.8,30.0,942.0,652.21,489.19
2017,4,26,11,15,918.5,126.0,6.85,30.0,965.5,704.03,529.15
2017,4,26,11,30,925.0,127.0,6.9,30.0,989.0,753.95,566.92
2017,4,26,11,45,932.0,126.0,6.95,30.5,1004.5,800.52,600.43
2017,4,26,12,0,939.0,125.0,7.0,31.0,1020.0,844.77,629.96
2017,4,26,12,15,941.5,125.5,7.05,31.0,1026.0,884.13,657.16
2017,4,26,12,30,944.0,126.0,7.1,31.0,1032.0,920.54,682.27
2017,4,26,12,45,946.0,125.0,7.15,31.0,1029.5,952.07,704.03
2017,4,26,13,0,948.0,124.0,7.2,31.0,1027.0,980.22,723.53
2017,4,26,13,15,947.0,123.5,7.15,31.0,1015.5,1002.48,738.62
2017,4,26,13,30,946.0,123.0,7.1,31.0,1004.0,1020.89,751.21
2017,4,26,13,45,940.5,124.0,7.1,31.0,983.0,1032.49,759.56
2017,4,26,14,0,935.0,125.0,7.1,31.0,962.0,1040.04,765.36
2017,4,26,14,15,928.0,123.5,7.05,30.5,932.0,1039.6,767.25
2017,4,26,14,30,921.0,122.0,7.0,30.0,902.0,1035.06,766.56
2017,4,26,14,45,914.0,119.0,6.95,30.0,865.0,1024.94,760.68
2017,4,26,15,0,907.0,116.0,6.9,30.0,828.0,1010.84,752.25
2017,4,26,15,15,893.0,113.5,6.8,29.5,783.0,986.74,738.38
2017,4,26,15,30,879.0,111.0,6.7,29.0,738.0,959.16,722.14
2017,4,26,15,45,857.5,109.0,6.6,28.5,686.5,932.36,706.45
2017,4,26,16,0,836.0,107.0,6.5,28.0,635.0,892.04,681.15
2017,4,26,16,15,812.0,103.5,6.3,27.5,580.0,845.42,650.72
2017,4,26,16,30,788.0,100.0,6.1,27.0,525.0,796.86,618.54
2017,4,26,16,45,751.0,96.5,5.95,26.5,466.5,740.37,580.25
2017,4,26,17,0,714.0,93.0,5.8,26.0,408.0,679.9,538.22
2017,4,26,17,15,669.0,87.0,5.55,25.0,349.5,610.98,489.11
2017,4,26,17,30,624.0,81.0,5.3,24.0,291.0,543.56,438.36
2017,4,26,17,45,557.0,72.5,5.05,23.5,234.0,461.43,373.22
2017,4,26,18,0,490.0,64.0,4.8,23.0,177.0,383.99,309.48
2017,4,26,18,15,388.0,52.5,4.5,22.0,126.0,290.34,231.03
2017,4,26,18,30,286.0,41.0,4.2,21.0,75.0,206.1,157.8
2017,4,26,18,45,143.0,20.5,3.95,20.5,37.5,99.67,48.34
2017,4,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,6,15,145.0,20.5,1.75,10.5,38.5,15.94,4.86
2017,4,27,6,30,290.0,41.0,2.0,11.0,77.0,31.66,22.02
2017,4,27,6,45,384.5,54.0,2.3,12.0,127.5,43.32,33.01
2017,4,27,7,0,479.0,67.0,2.6,13.0,178.0,52.81,41.74
2017,4,27,7,15,543.0,75.5,2.7,13.5,234.0,58.16,46.57
2017,4,27,7,30,607.0,84.0,2.8,14.0,290.0,63.4,51.09
2017,4,27,7,45,644.5,92.0,2.9,15.0,346.5,67.81,54.63
2017,4,27,8,0,682.0,100.0,3.0,16.0,403.0,72.01,57.88
2017,4,27,8,15,713.5,105.5,2.95,16.5,459.0,74.19,59.42
2017,4,27,8,30,745.0,111.0,2.9,17.0,515.0,76.24,60.84
2017,4,27,8,45,762.0,117.5,2.9,18.0,566.5,117.74,69.86
2017,4,27,9,0,779.0,124.0,2.9,19.0,618.0,183.54,110.58
2017,4,27,9,15,796.5,128.0,2.85,19.5,666.5,242.26,155.73
2017,4,27,9,30,814.0,132.0,2.8,20.0,715.0,302.57,206.35
2017,4,27,9,45,824.0,136.5,2.75,21.0,756.5,362.23,257.19
2017,4,27,10,0,834.0,141.0,2.7,22.0,798.0,422.03,307.26
2017,4,27,10,15,844.0,143.5,2.8,22.5,834.5,480.2,355.53
2017,4,27,10,30,854.0,146.0,2.9,23.0,871.0,537.98,402.04
2017,4,27,10,45,861.5,147.5,3.0,23.5,900.0,592.95,445.08
2017,4,27,11,0,869.0,149.0,3.1,24.0,929.0,643.73,483.84
2017,4,27,11,15,874.0,150.0,3.35,24.5,950.5,692.64,520.71
2017,4,27,11,30,879.0,151.0,3.6,25.0,972.0,739.63,555.33
2017,4,27,11,45,888.0,148.0,3.85,25.5,986.5,784.39,587.77
2017,4,27,12,0,897.0,145.0,4.1,26.0,1001.0,827.09,617.33
2017,4,27,12,15,898.0,145.0,4.3,26.5,1005.0,863.48,641.39
2017,4,27,12,30,899.0,145.0,4.5,27.0,1009.0,896.98,663.43
2017,4,27,12,45,899.5,144.0,4.7,27.5,1005.0,926.17,682.83
2017,4,27,13,0,900.0,143.0,4.9,28.0,1001.0,952.09,700.24
2017,4,27,13,15,673.0,274.0,5.0,28.0,910.5,909.07,670.45
2017,4,27,13,30,446.0,405.0,5.1,28.0,820.0,832.68,613.41
2017,4,27,13,45,469.5,388.5,5.25,28.5,817.5,852.61,628.32
2017,4,27,14,0,493.0,372.0,5.4,29.0,815.0,870.06,641.08
2017,4,27,14,15,492.0,354.0,5.4,29.0,784.0,859.55,634.99
2017,4,27,14,30,491.0,336.0,5.4,29.0,753.0,845.97,627.01
2017,4,27,14,45,544.0,299.0,5.45,29.0,742.5,862.92,641.78
2017,4,27,15,0,597.0,262.0,5.5,29.0,732.0,875.31,653.42
2017,4,27,15,15,698.0,199.0,5.45,28.5,719.5,909.16,681.14
2017,4,27,15,30,799.0,136.0,5.4,28.0,707.0,920.7,691.63
2017,4,27,15,45,716.0,153.0,5.35,28.0,639.0,855.46,647.75
2017,4,27,16,0,633.0,170.0,5.3,28.0,571.0,783.82,599.09
2017,4,27,16,15,690.5,134.5,5.05,27.5,537.5,778.52,597.63
2017,4,27,16,30,748.0,99.0,4.8,27.0,504.0,760.61,586.87
2017,4,27,16,45,702.0,101.5,4.55,27.0,449.0,705.5,548.02
2017,4,27,17,0,656.0,104.0,4.3,27.0,394.0,646.99,506.62
2017,4,27,17,15,611.0,96.5,3.85,26.0,337.5,578.66,457.45
2017,4,27,17,30,566.0,89.0,3.4,25.0,281.0,511.95,407.71
2017,4,27,17,45,500.0,79.5,3.0,24.5,225.5,431.99,345.14
2017,4,27,18,0,434.0,70.0,2.6,24.0,170.0,352.8,281.15
2017,4,27,18,15,339.5,56.0,2.6,23.0,121.0,265.02,208.99
2017,4,27,18,30,245.0,42.0,2.6,22.0,72.0,187.25,142.41
2017,4,27,18,45,122.5,21.0,2.6,21.5,36.0,91.93,47.18
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,6,15,56.0,25.0,2.45,19.5,32.0,20.03,7.92
2017,4,28,6,30,112.0,50.0,2.7,20.0,64.0,38.0,26.53
2017,4,28,6,45,181.0,73.0,3.0,20.5,109.5,54.58,41.54
2017,4,28,7,0,250.0,96.0,3.3,21.0,155.0,70.77,55.9
2017,4,28,7,15,142.0,112.5,3.55,21.5,148.0,83.2,66.67
2017,4,28,7,30,34.0,129.0,3.8,22.0,141.0,96.48,77.86
2017,4,28,7,45,48.0,155.5,4.05,23.0,175.5,114.39,92.54
2017,4,28,8,0,62.0,182.0,4.3,24.0,210.0,131.88,106.52
2017,4,28,8,15,61.0,205.5,4.4,24.5,236.0,147.06,118.54
2017,4,28,8,30,60.0,229.0,4.5,25.0,262.0,161.83,130.04
2017,4,28,8,45,122.0,261.5,4.6,26.0,336.5,183.56,137.01
2017,4,28,9,0,184.0,294.0,4.7,27.0,411.0,224.92,163.73
2017,4,28,9,15,417.5,247.5,4.75,27.5,539.5,245.8,169.4
2017,4,28,9,30,651.0,201.0,4.8,28.0,668.0,304.96,208.23
2017,4,28,9,45,683.0,197.0,4.85,28.5,713.0,356.87,250.88
2017,4,28,10,0,715.0,193.0,4.9,29.0,758.0,411.75,295.79
2017,4,28,10,15,492.5,304.0,4.9,29.0,701.5,443.98,325.95
2017,4,28,10,30,270.0,415.0,4.9,29.0,645.0,452.03,334.56
2017,4,28,10,45,523.0,303.5,4.95,29.5,767.5,528.56,391.79
2017,4,28,11,0,776.0,192.0,5.0,30.0,890.0,624.43,463.56
2017,4,28,11,15,781.5,193.5,5.0,30.0,910.5,671.36,498.67
2017,4,28,11,30,787.0,195.0,5.0,30.0,931.0,716.75,532.12
2017,4,28,11,45,784.5,200.0,5.0,30.5,942.0,757.37,560.31
2017,4,28,12,0,782.0,205.0,5.0,31.0,953.0,795.53,586.16
2017,4,28,12,15,783.5,205.0,4.95,31.0,957.0,830.23,610.28
2017,4,28,12,30,785.0,205.0,4.9,31.0,961.0,862.4,632.07
2017,4,28,12,45,782.0,205.5,4.9,31.5,956.0,888.33,648.03
2017,4,28,13,0,779.0,206.0,4.9,32.0,951.0,911.11,661.88
2017,4,28,13,15,775.5,205.0,4.8,32.0,938.0,928.79,673.07
2017,4,28,13,30,772.0,204.0,4.7,32.0,925.0,942.97,682.01
2017,4,28,13,45,763.5,203.5,4.6,32.5,903.5,949.27,684.74
2017,4,28,14,0,755.0,203.0,4.5,33.0,882.0,961.74,691.66
2017,4,28,14,15,495.0,312.0,4.4,33.0,751.5,820.4,593.93
2017,4,28,14,30,235.0,421.0,4.3,33.0,621.0,647.31,470.71
2017,4,28,14,45,463.0,311.5,4.25,33.0,684.0,795.44,579.6
2017,4,28,15,0,691.0,202.0,4.2,33.0,747.0,909.61,661.1
2017,4,28,15,15,674.5,197.0,4.1,33.0,705.0,883.09,643.64
2017,4,28,15,30,658.0,192.0,4.0,33.0,663.0,853.73,625.25
2017,4,28,15,45,632.0,187.5,3.95,33.0,615.0,813.59,599.76
2017,4,28,16,0,606.0,183.0,3.9,33.0,567.0,771.5,572.34
2017,4,28,16,15,578.5,175.0,3.8,32.5,516.5,715.64,536.22
2017,4,28,16,30,551.0,167.0,3.7,32.0,466.0,666.98,504.27
2017,4,28,16,45,510.0,158.5,3.6,32.0,412.5,606.59,462.07
2017,4,28,17,0,469.0,150.0,3.5,32.0,359.0,547.23,419.78
2017,4,28,17,15,423.5,137.0,3.35,31.0,305.5,481.17,372.99
2017,4,28,17,30,378.0,124.0,3.2,30.0,252.0,417.57,326.41
2017,4,28,17,45,316.5,107.0,3.05,29.5,201.0,329.67,258.97
2017,4,28,18,0,255.0,90.0,2.9,29.0,150.0,261.4,204.49
2017,4,28,18,15,185.5,67.5,3.2,28.0,105.0,187.36,144.47
2017,4,28,18,30,116.0,45.0,3.5,27.0,60.0,119.75,88.21
2017,4,28,18,45,58.0,22.5,3.85,26.5,30.0,58.73,29.38
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,22.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,21.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,21.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,21.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,4.6,21.5,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,4.6,22.0,3.0,2.56,0.0
2017,4,29,6,15,29.5,27.0,4.7,22.0,30.5,21.43,9.39
2017,4,29,6,30,59.0,51.0,4.8,22.0,58.0,39.05,27.23
2017,4,29,6,45,119.0,79.5,4.9,22.5,104.5,59.13,45.1
2017,4,29,7,0,179.0,108.0,5.0,23.0,151.0,78.74,62.29
2017,4,29,7,15,89.5,74.5,5.25,23.5,96.0,58.34,44.81
2017,4,29,7,30,0.0,41.0,5.5,24.0,41.0,33.87,23.63
2017,4,29,7,45,0.0,49.5,5.8,24.5,49.5,40.95,29.57
2017,4,29,8,0,0.0,58.0,6.1,25.0,58.0,48.04,35.42
2017,4,29,8,15,152.5,142.5,6.2,25.5,226.0,105.29,83.43
2017,4,29,8,30,305.0,227.0,6.3,26.0,394.0,148.78,119.02
2017,4,29,8,45,286.0,265.0,6.45,26.5,434.0,187.66,135.73
2017,4,29,9,0,267.0,303.0,6.6,27.0,474.0,233.11,167.11
2017,4,29,9,15,191.5,322.5,6.55,27.5,450.0,262.2,191.69
2017,4,29,9,30,116.0,342.0,6.5,28.0,426.0,274.53,203.94
2017,4,29,9,45,342.5,310.0,6.5,28.5,577.0,332.77,242.35
2017,4,29,10,0,569.0,278.0,6.5,29.0,728.0,418.34,304.37
2017,4,29,10,15,431.0,344.5,6.35,29.0,694.5,445.17,328.9
2017,4,29,10,30,293.0,411.0,6.2,29.0,661.0,459.85,341.93
2017,4,29,10,45,256.0,434.0,6.1,29.5,658.0,480.48,357.16
2017,4,29,11,0,219.0,457.0,6.0,30.0,655.0,498.46,369.66
2017,4,29,11,15,148.5,457.5,5.85,30.0,593.0,471.7,349.72
2017,4,29,11,30,78.0,458.0,5.7,30.0,531.0,435.17,322.15
2017,4,29,11,45,96.0,474.0,5.55,30.5,565.5,470.55,347.25
2017,4,29,12,0,114.0,490.0,5.4,31.0,600.0,507.63,373.1
2017,4,29,12,15,115.0,492.5,5.2,31.0,603.5,520.6,381.97
2017,4,29,12,30,116.0,495.0,5.0,31.0,607.0,533.15,390.56
2017,4,29,12,45,189.5,490.0,4.85,31.5,672.0,612.4,446.85
2017,4,29,13,0,263.0,485.0,4.7,32.0,737.0,696.96,505.23
2017,4,29,13,15,263.5,478.0,4.55,32.0,727.5,704.54,509.96
2017,4,29,13,30,264.0,471.0,4.4,32.0,718.0,710.37,514.02
2017,4,29,13,45,291.5,452.0,4.3,32.0,719.0,728.6,527.5
2017,4,29,14,0,319.0,433.0,4.2,32.0,720.0,745.25,539.88
2017,4,29,14,15,233.0,430.5,4.0,32.0,636.5,649.2,472.62
2017,4,29,14,30,147.0,428.0,3.8,32.0,553.0,568.18,414.83
2017,4,29,14,45,121.5,403.0,3.65,32.0,503.5,521.78,382.56
2017,4,29,15,0,96.0,378.0,3.5,32.0,454.0,455.56,335.86
2017,4,29,15,15,118.0,361.0,3.35,32.0,449.5,480.27,354.88
2017,4,29,15,30,140.0,344.0,3.2,32.0,445.0,484.71,359.3
2017,4,29,15,45,74.5,272.5,3.05,32.0,326.0,330.09,246.82
2017,4,29,16,0,9.0,201.0,2.9,32.0,207.0,184.16,136.82
2017,4,29,16,15,169.5,210.5,2.8,31.5,303.5,364.28,278.12
2017,4,29,16,30,330.0,220.0,2.7,31.0,400.0,522.94,397.82
2017,4,29,16,45,249.5,204.5,2.6,30.5,332.0,432.6,331.28
2017,4,29,17,0,169.0,189.0,2.5,30.0,264.0,332.07,256.55
2017,4,29,17,15,134.5,170.5,2.9,29.0,225.0,283.19,220.85
2017,4,29,17,30,100.0,152.0,3.3,28.0,186.0,224.82,176.25
2017,4,29,17,45,77.0,124.5,3.7,27.0,148.0,178.47,139.97
2017,4,29,18,0,54.0,97.0,4.1,26.0,110.0,133.62,103.73
2017,4,29,18,15,29.5,69.5,4.95,24.5,76.0,89.28,67.25
2017,4,29,18,30,5.0,42.0,5.8,23.0,42.0,41.4,27.53
2017,4,29,18,45,2.5,21.0,6.65,22.0,21.0,18.81,6.34
2017,4,29,19,0,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,18.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,5.55,11.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,5.6,11.0,10.0,8.54,0.0
2017,4,30,6,15,112.5,31.0,5.65,11.0,45.5,24.09,12.58
2017,4,30,6,30,225.0,52.0,5.7,11.0,81.0,39.57,29.08
2017,4,30,6,45,345.5,63.5,5.8,11.5,134.0,48.05,37.35
2017,4,30,7,0,466.0,75.0,5.9,12.0,187.0,59.08,47.54
2017,4,30,7,15,530.5,84.5,6.0,12.0,244.0,64.94,52.92
2017,4,30,7,30,595.0,94.0,6.1,12.0,301.0,70.66,57.97
2017,4,30,7,45,665.0,93.5,6.2,12.5,363.0,68.84,56.06
2017,4,30,8,0,735.0,93.0,6.3,13.0,425.0,67.51,54.56
2017,4,30,8,15,766.5,97.5,6.4,13.5,483.0,75.84,61.57
2017,4,30,8,30,798.0,102.0,6.5,14.0,541.0,77.73,62.87
2017,4,30,8,45,835.5,100.0,6.65,15.0,599.0,116.88,67.89
2017,4,30,9,0,873.0,98.0,6.8,16.0,657.0,184.0,108.7
2017,4,30,9,15,890.0,101.0,6.85,16.5,708.0,246.66,158.21
2017,4,30,9,30,907.0,104.0,6.9,17.0,759.0,310.55,213.75
2017,4,30,9,45,926.0,103.0,6.95,18.0,806.0,373.15,269.23
2017,4,30,10,0,945.0,102.0,7.0,19.0,853.0,436.57,324.89
2017,4,30,10,15,954.0,103.5,6.95,19.5,891.0,498.08,378.46
2017,4,30,10,30,963.0,105.0,6.9,20.0,929.0,558.75,429.77
2017,4,30,10,45,970.5,106.0,6.85,20.5,959.5,617.11,477.71
2017,4,30,11,0,978.0,107.0,6.8,21.0,990.0,673.96,522.97
2017,4,30,11,15,982.0,107.5,6.7,21.0,1011.5,726.38,564.54
2017,4,30,11,30,986.0,108.0,6.6,21.0,1033.0,776.46,603.33
2017,4,30,11,45,981.0,113.5,6.5,21.5,1044.0,821.54,635.88
2017,4,30,12,0,976.0,119.0,6.4,22.0,1055.0,863.29,663.82
2017,4,30,12,15,976.5,119.0,6.3,22.0,1059.0,901.52,690.26
2017,4,30,12,30,977.0,119.0,6.2,22.0,1063.0,936.53,714.28
2017,4,30,12,45,975.5,119.0,6.1,22.5,1057.5,966.45,733.16
2017,4,30,13,0,974.0,119.0,6.0,23.0,1052.0,992.74,749.38
2017,4,30,13,15,971.0,118.5,5.9,23.0,1038.0,1013.4,763.18
2017,4,30,13,30,968.0,118.0,5.8,23.0,1024.0,1030.06,774.29
2017,4,30,13,45,962.0,117.5,5.75,23.5,1001.5,1039.78,779.55
2017,4,30,14,0,956.0,117.0,5.7,24.0,979.0,1045.32,782.1
2017,4,30,14,15,949.0,116.0,5.55,24.0,948.5,1045.22,781.82
2017,4,30,14,30,942.0,115.0,5.4,24.0,918.0,1040.98,778.89
2017,4,30,14,45,931.0,114.0,5.3,24.0,879.5,1028.8,771.13
2017,4,30,15,0,920.0,113.0,5.2,24.0,841.0,1012.71,760.91
2017,4,30,15,15,908.0,111.0,5.05,24.0,797.0,990.86,746.52
2017,4,30,15,30,896.0,109.0,4.9,24.0,753.0,965.45,729.83
2017,4,30,15,45,879.5,106.0,4.75,24.0,703.0,931.5,707.34
2017,4,30,16,0,863.0,103.0,4.6,24.0,653.0,904.14,689.5
2017,4,30,16,15,842.0,99.5,4.35,23.5,598.5,859.57,660.46
2017,4,30,16,30,821.0,96.0,4.1,23.0,544.0,812.82,629.96
2017,4,30,16,45,790.5,92.0,3.85,23.0,486.0,756.08,590.64
2017,4,30,17,0,760.0,88.0,3.6,23.0,428.0,698.52,550.15
2017,4,30,17,15,719.0,82.0,3.05,22.0,369.0,634.69,505.02
2017,4,30,17,30,678.0,76.0,2.5,21.0,310.0,568.29,455.0
2017,4,30,17,45,613.0,69.5,1.95,20.5,251.5,487.91,391.45
2017,4,30,18,0,548.0,63.0,1.4,20.0,193.0,411.85,329.07
2017,4,30,18,15,451.0,52.0,1.3,19.0,139.5,319.23,253.39
2017,4,30,18,30,354.0,41.0,1.2,18.0,86.0,235.9,182.1
2017,4,30,18,45,199.0,25.0,1.15,17.5,48.0,129.44,79.05
2017,4,30,19,0,44.0,9.0,1.1,17.0,10.0,23.12,0.0
2017,4,30,19,15,22.0,4.5,1.05,17.0,5.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,36.0,6.0,3.3,10.5,7.0,0.0,0.0
2017,5,1,6,0,72.0,12.0,3.6,11.0,14.0,10.24,0.0
2017,5,1,6,15,225.5,27.0,3.75,11.5,53.5,22.18,11.58
2017,5,1,6,30,379.0,42.0,3.9,12.0,93.0,34.33,24.47
2017,5,1,6,45,473.5,52.0,4.05,13.0,147.0,41.67,31.51
2017,5,1,7,0,568.0,62.0,4.2,14.0,201.0,48.92,38.14
2017,5,1,7,15,626.5,69.0,4.35,15.0,258.5,53.39,42.05
2017,5,1,7,30,685.0,76.0,4.5,16.0,316.0,57.79,45.7
2017,5,1,7,45,724.5,81.0,4.65,17.5,375.0,60.44,47.59
2017,5,1,8,0,764.0,86.0,4.8,19.0,434.0,68.78,54.35
2017,5,1,8,15,792.0,90.5,5.0,20.0,491.0,70.97,55.79
2017,5,1,8,30,820.0,95.0,5.2,21.0,548.0,73.06,57.12
2017,5,1,8,45,840.5,98.0,5.45,22.0,601.5,115.72,64.89
2017,5,1,9,0,861.0,101.0,5.7,23.0,655.0,176.85,100.43
2017,5,1,9,15,876.0,104.0,5.65,23.5,704.0,245.83,153.59
2017,5,1,9,30,891.0,107.0,5.6,24.0,753.0,308.28,206.24
2017,5,1,9,45,902.5,109.5,5.6,24.5,796.0,370.01,259.78
2017,5,1,10,0,914.0,112.0,5.6,25.0,839.0,431.77,312.88
2017,5,1,10,15,922.0,113.5,5.55,25.5,875.5,491.07,362.86
2017,5,1,10,30,930.0,115.0,5.5,26.0,912.0,549.46,410.58
2017,5,1,10,45,935.5,117.0,5.5,26.5,941.0,605.74,455.26
2017,5,1,11,0,941.0,119.0,5.5,27.0,970.0,660.37,497.29
2017,5,1,11,15,945.0,120.0,5.4,27.5,991.0,711.41,535.12
2017,5,1,11,30,949.0,121.0,5.3,28.0,1012.0,760.24,570.16
2017,5,1,11,45,954.5,119.0,5.25,28.5,1025.5,805.34,601.87
2017,5,1,12,0,960.0,117.0,5.2,29.0,1039.0,847.91,629.27
2017,5,1,12,15,960.0,117.5,5.15,29.0,1042.5,885.45,654.23
2017,5,1,12,30,960.0,118.0,5.1,29.0,1046.0,919.82,676.92
2017,5,1,12,45,958.5,118.0,5.05,29.5,1041.0,949.16,694.71
2017,5,1,13,0,957.0,118.0,5.0,30.0,1036.0,974.93,710.04
2017,5,1,13,15,954.0,117.5,4.9,30.0,1022.0,995.15,722.77
2017,5,1,13,30,951.0,117.0,4.8,30.0,1008.0,1011.45,732.97
2017,5,1,13,45,945.5,116.5,4.7,30.5,986.0,1021.36,737.55
2017,5,1,14,0,940.0,116.0,4.6,31.0,964.0,1027.17,739.9
2017,5,1,14,15,933.5,114.5,4.5,31.0,934.0,1026.93,740.02
2017,5,1,14,30,927.0,113.0,4.4,31.0,904.0,1022.59,737.67
2017,5,1,14,45,916.0,112.0,4.3,31.0,866.5,1010.41,730.4
2017,5,1,15,0,905.0,111.0,4.2,31.0,829.0,994.4,720.81
2017,5,1,15,15,893.0,108.5,4.1,30.5,785.0,972.16,708.7
2017,5,1,15,30,881.0,106.0,4.0,30.0,741.0,946.41,694.33
2017,5,1,15,45,862.0,104.5,3.9,30.0,691.0,912.11,672.88
2017,5,1,16,0,843.0,103.0,3.8,30.0,641.0,884.59,656.0
2017,5,1,16,15,821.5,99.5,3.6,29.5,587.5,840.18,628.29
2017,5,1,16,30,800.0,96.0,3.4,29.0,534.0,793.7,598.91
2017,5,1,16,45,768.5,92.0,3.25,29.0,477.0,736.99,560.97
2017,5,1,17,0,737.0,88.0,3.1,29.0,420.0,683.19,524.52
2017,5,1,17,15,696.5,82.5,2.7,28.0,362.0,617.71,479.5
2017,5,1,17,30,656.0,77.0,2.3,27.0,304.0,553.33,432.62
2017,5,1,17,45,594.0,69.5,1.95,26.0,247.0,474.81,373.36
2017,5,1,18,0,532.0,62.0,1.6,25.0,190.0,400.48,314.86
2017,5,1,18,15,438.0,51.5,1.65,24.0,138.0,311.05,243.08
2017,5,1,18,30,344.0,41.0,1.7,23.0,86.0,230.58,175.34
2017,5,1,18,45,199.0,25.5,1.75,22.0,48.5,130.1,80.52
2017,5,1,19,0,54.0,10.0,1.8,21.0,11.0,27.4,0.0
2017,5,1,19,15,27.0,5.0,1.95,20.5,5.5,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,5,45,34.5,6.5,1.6,13.5,7.5,0.0,0.0
2017,5,2,6,0,69.0,13.0,1.7,14.0,15.0,11.1,0.0
2017,5,2,6,15,210.0,28.5,1.95,15.0,53.5,22.14,11.71
2017,5,2,6,30,351.0,44.0,2.2,16.0,92.0,35.89,25.45
2017,5,2,6,45,439.0,55.0,2.45,17.0,144.0,43.92,32.99
2017,5,2,7,0,527.0,66.0,2.7,18.0,196.0,51.79,40.04
2017,5,2,7,15,585.5,73.5,2.95,18.5,252.5,56.45,44.12
2017,5,2,7,30,644.0,81.0,3.2,19.0,309.0,61.02,47.95
2017,5,2,7,45,683.0,87.5,3.45,20.0,366.0,64.51,50.63
2017,5,2,8,0,722.0,94.0,3.7,21.0,423.0,67.86,53.1
2017,5,2,8,15,750.0,98.5,3.75,21.5,479.0,76.15,59.85
2017,5,2,8,30,778.0,103.0,3.8,22.0,535.0,77.94,61.0
2017,5,2,8,45,797.0,107.5,3.85,23.0,586.5,119.55,68.84
2017,5,2,9,0,816.0,112.0,3.9,24.0,638.0,178.77,103.17
2017,5,2,9,15,831.5,115.5,3.95,24.5,686.0,238.56,148.6
2017,5,2,9,30,847.0,119.0,4.0,25.0,734.0,299.61,199.39
2017,5,2,9,45,855.0,123.5,4.05,26.0,775.5,360.04,250.58
2017,5,2,10,0,863.0,128.0,4.1,27.0,817.0,423.55,303.26
2017,5,2,10,15,872.0,130.0,4.15,27.5,853.0,480.78,350.54
2017,5,2,10,30,881.0,132.0,4.2,28.0,889.0,537.32,395.87
2017,5,2,10,45,883.5,136.5,4.3,29.0,916.0,591.23,437.07
2017,5,2,11,0,886.0,141.0,4.4,30.0,943.0,643.35,475.49
2017,5,2,11,15,890.0,142.0,4.4,30.0,964.0,691.84,511.9
2017,5,2,11,30,894.0,143.0,4.4,30.0,985.0,738.28,545.99
2017,5,2,11,45,900.0,141.5,4.45,30.5,998.0,782.03,576.57
2017,5,2,12,0,906.0,140.0,4.5,31.0,1011.0,823.5,604.08
2017,5,2,12,15,906.0,140.0,4.5,31.0,1014.5,858.92,627.55
2017,5,2,12,30,906.0,140.0,4.5,31.0,1018.0,891.4,649.0
2017,5,2,12,45,903.0,141.0,4.55,31.5,1012.5,919.03,666.08
2017,5,2,13,0,900.0,142.0,4.6,32.0,1007.0,943.3,680.94
2017,5,2,13,15,678.0,274.5,4.6,32.0,921.5,906.44,655.13
2017,5,2,13,30,456.0,407.0,4.6,32.0,836.0,837.21,603.71
2017,5,2,13,45,667.5,274.0,4.7,32.5,885.5,928.43,670.52
2017,5,2,14,0,879.0,141.0,4.8,33.0,935.0,990.89,712.23
2017,5,2,14,15,685.0,239.5,4.8,32.5,847.0,931.63,675.06
2017,5,2,14,30,491.0,338.0,4.8,32.0,759.0,840.81,611.89
2017,5,2,14,45,664.5,237.0,4.85,32.0,780.0,914.78,668.3
2017,5,2,15,0,838.0,136.0,4.9,32.0,801.0,966.83,704.51
2017,5,2,15,15,824.5,133.0,4.9,32.0,758.5,943.37,690.07
2017,5,2,15,30,811.0,130.0,4.9,32.0,716.0,916.59,673.91
2017,5,2,15,45,794.5,126.0,4.95,32.0,668.0,882.91,653.39
2017,5,2,16,0,778.0,122.0,5.0,32.0,620.0,846.49,630.86
2017,5,2,16,15,755.0,117.5,5.0,31.5,567.5,806.16,606.4
2017,5,2,16,30,732.0,113.0,5.0,31.0,515.0,759.44,577.03
2017,5,2,16,45,703.0,107.0,5.0,30.5,460.0,704.83,541.42
2017,5,2,17,0,674.0,101.0,5.0,30.0,405.0,649.65,504.53
2017,5,2,17,15,631.5,94.5,4.75,29.0,349.0,584.1,457.95
2017,5,2,17,30,589.0,88.0,4.5,28.0,293.0,519.91,410.69
2017,5,2,17,45,529.5,79.0,4.25,27.5,238.0,444.25,352.18
2017,5,2,18,0,470.0,70.0,4.0,27.0,183.0,372.56,294.67
2017,5,2,18,15,379.0,57.5,3.8,26.0,133.0,282.63,221.33
2017,5,2,18,30,288.0,45.0,3.6,25.0,83.0,206.85,157.03
2017,5,2,18,45,163.0,27.5,3.45,24.0,47.0,118.45,74.46
2017,5,2,19,0,38.0,10.0,3.3,23.0,11.0,21.75,0.0
2017,5,2,19,15,19.0,5.0,3.3,22.5,5.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,6.0,4.0,3.1,20.5,4.5,0.0,0.0
2017,5,3,6,0,12.0,8.0,3.2,21.0,9.0,6.83,0.0
2017,5,3,6,15,72.5,32.0,3.35,21.5,42.0,24.83,13.64
2017,5,3,6,30,133.0,56.0,3.5,22.0,75.0,42.39,30.29
2017,5,3,6,45,209.5,76.5,3.7,22.5,122.0,57.27,43.65
2017,5,3,7,0,286.0,97.0,3.9,23.0,169.0,71.85,56.44
2017,5,3,7,15,163.0,116.0,4.05,23.5,159.5,85.93,68.47
2017,5,3,7,30,40.0,135.0,4.2,24.0,150.0,100.66,80.74
2017,5,3,7,45,35.0,154.5,4.35,24.5,168.5,114.17,91.73
2017,5,3,8,0,30.0,174.0,4.5,25.0,187.0,127.37,102.25
2017,5,3,8,15,15.0,148.5,4.5,25.5,155.0,117.65,93.54
2017,5,3,8,30,0.0,123.0,4.5,26.0,123.0,99.86,78.24
2017,5,3,8,45,77.0,211.5,4.5,26.5,262.0,160.09,119.62
2017,5,3,9,0,154.0,300.0,4.5,27.0,401.0,224.23,164.26
2017,5,3,9,15,172.0,324.0,4.45,27.0,444.0,258.89,189.39
2017,5,3,9,30,190.0,348.0,4.4,27.0,487.0,296.13,217.41
2017,5,3,9,45,125.0,354.5,4.35,27.5,448.5,298.81,221.67
2017,5,3,10,0,60.0,361.0,4.3,28.0,410.0,298.22,222.48
2017,5,3,10,15,380.0,290.5,4.2,28.5,616.0,382.87,282.18
2017,5,3,10,30,700.0,220.0,4.1,29.0,822.0,512.71,376.91
