Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,10,45,426.0,341.0,4.0,29.5,711.5,499.79,368.44
2017,5,3,11,0,152.0,462.0,3.9,30.0,601.0,460.25,338.12
2017,5,3,11,15,167.0,459.0,3.8,30.0,614.5,482.53,354.52
2017,5,3,11,30,182.0,456.0,3.7,30.0,628.0,505.42,371.06
2017,5,3,11,45,455.5,346.5,3.6,30.5,783.5,636.82,467.42
2017,5,3,12,0,729.0,237.0,3.5,31.0,939.0,780.69,569.12
2017,5,3,12,15,730.0,237.5,3.45,31.0,943.0,814.72,591.58
2017,5,3,12,30,731.0,238.0,3.4,31.0,947.0,846.31,612.78
2017,5,3,12,45,729.0,238.0,3.35,31.5,942.0,872.2,628.69
2017,5,3,13,0,727.0,238.0,3.3,32.0,937.0,895.04,642.42
2017,5,3,13,15,723.5,236.5,3.2,32.0,924.5,911.91,653.17
2017,5,3,13,30,720.0,235.0,3.1,32.0,912.0,925.36,661.63
2017,5,3,13,45,717.5,230.0,3.05,32.0,892.5,932.91,666.57
2017,5,3,14,0,715.0,225.0,3.0,32.0,873.0,936.9,669.37
2017,5,3,14,15,477.5,324.0,3.05,32.0,751.0,808.36,581.47
2017,5,3,14,30,240.0,423.0,3.1,32.0,629.0,649.39,470.4
2017,5,3,14,45,462.0,314.0,3.15,32.0,689.0,790.15,573.53
2017,5,3,15,0,684.0,205.0,3.2,32.0,749.0,897.66,650.32
2017,5,3,15,15,355.0,240.5,3.5,31.5,522.0,611.62,453.98
2017,5,3,15,30,26.0,276.0,3.8,31.0,295.0,268.6,200.14
2017,5,3,15,45,24.5,257.5,4.15,31.0,274.5,250.71,188.16
2017,5,3,16,0,23.0,239.0,4.5,31.0,254.0,232.77,175.28
2017,5,3,16,15,115.0,240.5,4.9,30.5,305.0,348.04,266.61
2017,5,3,16,30,207.0,242.0,5.3,30.0,356.0,425.47,328.72
2017,5,3,16,45,194.5,219.5,5.75,29.5,318.0,386.81,301.24
2017,5,3,17,0,182.0,197.0,6.2,29.0,280.0,348.26,273.37
2017,5,3,17,15,303.0,159.0,6.4,28.0,274.5,400.27,318.21
2017,5,3,17,30,424.0,121.0,6.6,27.0,269.0,439.69,352.34
2017,5,3,17,45,390.0,102.5,6.85,26.0,220.0,378.28,304.51
2017,5,3,18,0,356.0,84.0,7.1,25.0,171.0,319.0,256.54
2017,5,3,18,15,275.5,67.0,6.85,24.0,124.0,240.16,190.5
2017,5,3,18,30,195.0,50.0,6.6,23.0,77.0,169.62,129.98
2017,5,3,18,45,97.5,30.5,6.4,22.5,44.0,87.41,55.42
2017,5,3,19,0,0.0,11.0,6.2,22.0,11.0,9.39,0.0
2017,5,3,19,15,0.0,5.5,5.95,21.5,5.5,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,5,45,43.0,7.0,4.55,12.5,8.5,0.0,0.0
2017,5,4,6,0,86.0,14.0,4.7,13.0,17.0,11.95,0.0
2017,5,4,6,15,226.0,29.5,4.95,13.5,57.0,22.93,12.93
2017,5,4,6,30,366.0,45.0,5.2,14.0,97.0,36.63,26.38
2017,5,4,6,45,454.0,55.5,5.45,14.5,150.0,44.25,33.64
2017,5,4,7,0,542.0,66.0,5.7,15.0,203.0,51.72,40.48
2017,5,4,7,15,600.5,73.5,5.7,15.5,260.0,56.42,44.63
2017,5,4,7,30,659.0,81.0,5.7,16.0,317.0,61.01,48.53
2017,5,4,7,45,698.5,87.0,5.7,16.5,375.5,64.18,51.05
2017,5,4,8,0,738.0,93.0,5.7,17.0,434.0,67.23,53.41
2017,5,4,8,15,766.5,97.5,5.65,17.5,490.5,75.49,60.25
2017,5,4,8,30,795.0,102.0,5.6,18.0,547.0,77.33,61.48
2017,5,4,8,45,815.0,106.5,5.55,18.5,600.0,119.69,69.79
2017,5,4,9,0,835.0,111.0,5.5,19.0,653.0,179.98,105.61
2017,5,4,9,15,851.0,114.0,5.45,19.5,701.5,240.51,152.65
2017,5,4,9,30,867.0,117.0,5.4,20.0,750.0,302.32,205.35
2017,5,4,9,45,878.5,120.0,5.4,20.5,793.0,368.41,262.81
2017,5,4,10,0,890.0,123.0,5.4,21.0,836.0,428.91,315.46
2017,5,4,10,15,643.5,247.0,5.35,21.5,775.0,462.98,348.98
2017,5,4,10,30,397.0,371.0,5.3,22.0,714.0,478.82,364.08
2017,5,4,10,45,660.0,249.5,5.3,22.5,840.5,555.43,423.51
2017,5,4,11,0,923.0,128.0,5.3,23.0,967.0,653.55,499.38
2017,5,4,11,15,582.5,302.5,5.3,23.0,836.5,624.14,476.01
2017,5,4,11,30,242.0,477.0,5.3,23.0,706.0,562.51,426.47
2017,5,4,11,45,590.5,303.0,5.35,23.5,870.5,695.97,530.24
2017,5,4,12,0,939.0,129.0,5.4,24.0,1035.0,837.34,636.13
2017,5,4,12,15,939.5,129.5,5.45,24.0,1038.5,874.45,661.53
2017,5,4,12,30,940.0,130.0,5.5,24.0,1042.0,908.55,685.32
2017,5,4,12,45,941.5,128.0,5.6,24.5,1038.0,938.24,704.94
2017,5,4,13,0,943.0,126.0,5.7,25.0,1034.0,964.55,722.23
2017,5,4,13,15,940.0,125.5,5.75,25.0,1020.0,984.51,736.38
2017,5,4,13,30,937.0,125.0,5.8,25.0,1006.0,1000.62,748.05
2017,5,4,13,45,933.5,123.0,5.85,25.0,984.5,1010.89,755.89
2017,5,4,14,0,930.0,121.0,5.9,25.0,963.0,1017.1,761.13
2017,5,4,14,15,923.5,119.5,5.9,25.0,933.5,1016.85,761.82
2017,5,4,14,30,917.0,118.0,5.9,25.0,904.0,1012.55,759.93
2017,5,4,14,45,899.5,120.5,5.95,25.0,864.5,997.84,751.38
2017,5,4,15,0,882.0,123.0,6.0,25.0,825.0,979.51,740.47
2017,5,4,15,15,870.0,120.0,5.95,25.0,782.0,957.25,726.33
2017,5,4,15,30,858.0,117.0,5.9,25.0,739.0,942.29,717.39
2017,5,4,15,45,844.0,113.0,5.9,25.0,690.5,909.95,696.58
2017,5,4,16,0,830.0,109.0,5.9,25.0,642.0,874.63,673.64
2017,5,4,16,15,808.5,105.0,5.8,24.5,589.0,830.17,644.81
2017,5,4,16,30,787.0,101.0,5.7,24.0,536.0,783.68,614.15
2017,5,4,16,45,761.0,95.5,5.6,24.0,480.5,730.27,576.73
2017,5,4,17,0,735.0,90.0,5.5,24.0,425.0,679.46,540.7
2017,5,4,17,15,695.5,84.5,5.15,23.0,367.0,615.04,494.29
2017,5,4,17,30,656.0,79.0,4.8,22.0,309.0,551.63,446.28
2017,5,4,17,45,598.0,71.5,4.45,21.5,252.5,475.95,386.04
2017,5,4,18,0,540.0,64.0,4.1,21.0,196.0,404.03,326.83
2017,5,4,18,15,448.0,53.5,3.7,20.0,143.5,315.69,252.93
2017,5,4,18,30,356.0,43.0,3.3,19.0,91.0,236.0,183.81
2017,5,4,18,45,212.5,27.5,2.9,18.5,52.5,138.39,92.99
2017,5,4,19,0,69.0,12.0,2.5,18.0,14.0,34.06,0.0
2017,5,4,19,15,34.5,6.0,2.45,17.5,7.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,39.0,7.5,1.45,11.5,9.0,0.0,0.0
2017,5,5,6,0,78.0,15.0,1.5,12.0,18.0,12.8,0.0
2017,5,5,6,15,216.0,31.5,1.8,13.0,59.0,24.41,14.42
2017,5,5,6,30,354.0,48.0,2.1,14.0,100.0,39.13,28.65
2017,5,5,6,45,446.0,59.0,2.45,15.0,153.5,47.07,36.12
2017,5,5,7,0,538.0,70.0,2.8,16.0,207.0,54.86,43.12
2017,5,5,7,15,596.5,77.5,2.85,17.0,264.5,59.42,47.01
2017,5,5,7,30,655.0,85.0,2.9,18.0,322.0,63.88,50.64
2017,5,5,7,45,695.0,91.5,3.0,19.0,380.5,67.29,53.22
2017,5,5,8,0,735.0,98.0,3.1,20.0,439.0,70.55,55.6
2017,5,5,8,15,764.0,102.5,3.2,20.5,495.5,72.16,56.64
2017,5,5,8,30,793.0,107.0,3.3,21.0,552.0,80.76,63.62
2017,5,5,8,45,813.0,111.5,3.4,21.5,605.5,122.89,71.51
2017,5,5,9,0,833.0,116.0,3.5,22.0,659.0,183.0,106.56
2017,5,5,9,15,849.5,119.5,3.5,22.5,708.0,243.8,152.86
2017,5,5,9,30,866.0,123.0,3.5,23.0,757.0,305.95,204.68
2017,5,5,9,45,877.0,126.0,3.5,23.5,799.5,367.11,257.06
2017,5,5,10,0,888.0,129.0,3.5,24.0,842.0,431.71,311.43
2017,5,5,10,15,897.0,131.0,3.45,24.0,878.5,490.09,360.5
2017,5,5,10,30,906.0,133.0,3.4,24.0,915.0,547.73,407.61
2017,5,5,10,45,911.5,135.5,3.4,24.5,944.0,602.85,450.71
2017,5,5,11,0,917.0,138.0,3.4,25.0,973.0,656.39,491.2
2017,5,5,11,15,921.5,139.0,3.35,25.5,994.0,706.39,527.73
2017,5,5,11,30,926.0,140.0,3.3,26.0,1015.0,754.29,561.64
2017,5,5,11,45,929.5,140.0,3.3,26.5,1027.5,798.43,592.23
2017,5,5,12,0,933.0,140.0,3.3,27.0,1040.0,840.05,619.51
2017,5,5,12,15,933.5,140.0,3.25,27.0,1044.0,876.62,643.29
2017,5,5,12,30,934.0,140.0,3.2,27.0,1048.0,910.22,664.96
2017,5,5,12,45,933.5,139.5,3.15,27.5,1043.0,939.42,682.29
2017,5,5,13,0,933.0,139.0,3.1,28.0,1038.0,965.25,697.33
2017,5,5,13,15,930.0,138.5,3.05,28.0,1024.5,985.24,709.95
2017,5,5,13,30,927.0,138.0,3.0,28.0,1011.0,1001.41,720.21
2017,5,5,13,45,922.5,136.0,2.95,28.0,989.0,1010.87,726.29
2017,5,5,14,0,918.0,134.0,2.9,28.0,967.0,1016.29,729.94
2017,5,5,14,15,911.5,132.5,2.9,28.0,937.5,1016.22,730.71
2017,5,5,14,30,905.0,131.0,2.9,28.0,908.0,1012.15,729.11
2017,5,5,14,45,892.5,130.0,2.9,28.0,870.0,998.91,721.79
2017,5,5,15,0,880.0,129.0,2.9,28.0,832.0,981.94,712.25
2017,5,5,15,15,867.5,126.5,2.85,28.0,788.5,971.37,706.59
2017,5,5,15,30,855.0,124.0,2.8,28.0,745.0,945.44,690.97
2017,5,5,15,45,842.5,118.5,2.8,28.0,696.5,912.94,671.55
2017,5,5,16,0,830.0,113.0,2.8,28.0,648.0,877.37,650.01
2017,5,5,16,15,808.0,109.5,2.7,27.5,594.5,833.09,622.97
2017,5,5,16,30,786.0,106.0,2.6,27.0,541.0,786.78,594.2
2017,5,5,16,45,763.0,99.0,2.55,27.0,485.5,734.17,559.69
2017,5,5,17,0,740.0,92.0,2.5,27.0,430.0,684.09,526.35
2017,5,5,17,15,699.5,86.0,2.15,26.0,371.5,618.24,480.68
2017,5,5,17,30,659.0,80.0,1.8,25.0,313.0,553.48,433.52
2017,5,5,17,45,606.0,71.5,1.45,24.0,256.5,479.69,377.72
2017,5,5,18,0,553.0,63.0,1.1,23.0,200.0,409.23,322.13
2017,5,5,18,15,460.5,53.0,1.15,22.0,147.0,320.72,251.54
2017,5,5,18,30,368.0,43.0,1.2,21.0,94.0,240.87,184.7
2017,5,5,18,45,225.5,28.0,1.25,20.0,54.5,146.22,98.91
2017,5,5,19,0,83.0,13.0,1.3,19.0,15.0,39.63,0.0
2017,5,5,19,15,41.5,6.5,1.3,18.5,7.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,53.0,8.0,1.25,12.5,10.0,6.83,0.0
2017,5,6,6,0,106.0,16.0,1.3,13.0,20.0,12.48,0.0
2017,5,6,6,15,239.5,30.5,1.55,13.5,60.5,24.93,15.01
2017,5,6,6,30,373.0,45.0,1.8,14.0,101.0,36.47,26.38
2017,5,6,6,45,458.0,55.5,2.05,15.0,153.5,44.1,33.52
2017,5,6,7,0,543.0,66.0,2.3,16.0,206.0,51.56,40.22
2017,5,6,7,15,599.0,73.5,2.5,17.0,262.5,56.25,44.22
2017,5,6,7,30,655.0,81.0,2.7,18.0,319.0,60.82,47.96
2017,5,6,7,45,694.0,86.5,2.9,19.5,376.5,63.63,49.93
2017,5,6,8,0,733.0,92.0,3.1,21.0,434.0,66.34,51.75
2017,5,6,8,15,761.0,96.5,3.15,21.5,489.5,74.51,58.4
2017,5,6,8,30,789.0,101.0,3.2,22.0,545.0,76.37,59.63
2017,5,6,8,45,809.5,104.5,3.3,23.0,597.5,117.54,66.92
2017,5,6,9,0,830.0,108.0,3.4,24.0,650.0,176.64,100.83
2017,5,6,9,15,845.5,111.0,3.3,24.5,698.0,236.54,146.14
2017,5,6,9,30,861.0,114.0,3.2,25.0,746.0,303.54,201.21
2017,5,6,9,45,872.5,116.5,3.15,26.0,788.5,363.02,251.26
2017,5,6,10,0,884.0,119.0,3.1,27.0,831.0,422.57,300.62
2017,5,6,10,15,893.0,121.0,2.95,27.0,867.0,480.49,348.52
2017,5,6,10,30,902.0,123.0,2.8,27.0,903.0,537.68,394.34
2017,5,6,10,45,908.0,124.5,2.65,27.5,931.5,591.92,435.62
2017,5,6,11,0,914.0,126.0,2.5,28.0,960.0,644.62,474.15
2017,5,6,11,15,918.0,127.0,2.35,28.5,980.5,693.92,508.81
2017,5,6,11,30,922.0,128.0,2.2,29.0,1001.0,741.09,540.64
2017,5,6,11,45,931.0,124.5,2.1,29.5,1015.0,786.04,570.26
2017,5,6,12,0,940.0,121.0,2.0,30.0,1029.0,828.79,596.19
2017,5,6,12,15,940.5,121.5,1.95,30.0,1033.0,865.66,619.06
2017,5,6,12,30,941.0,122.0,1.9,30.0,1037.0,899.53,639.84
2017,5,6,12,45,939.5,121.5,1.85,30.5,1032.0,927.67,655.53
2017,5,6,13,0,938.0,121.0,1.8,31.0,1027.0,952.35,668.96
2017,5,6,13,15,935.5,120.5,1.75,31.0,1013.5,972.49,680.88
2017,5,6,13,30,933.0,120.0,1.7,31.0,1000.0,988.81,690.51
2017,5,6,13,45,928.5,119.0,1.65,31.0,978.5,998.87,696.38
2017,5,6,14,0,924.0,118.0,1.6,31.0,957.0,1004.92,699.96
2017,5,6,14,15,917.5,116.5,1.6,31.0,928.0,1004.56,700.48
2017,5,6,14,30,911.0,115.0,1.6,31.0,899.0,1000.18,698.77
2017,5,6,14,45,895.5,117.0,1.65,31.0,860.5,986.87,692.42
2017,5,6,15,0,880.0,119.0,1.7,31.0,822.0,969.95,683.99
2017,5,6,15,15,868.0,116.5,1.75,30.5,779.5,948.21,673.95
2017,5,6,15,30,856.0,114.0,1.8,30.0,737.0,933.53,668.39
2017,5,6,15,45,841.0,111.0,1.9,30.0,689.0,901.51,650.84
2017,5,6,16,0,826.0,108.0,2.0,30.0,641.0,866.58,631.27
2017,5,6,16,15,805.0,104.0,2.0,29.5,588.5,822.76,605.83
2017,5,6,16,30,784.0,100.0,2.0,29.0,536.0,776.92,578.6
2017,5,6,16,45,757.0,95.0,2.05,29.0,480.5,723.54,544.81
2017,5,6,17,0,730.0,90.0,2.1,29.0,425.0,672.73,512.02
2017,5,6,17,15,690.5,84.5,1.85,28.0,367.5,608.72,468.48
2017,5,6,17,30,651.0,79.0,1.6,27.0,310.0,545.73,423.46
2017,5,6,17,45,596.0,71.0,1.4,26.5,254.0,471.82,367.95
2017,5,6,18,0,541.0,63.0,1.2,26.0,198.0,401.43,312.94
2017,5,6,18,15,453.5,53.0,1.2,24.5,146.0,316.3,245.93
2017,5,6,18,30,366.0,43.0,1.2,23.0,94.0,239.32,182.26
2017,5,6,18,45,229.5,28.0,1.25,22.0,55.0,147.47,100.23
2017,5,6,19,0,93.0,13.0,1.3,21.0,16.0,42.95,0.0
2017,5,6,19,15,46.5,6.5,1.35,20.5,8.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,45,59.5,8.5,1.7,14.5,11.0,7.26,0.0
2017,5,7,6,0,119.0,17.0,1.8,15.0,22.0,13.26,0.0
2017,5,7,6,15,251.5,31.5,1.9,15.5,63.5,25.78,15.7
2017,5,7,6,30,384.0,46.0,2.0,16.0,105.0,37.31,26.9
2017,5,7,6,45,471.5,56.0,2.1,16.5,158.0,44.52,33.69
2017,5,7,7,0,559.0,66.0,2.2,17.0,211.0,51.61,40.1
2017,5,7,7,15,614.0,73.0,2.5,18.0,268.0,55.93,43.76
2017,5,7,7,30,669.0,80.0,2.8,19.0,325.0,60.17,47.18
2017,5,7,7,45,709.0,85.0,3.15,20.5,382.5,62.68,48.9
2017,5,7,8,0,749.0,90.0,3.5,22.0,440.0,71.18,55.67
2017,5,7,8,15,776.0,94.5,3.6,22.5,496.0,73.21,57.05
2017,5,7,8,30,803.0,99.0,3.7,23.0,552.0,75.13,58.33
2017,5,7,8,45,822.5,102.5,3.8,24.0,604.5,116.72,65.7
2017,5,7,9,0,842.0,106.0,3.9,25.0,657.0,176.41,99.82
2017,5,7,9,15,856.5,109.0,3.9,25.5,705.0,236.76,145.4
2017,5,7,9,30,871.0,112.0,3.9,26.0,753.0,304.2,200.87
2017,5,7,9,45,882.0,115.0,3.9,26.5,795.0,364.35,252.03
2017,5,7,10,0,893.0,118.0,3.9,27.0,837.0,424.51,302.72
2017,5,7,10,15,901.0,119.5,3.9,27.0,872.5,482.05,350.99
2017,5,7,10,30,909.0,121.0,3.9,27.0,908.0,538.72,397.3
2017,5,7,10,45,914.0,123.0,3.9,27.5,936.0,593.05,439.69
2017,5,7,11,0,919.0,125.0,3.9,28.0,964.0,645.73,479.47
2017,5,7,11,15,923.0,125.5,3.9,28.5,984.0,694.79,515.47
2017,5,7,11,30,927.0,126.0,3.9,29.0,1004.0,741.69,548.89
2017,5,7,11,45,916.5,135.0,3.9,29.5,1012.5,782.39,576.92
2017,5,7,12,0,906.0,144.0,3.9,30.0,1021.0,819.59,601.33
2017,5,7,12,15,906.0,144.0,3.9,30.0,1024.0,854.69,624.53
2017,5,7,12,30,906.0,144.0,3.9,30.0,1027.0,886.92,645.73
2017,5,7,12,45,903.5,144.5,3.95,30.0,1021.5,914.39,664.01
2017,5,7,13,0,901.0,145.0,4.0,30.0,1016.0,938.55,680.18
2017,5,7,13,15,897.5,144.5,4.0,30.0,1002.0,957.46,692.7
2017,5,7,13,30,894.0,144.0,4.0,30.0,988.0,972.67,702.93
2017,5,7,13,45,888.0,143.0,4.05,30.5,966.0,981.29,707.85
2017,5,7,14,0,882.0,142.0,4.1,31.0,944.0,986.01,710.41
2017,5,7,14,15,744.0,218.5,4.1,30.5,880.5,959.28,695.17
2017,5,7,14,30,606.0,295.0,4.1,30.0,817.0,901.85,656.95
2017,5,7,14,45,656.5,253.0,4.15,30.0,797.0,914.32,668.58
2017,5,7,15,0,707.0,211.0,4.2,30.0,777.0,918.96,674.16
2017,5,7,15,15,676.0,209.0,4.2,30.0,727.0,882.01,650.7
2017,5,7,15,30,645.0,207.0,4.2,30.0,677.0,842.6,625.32
2017,5,7,15,45,671.0,178.5,4.25,30.0,639.0,825.63,616.13
2017,5,7,16,0,697.0,150.0,4.3,30.0,601.0,803.39,602.83
2017,5,7,16,15,648.0,149.0,4.3,29.5,541.0,742.54,563.39
2017,5,7,16,30,599.0,148.0,4.3,29.0,481.0,681.58,522.58
2017,5,7,16,45,635.0,127.0,4.35,28.5,447.5,666.6,515.39
2017,5,7,17,0,671.0,106.0,4.4,28.0,414.0,646.05,503.48
2017,5,7,17,15,630.0,98.5,4.2,27.5,358.0,581.01,456.34
2017,5,7,17,30,589.0,91.0,4.0,27.0,302.0,517.23,408.87
2017,5,7,17,45,530.5,82.0,3.85,26.5,247.0,442.81,351.56
2017,5,7,18,0,472.0,73.0,3.7,26.0,192.0,372.24,295.14
2017,5,7,18,15,388.0,60.5,3.6,25.0,141.5,286.5,225.31
2017,5,7,18,30,304.0,48.0,3.5,24.0,91.0,213.96,163.83
2017,5,7,18,45,152.0,32.0,3.4,23.0,53.5,119.33,81.51
2017,5,7,19,0,0.0,16.0,3.3,22.0,16.0,13.66,0.0
2017,5,7,19,15,0.0,8.0,3.4,21.5,8.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,18.5,7.5,2.8,17.0,8.5,6.4,0.0
2017,5,8,6,0,37.0,15.0,2.9,17.0,17.0,12.01,0.0
2017,5,8,6,15,119.5,37.5,2.95,17.5,54.0,29.01,18.33
2017,5,8,6,30,202.0,60.0,3.0,18.0,91.0,45.6,33.83
2017,5,8,6,45,229.5,81.5,3.15,18.5,130.5,60.86,47.64
2017,5,8,7,0,257.0,103.0,3.3,19.0,170.0,75.63,60.71
2017,5,8,7,15,326.5,111.5,3.5,19.5,218.0,79.5,63.99
2017,5,8,7,30,396.0,120.0,3.7,20.0,266.0,84.49,68.04
2017,5,8,7,45,324.5,155.5,3.95,20.5,288.5,109.43,89.07
2017,5,8,8,0,253.0,191.0,4.2,21.0,311.0,129.04,105.2
2017,5,8,8,15,159.0,215.5,4.3,21.5,294.0,148.03,120.55
2017,5,8,8,30,65.0,240.0,4.4,22.0,277.0,168.67,137.05
2017,5,8,8,45,165.0,266.5,4.5,22.5,372.0,188.81,141.66
2017,5,8,9,0,265.0,293.0,4.6,23.0,467.0,225.34,163.02
2017,5,8,9,15,266.0,317.0,4.6,23.0,502.5,263.75,192.2
2017,5,8,9,30,267.0,341.0,4.6,23.0,538.0,302.61,223.1
2017,5,8,9,45,243.5,367.0,4.65,23.5,554.5,342.28,255.11
2017,5,8,10,0,220.0,393.0,4.7,24.0,571.0,372.05,278.96
2017,5,8,10,15,129.0,379.5,4.7,24.0,485.0,343.77,259.89
2017,5,8,10,30,38.0,366.0,4.7,24.0,399.0,306.71,232.73
2017,5,8,10,45,63.0,406.5,4.7,24.5,463.5,356.83,269.95
2017,5,8,11,0,88.0,447.0,4.7,25.0,528.0,410.57,309.29
2017,5,8,11,15,171.5,462.0,4.7,25.0,623.5,484.81,364.74
2017,5,8,11,30,255.0,477.0,4.7,25.0,719.0,568.8,426.72
2017,5,8,11,45,169.0,477.5,4.75,25.5,639.0,525.02,393.14
2017,5,8,12,0,83.0,478.0,4.8,26.0,559.0,469.3,350.69
2017,5,8,12,15,131.0,492.0,4.8,26.0,620.0,534.26,398.96
2017,5,8,12,30,179.0,506.0,4.8,26.0,681.0,597.95,445.46
2017,5,8,12,45,129.0,490.0,4.8,26.5,616.0,553.25,411.61
2017,5,8,13,0,79.0,474.0,4.8,27.0,551.0,493.01,366.76
2017,5,8,13,15,127.5,480.0,4.8,27.0,602.0,561.67,417.75
2017,5,8,13,30,176.0,486.0,4.8,27.0,653.0,620.26,460.72
2017,5,8,13,45,129.0,464.0,4.8,27.5,585.0,563.07,418.32
2017,5,8,14,0,82.0,442.0,4.8,28.0,517.0,487.11,362.58
2017,5,8,14,15,87.0,429.5,4.8,28.0,507.0,483.8,361.15
2017,5,8,14,30,92.0,417.0,4.8,28.0,497.0,479.92,359.12
2017,5,8,14,45,79.0,391.5,4.8,28.0,458.0,445.05,334.09
2017,5,8,15,0,66.0,366.0,4.8,28.0,419.0,409.55,308.48
2017,5,8,15,15,130.0,357.0,4.75,27.5,454.0,480.83,364.23
2017,5,8,15,30,194.0,348.0,4.7,27.0,489.0,531.66,404.55
2017,5,8,15,45,221.0,320.0,4.7,27.0,471.0,525.81,402.11
2017,5,8,16,0,248.0,292.0,4.7,27.0,453.0,535.0,410.7
2017,5,8,16,15,225.0,269.0,4.65,26.5,406.0,469.57,363.88
2017,5,8,16,30,202.0,246.0,4.6,26.0,359.0,421.94,329.53
2017,5,8,16,45,178.5,221.0,4.55,26.0,313.0,372.23,292.28
2017,5,8,17,0,155.0,196.0,4.5,26.0,267.0,323.36,255.07
2017,5,8,17,15,130.0,175.5,4.35,25.5,229.5,279.88,221.7
2017,5,8,17,30,105.0,155.0,4.2,25.0,192.0,238.17,189.06
2017,5,8,17,45,88.5,129.0,4.05,24.5,156.5,185.83,147.4
2017,5,8,18,0,72.0,103.0,3.9,24.0,121.0,146.55,115.31
2017,5,8,18,15,48.0,77.0,3.75,23.5,88.0,104.36,80.11
2017,5,8,18,30,24.0,51.0,3.6,23.0,55.0,63.56,45.8
2017,5,8,18,45,12.0,29.5,3.45,23.0,31.5,34.86,20.52
2017,5,8,19,0,0.0,8.0,3.3,23.0,8.0,6.83,0.0
2017,5,8,19,15,0.0,4.0,3.3,22.5,4.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,9.5,5.5,3.1,18.0,6.0,4.69,0.0
2017,5,9,6,0,19.0,11.0,3.2,18.0,12.0,9.3,0.0
2017,5,9,6,15,68.5,35.5,3.35,18.5,45.0,28.07,17.58
2017,5,9,6,30,118.0,60.0,3.5,19.0,78.0,45.25,33.42
2017,5,9,6,45,166.0,85.5,3.7,19.5,123.0,63.11,49.41
2017,5,9,7,0,214.0,111.0,3.9,20.0,168.0,80.39,64.6
2017,5,9,7,15,107.0,86.5,4.05,20.5,115.0,66.93,52.83
2017,5,9,7,30,0.0,62.0,4.2,21.0,62.0,51.36,39.13
2017,5,9,7,45,0.0,79.5,4.35,21.5,79.5,65.86,51.42
2017,5,9,8,0,0.0,97.0,4.5,22.0,97.0,79.61,62.86
2017,5,9,8,15,70.5,175.5,4.6,22.5,215.5,130.63,105.56
2017,5,9,8,30,141.0,254.0,4.7,23.0,334.0,168.7,136.6
2017,5,9,8,45,133.5,285.5,4.8,23.5,367.0,196.77,148.28
2017,5,9,9,0,126.0,317.0,4.9,24.0,400.0,229.44,171.38
2017,5,9,9,15,63.0,219.0,4.9,24.5,260.5,178.74,133.76
2017,5,9,9,30,0.0,121.0,4.9,25.0,121.0,100.01,74.13
2017,5,9,9,45,4.5,168.0,4.95,25.5,171.5,138.76,104.14
2017,5,9,10,0,9.0,215.0,5.0,26.0,222.0,177.96,134.03
2017,5,9,10,15,8.5,204.5,5.0,26.0,211.5,170.92,128.39
2017,5,9,10,30,8.0,194.0,5.0,26.0,201.0,163.47,122.52
2017,5,9,10,45,10.5,227.5,5.0,26.5,237.0,192.73,144.62
2017,5,9,11,0,13.0,261.0,5.0,27.0,273.0,222.54,166.87
2017,5,9,11,15,13.5,264.0,5.0,27.0,277.0,226.94,170.08
2017,5,9,11,30,14.0,267.0,5.0,27.0,281.0,231.35,173.34
2017,5,9,11,45,7.5,200.5,5.05,27.5,208.0,172.99,128.59
2017,5,9,12,0,1.0,134.0,5.1,28.0,135.0,113.13,82.39
2017,5,9,12,15,1.0,134.5,5.15,28.0,135.5,113.77,82.91
2017,5,9,12,30,1.0,135.0,5.2,28.0,136.0,114.4,83.4
2017,5,9,12,45,2.0,140.5,5.3,28.0,142.5,120.09,87.83
2017,5,9,13,0,3.0,146.0,5.4,28.0,149.0,125.83,92.31
2017,5,9,13,15,1.5,138.5,5.45,28.0,140.5,118.23,86.45
2017,5,9,13,30,0.0,131.0,5.5,28.0,132.0,110.51,80.5
2017,5,9,13,45,11.5,235.0,5.6,28.0,246.0,211.43,158.29
2017,5,9,14,0,23.0,339.0,5.7,28.0,360.0,315.84,237.26
2017,5,9,14,15,16.5,275.5,5.75,28.0,290.5,253.39,190.37
2017,5,9,14,30,10.0,212.0,5.8,28.0,221.0,190.96,143.1
2017,5,9,14,45,33.5,285.5,5.85,28.0,313.0,295.43,223.61
2017,5,9,15,0,57.0,359.0,5.9,28.0,405.0,393.4,297.81
2017,5,9,15,15,28.5,250.0,5.95,27.5,273.0,258.49,196.48
2017,5,9,15,30,0.0,141.0,6.0,27.0,141.0,119.35,88.74
2017,5,9,15,45,1.0,152.5,6.05,27.0,153.0,130.72,98.04
2017,5,9,16,0,2.0,164.0,6.1,27.0,165.0,142.46,107.6
2017,5,9,16,15,12.5,185.5,6.05,26.5,192.5,172.24,131.99
2017,5,9,16,30,23.0,207.0,6.0,26.0,220.0,203.06,157.28
2017,5,9,16,45,11.5,151.5,5.95,26.0,158.0,140.83,108.15
2017,5,9,17,0,0.0,96.0,5.9,26.0,96.0,80.71,59.94
2017,5,9,17,15,0.0,82.5,5.75,25.5,82.5,68.91,50.74
2017,5,9,17,30,0.0,69.0,5.6,25.0,69.0,57.21,41.44
2017,5,9,17,45,82.5,91.0,5.45,25.0,112.0,146.68,116.07
2017,5,9,18,0,165.0,113.0,5.3,25.0,155.0,221.0,175.98
2017,5,9,18,15,120.0,84.0,5.1,24.5,110.5,158.71,124.08
2017,5,9,18,30,75.0,55.0,4.9,24.0,66.0,99.59,74.48
2017,5,9,18,45,37.5,30.5,4.75,23.5,36.0,52.7,33.94
2017,5,9,19,0,0.0,6.0,4.6,23.0,6.0,5.12,0.0
2017,5,9,19,15,0.0,3.0,4.6,22.5,3.0,2.56,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.0,3.35,19.5,1.0,0.85,0.0
2017,5,10,6,0,0.0,2.0,3.4,20.0,2.0,1.64,0.0
2017,5,10,6,15,0.0,8.0,3.55,20.0,8.0,6.56,0.0
2017,5,10,6,30,0.0,14.0,3.7,20.0,14.0,11.51,4.28
2017,5,10,6,45,0.0,21.5,3.9,20.5,21.5,17.7,9.81
2017,5,10,7,0,0.0,29.0,4.1,21.0,29.0,23.91,15.29
2017,5,10,7,15,0.0,37.5,4.35,21.5,37.5,30.96,21.41
2017,5,10,7,30,0.0,46.0,4.6,22.0,46.0,38.03,27.44
2017,5,10,7,45,0.0,87.0,4.9,22.5,87.0,71.59,56.12
2017,5,10,8,0,0.0,128.0,5.2,23.0,128.0,102.33,81.89
2017,5,10,8,15,0.0,107.0,5.35,23.5,107.0,87.6,68.97
2017,5,10,8,30,0.0,86.0,5.5,24.0,86.0,71.49,55.01
2017,5,10,8,45,0.0,113.5,5.7,24.5,113.5,93.31,69.7
2017,5,10,9,0,0.0,141.0,5.9,25.0,141.0,114.8,86.4
2017,5,10,9,15,10.0,203.5,5.9,25.5,211.0,164.24,124.4
2017,5,10,9,30,20.0,266.0,5.9,26.0,281.0,214.53,162.49
2017,5,10,9,45,21.0,280.5,5.95,26.5,297.0,228.9,172.92
2017,5,10,10,0,22.0,295.0,6.0,27.0,313.0,243.43,183.47
2017,5,10,10,15,23.0,307.5,5.95,27.0,327.5,256.63,193.31
2017,5,10,10,30,24.0,320.0,5.9,27.0,342.0,265.58,199.92
2017,5,10,10,45,17.5,263.0,5.9,27.5,279.0,224.74,168.51
2017,5,10,11,0,11.0,206.0,5.9,28.0,216.0,176.87,131.68
2017,5,10,11,15,11.0,210.5,5.85,28.0,221.0,181.67,135.31
2017,5,10,11,30,11.0,215.0,5.8,28.0,226.0,186.47,138.9
2017,5,10,11,45,35.0,335.0,5.8,28.5,369.5,306.96,229.62
2017,5,10,12,0,59.0,455.0,5.8,29.0,513.0,430.82,320.19
2017,5,10,12,15,63.5,462.5,5.8,29.0,525.5,447.99,332.5
2017,5,10,12,30,68.0,470.0,5.8,29.0,538.0,465.36,345.23
2017,5,10,12,45,129.0,485.5,5.8,29.5,612.0,547.91,405.45
2017,5,10,13,0,190.0,501.0,5.8,30.0,686.0,625.62,461.12
2017,5,10,13,15,115.5,457.5,5.8,30.0,569.5,528.69,390.8
2017,5,10,13,30,41.0,414.0,5.8,30.0,453.0,412.39,305.45
2017,5,10,13,45,57.5,425.5,5.8,30.0,479.0,442.74,328.56
2017,5,10,14,0,74.0,437.0,5.8,30.0,505.0,473.63,351.69
2017,5,10,14,15,85.5,429.0,5.75,30.0,505.0,480.81,357.6
2017,5,10,14,30,97.0,421.0,5.7,30.0,505.0,487.61,363.37
2017,5,10,14,45,73.0,386.0,5.7,30.0,447.5,432.75,323.48
2017,5,10,15,0,49.0,351.0,5.7,30.0,390.0,377.25,282.77
2017,5,10,15,15,47.0,330.5,5.65,29.5,366.5,356.86,268.88
2017,5,10,15,30,45.0,310.0,5.6,29.0,343.0,336.1,254.52
2017,5,10,15,45,29.0,263.5,5.6,28.5,284.0,275.34,209.35
2017,5,10,16,0,13.0,217.0,5.6,28.0,225.0,201.55,153.25
2017,5,10,16,15,92.0,233.5,5.6,27.5,285.5,300.88,233.53
2017,5,10,16,30,171.0,250.0,5.6,27.0,346.0,399.74,312.19
2017,5,10,16,45,88.0,200.5,5.6,27.0,250.0,262.55,205.27
2017,5,10,17,0,5.0,151.0,5.6,27.0,154.0,136.73,104.53
2017,5,10,17,15,2.5,131.0,5.45,26.5,132.5,117.01,89.34
2017,5,10,17,30,0.0,111.0,5.3,26.0,111.0,97.43,73.92
2017,5,10,17,45,0.0,90.0,5.2,25.5,90.0,78.5,58.81
2017,5,10,18,0,0.0,69.0,5.1,25.0,69.0,59.43,43.28
2017,5,10,18,15,0.0,50.0,4.85,24.5,50.0,42.23,29.01
2017,5,10,18,30,0.0,31.0,4.6,24.0,31.0,25.61,15.1
2017,5,10,18,45,0.0,17.5,4.45,23.5,17.5,14.42,5.36
2017,5,10,19,0,0.0,4.0,4.3,23.0,4.0,3.28,0.0
2017,5,10,19,15,0.0,2.0,4.2,22.5,2.0,1.71,0.0
2017,5,10,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,14.5,8.0,0.85,20.5,8.5,6.83,0.0
2017,5,11,6,0,29.0,16.0,0.9,21.0,17.0,13.19,0.0
2017,5,11,6,15,94.0,40.0,1.0,21.5,53.5,30.78,19.79
2017,5,11,6,30,159.0,64.0,1.1,22.0,90.0,48.19,35.58
2017,5,11,6,45,213.0,87.0,1.2,22.5,136.0,64.43,49.96
2017,5,11,7,0,267.0,110.0,1.3,23.0,182.0,80.22,63.62
2017,5,11,7,15,133.5,105.0,1.25,23.0,141.0,79.32,62.84
2017,5,11,7,30,0.0,100.0,1.2,23.0,100.0,80.47,63.68
2017,5,11,7,45,0.0,111.5,1.2,23.0,111.5,89.67,71.26
2017,5,11,8,0,0.0,123.0,1.2,23.0,123.0,98.78,78.65
2017,5,11,8,15,0.0,137.0,1.25,23.0,137.0,109.61,87.39
2017,5,11,8,30,0.0,151.0,1.3,23.0,151.0,120.34,95.96
2017,5,11,8,45,1.0,158.0,1.4,23.5,159.0,126.57,96.1
2017,5,11,9,0,2.0,165.0,1.5,24.0,167.0,133.03,100.63
2017,5,11,9,15,4.0,176.0,1.65,24.5,179.5,142.74,107.65
2017,5,11,9,30,6.0,187.0,1.8,25.0,192.0,152.75,114.89
2017,5,11,9,45,3.0,145.0,2.0,25.5,147.5,120.22,89.33
2017,5,11,10,0,0.0,103.0,2.2,26.0,103.0,85.75,62.23
2017,5,11,10,15,5.0,157.0,2.35,26.5,161.5,131.65,97.64
2017,5,11,10,30,10.0,211.0,2.5,27.0,220.0,177.94,132.68
2017,5,11,10,45,12.0,239.5,2.65,27.5,250.5,203.05,151.24
2017,5,11,11,0,14.0,268.0,2.8,28.0,281.0,228.64,170.03
2017,5,11,11,15,35.0,354.5,2.85,28.0,387.5,312.9,232.53
2017,5,11,11,30,56.0,441.0,2.9,28.0,494.0,401.98,297.12
2017,5,11,11,45,28.0,278.5,2.95,28.5,305.0,254.76,188.81
2017,5,11,12,0,0.0,116.0,3.0,29.0,116.0,97.28,69.65
2017,5,11,12,15,0.5,125.0,3.0,29.0,125.5,105.38,76.01
2017,5,11,12,30,1.0,134.0,3.0,29.0,135.0,113.55,82.26
2017,5,11,12,45,37.0,302.5,3.0,29.5,339.0,296.21,219.76
2017,5,11,13,0,73.0,471.0,3.0,30.0,543.0,483.53,353.56
2017,5,11,13,15,47.0,405.5,2.95,30.0,451.5,405.46,297.15
2017,5,11,13,30,21.0,340.0,2.9,30.0,360.0,311.77,229.45
2017,5,11,13,45,22.0,339.5,2.85,30.5,360.0,313.67,230.86
2017,5,11,14,0,23.0,339.0,2.8,31.0,360.0,315.53,231.97
2017,5,11,14,15,17.5,291.5,2.7,30.5,307.5,268.53,198.19
2017,5,11,14,30,12.0,244.0,2.6,30.0,255.0,221.29,163.79
2017,5,11,14,45,19.0,276.0,2.55,30.0,292.0,257.58,191.36
2017,5,11,15,0,26.0,308.0,2.5,30.0,329.0,311.84,231.73
2017,5,11,15,15,67.5,327.0,2.4,29.5,377.5,371.87,277.67
2017,5,11,15,30,109.0,346.0,2.3,29.0,426.0,431.92,323.11
2017,5,11,15,45,67.0,295.5,2.2,29.0,343.5,342.41,257.29
2017,5,11,16,0,25.0,245.0,2.1,29.0,261.0,238.8,179.86
2017,5,11,16,15,99.5,247.5,1.95,28.5,304.5,321.77,245.68
2017,5,11,16,30,174.0,250.0,1.8,28.0,348.0,401.49,307.23
2017,5,11,16,45,87.0,134.5,1.65,28.0,183.5,204.22,157.61
2017,5,11,17,0,0.0,19.0,1.5,28.0,19.0,15.68,7.04
2017,5,11,17,15,0.0,16.5,1.3,27.5,16.5,13.6,5.47
2017,5,11,17,30,0.0,14.0,1.1,27.0,14.0,11.53,3.82
2017,5,11,17,45,112.0,62.5,0.95,26.5,91.5,141.16,111.04
2017,5,11,18,0,224.0,111.0,0.8,26.0,169.0,259.99,203.85
2017,5,11,18,15,163.5,87.0,0.7,25.5,123.5,192.55,148.77
2017,5,11,18,30,103.0,63.0,0.6,25.0,78.0,122.74,91.87
2017,5,11,18,45,56.0,37.0,0.5,25.0,44.5,69.29,46.49
2017,5,11,19,0,9.0,11.0,0.4,25.0,11.0,12.33,0.0
2017,5,11,19,15,4.5,5.5,0.35,24.5,5.5,4.69,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,70.5,10.0,3.4,15.5,14.0,8.54,0.0
2017,5,12,6,0,141.0,20.0,3.6,16.0,28.0,15.58,0.22
2017,5,12,6,15,264.0,34.0,3.95,16.5,69.5,27.67,17.69
2017,5,12,6,30,387.0,48.0,4.3,17.0,111.0,38.66,28.08
2017,5,12,6,45,467.0,58.0,4.7,17.5,163.5,45.8,34.71
2017,5,12,7,0,547.0,68.0,5.1,18.0,216.0,52.77,40.95
2017,5,12,7,15,600.0,75.0,5.2,18.5,272.0,57.01,44.6
2017,5,12,7,30,653.0,82.0,5.3,19.0,328.0,61.15,48.01
2017,5,12,7,45,693.0,87.0,5.4,19.5,385.0,63.6,49.86
2017,5,12,8,0,733.0,92.0,5.5,20.0,442.0,65.97,51.61
2017,5,12,8,15,760.0,96.5,5.45,20.5,497.0,74.1,58.26
2017,5,12,8,30,787.0,101.0,5.4,21.0,552.0,75.93,59.48
2017,5,12,8,45,808.5,104.0,5.4,22.0,604.0,115.32,65.97
2017,5,12,9,0,830.0,107.0,5.4,23.0,656.0,173.57,99.13
2017,5,12,9,15,845.0,110.0,5.35,23.5,703.5,232.8,144.15
2017,5,12,9,30,860.0,113.0,5.3,24.0,751.0,299.33,199.46
2017,5,12,9,45,871.5,115.0,5.25,24.5,793.0,357.81,249.96
2017,5,12,10,0,883.0,117.0,5.2,25.0,835.0,416.33,300.18
2017,5,12,10,15,891.0,119.0,5.15,25.5,870.0,473.17,348.04
2017,5,12,10,30,899.0,121.0,5.1,26.0,905.0,529.17,393.81
2017,5,12,10,45,904.5,122.5,5.05,26.5,933.0,582.39,436.05
2017,5,12,11,0,910.0,124.0,5.0,27.0,961.0,634.05,475.73
2017,5,12,11,15,914.0,125.0,4.95,27.5,981.0,682.6,511.92
2017,5,12,11,30,918.0,126.0,4.9,28.0,1001.0,729.04,545.5
2017,5,12,11,45,924.0,124.0,4.9,28.5,1014.0,772.29,576.23
2017,5,12,12,0,930.0,122.0,4.9,29.0,1027.0,813.21,603.67
2017,5,12,12,15,930.5,122.0,4.9,29.0,1030.5,848.91,627.74
2017,5,12,12,30,931.0,122.0,4.9,29.0,1034.0,881.69,649.76
2017,5,12,12,45,929.0,122.0,4.9,29.5,1028.5,909.29,666.88
2017,5,12,13,0,927.0,122.0,4.9,30.0,1023.0,933.51,681.7
2017,5,12,13,15,924.5,121.5,4.9,30.0,1010.0,953.28,694.98
2017,5,12,13,30,922.0,121.0,4.9,30.0,997.0,969.31,705.89
2017,5,12,13,45,917.0,120.5,4.9,30.0,975.5,979.16,712.85
2017,5,12,14,0,912.0,120.0,4.9,30.0,954.0,985.08,717.38
2017,5,12,14,15,906.0,118.5,4.9,30.0,925.5,985.15,718.22
2017,5,12,14,30,900.0,117.0,4.9,30.0,897.0,981.29,716.64
2017,5,12,14,45,893.0,114.5,4.9,30.0,861.5,971.61,711.36
2017,5,12,15,0,886.0,112.0,4.9,30.0,826.0,958.13,703.71
2017,5,12,15,15,875.0,109.5,4.85,30.0,784.5,937.28,690.89
2017,5,12,15,30,864.0,107.0,4.8,30.0,743.0,913.02,675.88
2017,5,12,15,45,848.5,105.0,4.8,30.0,695.0,882.07,656.71
2017,5,12,16,0,833.0,103.0,4.8,30.0,647.0,857.36,641.79
2017,5,12,16,15,813.5,99.5,4.7,29.5,595.5,815.55,615.62
2017,5,12,16,30,794.0,96.0,4.6,29.0,544.0,771.63,587.72
2017,5,12,16,45,766.5,92.0,4.5,28.5,489.0,719.15,553.34
2017,5,12,17,0,739.0,88.0,4.4,28.0,434.0,665.77,517.67
2017,5,12,17,15,702.0,83.0,4.0,27.5,377.5,607.28,475.75
2017,5,12,17,30,665.0,78.0,3.6,27.0,321.0,546.64,430.44
2017,5,12,17,45,609.5,71.0,3.2,26.5,265.0,473.67,374.24
2017,5,12,18,0,554.0,64.0,2.8,26.0,209.0,404.22,318.81
2017,5,12,18,15,470.5,54.5,2.5,24.5,157.0,321.91,252.58
2017,5,12,18,30,387.0,45.0,2.2,23.0,105.0,247.24,190.02
2017,5,12,18,45,253.5,31.0,1.95,22.0,64.0,157.1,112.26
2017,5,12,19,0,120.0,17.0,1.7,21.0,23.0,69.7,0.0
2017,5,12,19,15,60.0,8.5,1.7,20.5,11.5,24.15,0.0
2017,5,12,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,5,45,71.5,10.5,1.45,14.5,15.0,8.96,0.0
2017,5,13,6,0,143.0,21.0,1.6,15.0,30.0,16.34,1.69
2017,5,13,6,15,267.5,35.5,1.7,15.5,72.5,27.51,17.74
2017,5,13,6,30,392.0,50.0,1.8,16.0,115.0,40.35,29.73
2017,5,13,6,45,472.0,60.0,1.9,17.0,167.5,47.42,36.25
2017,5,13,7,0,552.0,70.0,2.0,18.0,220.0,54.34,42.36
2017,5,13,7,15,605.0,77.0,2.0,19.0,276.5,58.53,45.84
2017,5,13,7,30,658.0,84.0,2.0,20.0,333.0,62.62,49.08
2017,5,13,7,45,695.5,89.5,2.05,21.0,389.5,65.33,51.03
2017,5,13,8,0,733.0,95.0,2.1,22.0,446.0,67.94,52.84
2017,5,13,8,15,760.0,99.5,2.05,22.5,501.5,76.21,59.52
2017,5,13,8,30,787.0,104.0,2.0,23.0,557.0,77.96,60.64
2017,5,13,8,45,807.5,108.0,2.0,24.0,609.0,117.62,67.25
2017,5,13,9,0,828.0,112.0,2.0,25.0,661.0,176.32,100.1
2017,5,13,9,15,843.0,115.0,2.05,25.5,708.5,235.39,143.98
2017,5,13,9,30,858.0,118.0,2.1,26.0,756.0,295.58,193.17
2017,5,13,9,45,870.0,120.0,2.15,26.5,798.0,360.05,246.77
2017,5,13,10,0,882.0,122.0,2.2,27.0,840.0,418.64,295.52
2017,5,13,10,15,890.5,124.0,2.2,27.0,875.5,475.6,342.52
2017,5,13,10,30,899.0,126.0,2.2,27.0,911.0,531.77,387.59
2017,5,13,10,45,906.5,127.0,2.2,27.5,939.5,585.66,428.82
2017,5,13,11,0,914.0,128.0,2.2,28.0,968.0,638.17,467.63
2017,5,13,11,15,918.0,129.0,2.15,28.5,988.5,686.88,502.26
2017,5,13,11,30,922.0,130.0,2.1,29.0,1009.0,733.45,534.26
2017,5,13,11,45,927.5,128.5,2.1,29.5,1022.0,776.89,563.58
