Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,12,0,933.0,127.0,2.1,30.0,1035.0,817.96,589.82
2017,5,13,12,15,934.0,127.0,2.05,30.0,1039.0,854.18,612.45
2017,5,13,12,30,935.0,127.0,2.0,30.0,1043.0,887.53,633.06
2017,5,13,12,45,935.0,126.0,2.0,30.5,1038.5,916.17,649.75
2017,5,13,13,0,935.0,125.0,2.0,31.0,1034.0,941.5,664.29
2017,5,13,13,15,932.5,124.5,2.0,31.0,1021.0,961.48,676.84
2017,5,13,13,30,930.0,124.0,2.0,31.0,1008.0,977.7,687.15
2017,5,13,13,45,927.0,122.0,2.05,31.5,987.0,988.18,693.2
2017,5,13,14,0,924.0,120.0,2.1,32.0,966.0,994.67,696.93
2017,5,13,14,15,918.0,118.5,2.1,32.0,937.0,994.81,697.75
2017,5,13,14,30,912.0,117.0,2.1,32.0,908.0,990.97,696.31
2017,5,13,14,45,894.0,120.0,2.15,32.0,869.5,976.44,688.91
2017,5,13,15,0,876.0,123.0,2.2,32.0,831.0,958.39,679.46
2017,5,13,15,15,864.5,120.5,2.25,31.5,788.5,937.41,669.55
2017,5,13,15,30,853.0,118.0,2.3,31.0,746.0,923.43,664.13
2017,5,13,15,45,839.0,114.0,2.4,31.0,698.5,891.57,646.15
2017,5,13,16,0,825.0,110.0,2.5,31.0,651.0,856.78,626.16
2017,5,13,16,15,804.5,106.5,2.55,30.5,598.5,814.42,601.67
2017,5,13,16,30,784.0,103.0,2.6,30.0,546.0,770.01,575.32
2017,5,13,16,45,758.0,98.0,2.7,30.0,491.0,717.95,542.19
2017,5,13,17,0,732.0,93.0,2.8,30.0,436.0,668.29,509.96
2017,5,13,17,15,694.5,87.0,2.6,29.0,379.5,605.66,467.13
2017,5,13,17,30,657.0,81.0,2.4,28.0,323.0,543.87,423.13
2017,5,13,17,45,604.0,73.5,2.25,27.0,267.0,472.27,370.07
2017,5,13,18,0,551.0,66.0,2.1,26.0,211.0,403.95,317.19
2017,5,13,18,15,469.0,56.0,2.05,25.0,158.5,322.07,251.63
2017,5,13,18,30,387.0,46.0,2.0,24.0,106.0,247.69,189.56
2017,5,13,18,45,259.0,32.0,2.0,23.0,65.0,159.81,114.34
2017,5,13,19,0,131.0,18.0,2.0,22.0,24.0,74.84,0.0
2017,5,13,19,15,65.5,9.0,2.05,21.5,12.0,26.05,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,61.5,11.0,1.2,15.5,14.5,9.39,0.0
2017,5,14,6,0,123.0,22.0,1.3,16.0,29.0,17.07,2.96
2017,5,14,6,15,235.5,38.0,1.4,16.5,70.5,29.27,19.21
2017,5,14,6,30,348.0,54.0,1.5,17.0,112.0,41.28,30.45
2017,5,14,6,45,428.0,65.0,1.6,18.0,163.5,51.26,39.47
2017,5,14,7,0,508.0,76.0,1.7,19.0,215.0,58.77,46.04
2017,5,14,7,15,561.0,84.0,2.15,20.0,270.0,63.45,49.92
2017,5,14,7,30,614.0,92.0,2.6,21.0,325.0,68.0,53.52
2017,5,14,7,45,655.0,97.5,3.1,22.5,381.0,70.44,55.08
2017,5,14,8,0,696.0,103.0,3.6,24.0,437.0,72.81,56.52
2017,5,14,8,15,723.5,108.0,3.65,24.5,491.5,74.53,57.63
2017,5,14,8,30,751.0,113.0,3.7,25.0,546.0,76.12,58.62
2017,5,14,8,45,772.5,117.0,3.75,26.0,597.5,121.33,70.79
2017,5,14,9,0,794.0,121.0,3.8,27.0,649.0,177.93,102.24
2017,5,14,9,15,810.0,124.0,3.75,27.5,695.5,235.04,144.47
2017,5,14,9,30,826.0,127.0,3.7,28.0,742.0,293.45,192.06
2017,5,14,9,45,838.5,129.5,3.65,28.5,783.5,351.46,240.71
2017,5,14,10,0,851.0,132.0,3.6,29.0,825.0,409.83,289.23
2017,5,14,10,15,859.5,134.0,3.55,29.5,860.0,468.55,336.89
2017,5,14,10,30,868.0,136.0,3.5,30.0,895.0,523.04,380.04
2017,5,14,10,45,874.5,137.5,3.5,30.5,922.5,575.14,420.18
2017,5,14,11,0,881.0,139.0,3.5,31.0,950.0,625.84,458.0
2017,5,14,11,15,885.5,140.0,3.45,31.0,970.0,673.31,493.23
2017,5,14,11,30,890.0,141.0,3.4,31.0,990.0,718.79,526.16
2017,5,14,11,45,890.5,142.5,3.35,31.5,1001.5,759.64,554.01
2017,5,14,12,0,891.0,144.0,3.3,32.0,1013.0,797.92,579.29
2017,5,14,12,15,891.5,144.5,3.25,32.0,1016.5,832.82,601.8
2017,5,14,12,30,892.0,145.0,3.2,32.0,1020.0,865.02,622.41
2017,5,14,12,45,890.5,145.0,3.15,32.5,1015.0,892.3,638.43
2017,5,14,13,0,889.0,145.0,3.1,33.0,1010.0,916.42,652.32
2017,5,14,13,15,886.0,144.0,3.05,33.0,997.0,934.98,663.97
2017,5,14,13,30,883.0,143.0,3.0,33.0,984.0,949.9,673.38
2017,5,14,13,45,878.0,142.0,3.0,33.0,962.5,959.24,679.73
2017,5,14,14,0,873.0,141.0,3.0,33.0,941.0,964.77,683.81
2017,5,14,14,15,866.0,139.5,3.0,33.0,912.5,964.13,684.15
2017,5,14,14,30,859.0,138.0,3.0,33.0,884.0,959.71,682.25
2017,5,14,14,45,853.5,133.5,3.0,33.0,849.5,950.05,677.19
2017,5,14,15,0,848.0,129.0,3.0,33.0,815.0,936.66,669.87
2017,5,14,15,15,836.0,126.5,3.0,33.0,773.0,926.76,664.95
2017,5,14,15,30,824.0,124.0,3.0,33.0,731.0,902.09,650.52
2017,5,14,15,45,512.5,213.0,3.05,33.0,582.5,702.72,516.96
2017,5,14,16,0,201.0,302.0,3.1,33.0,434.0,482.76,358.51
2017,5,14,16,15,476.5,205.0,3.1,32.5,484.5,640.85,479.82
2017,5,14,16,30,752.0,108.0,3.1,32.0,535.0,748.32,559.65
2017,5,14,16,45,726.0,102.5,3.1,31.5,481.0,700.53,528.71
2017,5,14,17,0,700.0,97.0,3.1,31.0,427.0,648.27,494.83
2017,5,14,17,15,662.0,91.0,2.85,30.5,371.5,586.65,451.22
2017,5,14,17,30,624.0,85.0,2.6,30.0,316.0,525.99,407.05
2017,5,14,17,45,572.0,77.0,2.4,29.5,261.5,456.01,354.52
2017,5,14,18,0,520.0,69.0,2.2,29.0,207.0,389.25,302.5
2017,5,14,18,15,440.0,58.5,2.05,27.5,156.0,309.48,239.59
2017,5,14,18,30,360.0,48.0,1.9,26.0,105.0,237.0,180.02
2017,5,14,18,45,240.5,33.5,1.75,25.0,65.0,151.61,107.87
2017,5,14,19,0,121.0,19.0,1.6,24.0,25.0,72.92,1.79
2017,5,14,19,15,60.5,9.5,1.7,23.5,12.5,25.02,0.0
2017,5,14,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,69.5,12.0,2.05,17.5,16.0,10.24,0.0
2017,5,15,6,0,139.0,24.0,2.3,18.0,32.0,18.62,4.52
2017,5,15,6,15,255.5,38.5,2.6,18.5,74.0,29.7,19.43
2017,5,15,6,30,372.0,53.0,2.9,19.0,116.0,42.72,31.41
2017,5,15,6,45,453.5,63.0,3.2,20.0,168.0,49.67,37.75
2017,5,15,7,0,535.0,73.0,3.5,21.0,220.0,56.49,43.68
2017,5,15,7,15,586.5,80.0,3.55,21.5,275.0,60.54,47.09
2017,5,15,7,30,638.0,87.0,3.6,22.0,330.0,64.49,50.28
2017,5,15,7,45,424.0,144.5,3.7,22.5,316.5,98.85,79.31
2017,5,15,8,0,210.0,202.0,3.8,23.0,303.0,140.68,114.02
2017,5,15,8,15,262.5,220.0,3.85,23.5,361.5,144.61,116.58
2017,5,15,8,30,315.0,238.0,3.9,24.0,420.0,154.21,123.86
2017,5,15,8,45,559.5,176.0,3.95,25.0,534.5,139.74,91.31
2017,5,15,9,0,804.0,114.0,4.0,26.0,649.0,173.72,98.99
2017,5,15,9,15,818.5,117.0,4.0,26.5,695.0,231.03,141.66
2017,5,15,9,30,833.0,120.0,4.0,27.0,741.0,289.44,189.62
2017,5,15,9,45,842.5,123.0,4.05,27.5,781.0,352.14,242.25
2017,5,15,10,0,852.0,126.0,4.1,28.0,821.0,408.75,289.96
2017,5,15,10,15,860.0,128.0,4.1,28.5,855.0,463.66,335.36
2017,5,15,10,30,868.0,130.0,4.1,29.0,889.0,517.79,378.81
2017,5,15,10,45,873.5,131.5,4.1,29.5,916.0,569.21,418.93
2017,5,15,11,0,879.0,133.0,4.1,30.0,943.0,619.14,456.68
2017,5,15,11,15,882.5,134.0,4.1,30.5,962.5,665.75,490.94
2017,5,15,11,30,886.0,135.0,4.1,31.0,982.0,710.28,522.76
2017,5,15,11,45,897.5,129.0,4.1,31.5,996.0,752.96,552.63
2017,5,15,12,0,909.0,123.0,4.1,32.0,1010.0,793.7,579.86
2017,5,15,12,15,909.0,123.0,4.1,32.0,1013.0,828.09,602.59
2017,5,15,12,30,909.0,123.0,4.1,32.0,1016.0,859.65,623.38
2017,5,15,12,45,681.5,280.0,4.1,32.5,947.5,849.35,612.56
2017,5,15,13,0,454.0,437.0,4.1,33.0,879.0,811.37,580.43
2017,5,15,13,15,677.5,279.0,4.1,33.0,929.0,889.58,639.24
2017,5,15,13,30,901.0,121.0,4.1,33.0,979.0,945.09,677.37
2017,5,15,13,45,895.0,120.5,4.15,33.5,957.5,953.74,681.99
2017,5,15,14,0,889.0,120.0,4.2,34.0,936.0,958.52,684.54
2017,5,15,14,15,688.5,233.5,4.25,34.0,853.5,908.41,652.7
2017,5,15,14,30,488.0,347.0,4.3,34.0,771.0,828.83,596.04
2017,5,15,14,45,508.5,321.0,4.35,34.0,747.5,825.19,596.07
2017,5,15,15,0,529.0,295.0,4.4,34.0,724.0,818.12,593.46
2017,5,15,15,15,643.0,221.5,4.45,33.5,715.5,851.86,621.99
2017,5,15,15,30,757.0,148.0,4.5,33.0,707.0,865.08,634.32
2017,5,15,15,45,686.0,166.0,4.6,33.0,647.5,814.32,601.79
2017,5,15,16,0,615.0,184.0,4.7,33.0,588.0,756.61,563.59
2017,5,15,16,15,615.0,165.0,4.75,32.5,542.0,721.06,542.27
2017,5,15,16,30,615.0,146.0,4.8,32.0,496.0,682.61,518.29
2017,5,15,16,45,558.0,145.0,4.85,32.0,438.5,616.28,471.45
2017,5,15,17,0,501.0,144.0,4.9,32.0,381.0,545.39,420.43
2017,5,15,17,15,465.0,132.5,4.85,31.5,330.5,487.86,378.99
2017,5,15,17,30,429.0,121.0,4.8,31.0,280.0,431.82,337.41
2017,5,15,17,45,383.0,106.5,4.75,30.5,230.5,368.35,288.79
2017,5,15,18,0,337.0,92.0,4.7,30.0,181.0,308.24,241.23
2017,5,15,18,15,275.5,74.5,4.65,29.0,136.0,240.8,186.82
2017,5,15,18,30,214.0,57.0,4.6,28.0,91.0,179.34,135.78
2017,5,15,18,45,128.0,37.5,4.55,27.5,55.5,103.36,72.32
2017,5,15,19,0,42.0,18.0,4.5,27.0,20.0,39.1,2.02
2017,5,15,19,15,21.0,9.0,4.6,26.5,10.0,13.53,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,10.0,4.0,20.0,10.0,8.54,0.0
2017,5,16,6,0,0.0,20.0,4.1,20.0,20.0,16.42,3.86
2017,5,16,6,15,64.5,46.0,4.3,20.5,57.0,35.46,24.09
2017,5,16,6,30,129.0,72.0,4.5,21.0,94.0,54.1,40.9
2017,5,16,6,45,64.5,47.0,4.75,21.5,58.0,38.05,27.44
2017,5,16,7,0,0.0,22.0,5.0,22.0,22.0,18.12,10.16
2017,5,16,7,15,0.0,45.0,5.15,22.5,45.0,37.19,26.71
2017,5,16,7,30,0.0,68.0,5.3,23.0,68.0,56.37,43.09
2017,5,16,7,45,0.0,93.0,5.45,23.5,93.0,76.21,59.78
2017,5,16,8,0,0.0,118.0,5.6,24.0,118.0,95.29,75.57
2017,5,16,8,15,0.0,133.0,5.7,24.5,133.0,106.85,84.82
2017,5,16,8,30,0.0,148.0,5.8,25.0,148.0,118.31,93.87
2017,5,16,8,45,0.5,153.0,5.9,25.5,153.5,122.95,92.89
2017,5,16,9,0,1.0,158.0,6.0,26.0,159.0,127.73,96.15
2017,5,16,9,15,2.0,161.5,6.0,26.0,163.5,131.42,98.73
2017,5,16,9,30,3.0,165.0,6.0,26.0,168.0,135.15,101.36
2017,5,16,9,45,4.5,172.5,6.05,26.5,177.0,142.21,106.41
2017,5,16,10,0,6.0,180.0,6.1,27.0,186.0,149.47,111.62
2017,5,16,10,15,7.0,185.0,6.1,27.5,191.5,154.73,115.3
2017,5,16,10,30,8.0,190.0,6.1,28.0,197.0,160.12,119.07
2017,5,16,10,45,8.5,194.5,6.15,28.5,202.5,164.95,122.43
2017,5,16,11,0,9.0,199.0,6.2,29.0,208.0,169.84,125.83
2017,5,16,11,15,11.0,201.5,6.2,29.0,212.5,174.1,129.03
2017,5,16,11,30,13.0,204.0,6.2,29.0,217.0,178.53,132.39
2017,5,16,11,45,13.5,232.5,6.2,29.5,246.0,203.59,151.04
2017,5,16,12,0,14.0,261.0,6.2,30.0,275.0,228.97,169.75
2017,5,16,12,15,15.0,275.0,6.2,30.0,290.0,242.89,180.16
2017,5,16,12,30,16.0,289.0,6.2,30.0,305.0,256.97,190.7
2017,5,16,12,45,12.0,233.5,6.25,30.0,246.0,207.54,153.63
2017,5,16,13,0,8.0,178.0,6.3,30.0,187.0,157.37,115.72
2017,5,16,13,15,27.0,301.5,6.35,30.0,328.0,291.24,217.05
2017,5,16,13,30,46.0,425.0,6.4,30.0,469.0,425.07,315.83
2017,5,16,13,45,29.5,339.0,6.45,30.0,367.0,332.94,247.97
2017,5,16,14,0,13.0,253.0,6.5,30.0,265.0,228.76,170.17
2017,5,16,14,15,149.5,336.0,6.55,30.0,466.5,463.62,349.4
2017,5,16,14,30,286.0,419.0,6.6,30.0,668.0,693.52,517.48
2017,5,16,14,45,146.0,301.0,6.65,30.0,428.0,430.82,325.63
2017,5,16,15,0,6.0,183.0,6.7,30.0,188.0,161.61,119.83
2017,5,16,15,15,92.0,268.5,6.7,30.0,337.0,350.16,266.26
2017,5,16,15,30,178.0,354.0,6.7,30.0,486.0,517.39,392.36
2017,5,16,15,45,122.0,320.5,6.75,30.0,408.5,432.53,328.88
2017,5,16,16,0,66.0,287.0,6.8,30.0,331.0,332.28,253.23
2017,5,16,16,15,33.0,217.5,6.75,29.5,239.5,232.61,177.56
2017,5,16,16,30,0.0,148.0,6.7,29.0,148.0,127.01,95.16
2017,5,16,16,45,0.0,112.5,6.65,28.5,112.5,95.06,70.46
2017,5,16,17,0,0.0,77.0,6.6,28.0,77.0,63.91,45.94
2017,5,16,17,15,0.0,66.5,6.5,27.5,66.5,55.12,39.13
2017,5,16,17,30,0.0,56.0,6.4,27.0,56.0,46.35,32.23
2017,5,16,17,45,149.0,80.0,6.3,26.5,120.0,182.44,145.28
2017,5,16,18,0,298.0,104.0,6.2,26.0,184.0,288.8,230.68
2017,5,16,18,15,230.5,84.5,6.05,25.5,137.5,219.69,173.09
2017,5,16,18,30,163.0,65.0,5.9,25.0,91.0,157.29,120.41
2017,5,16,18,45,95.5,41.5,5.75,24.5,55.0,96.09,68.24
2017,5,16,19,0,28.0,18.0,5.6,24.0,19.0,29.9,2.79
2017,5,16,19,15,14.0,9.0,5.6,23.5,9.5,11.57,0.0
2017,5,16,19,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,21.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.55,21.0,1.5,1.23,0.0
2017,5,17,6,30,0.0,3.0,0.5,21.0,3.0,2.46,0.0
2017,5,17,6,45,0.0,5.0,0.5,21.5,5.0,4.1,0.0
2017,5,17,7,0,0.0,7.0,0.5,22.0,7.0,5.75,0.0
2017,5,17,7,15,0.0,28.0,0.6,22.5,28.0,23.09,14.54
2017,5,17,7,30,0.0,49.0,0.7,23.0,49.0,40.53,29.51
2017,5,17,7,45,0.0,63.5,0.8,23.5,63.5,52.62,39.66
2017,5,17,8,0,0.0,78.0,0.9,24.0,78.0,64.75,49.67
2017,5,17,8,15,0.0,87.5,1.0,24.5,87.5,72.72,56.04
2017,5,17,8,30,0.0,97.0,1.1,25.0,97.0,80.36,62.07
2017,5,17,8,45,3.5,145.0,1.25,25.5,147.5,117.27,87.97
2017,5,17,9,0,7.0,193.0,1.4,26.0,198.0,154.06,115.87
2017,5,17,9,15,12.0,225.5,1.45,26.5,234.5,180.5,135.29
2017,5,17,9,30,17.0,258.0,1.5,27.0,271.0,207.86,155.25
2017,5,17,9,45,38.5,313.5,1.6,27.5,344.5,248.9,184.81
2017,5,17,10,0,60.0,369.0,1.7,28.0,418.0,301.13,222.43
2017,5,17,10,15,65.0,390.0,1.7,28.5,445.5,326.37,240.16
2017,5,17,10,30,70.0,411.0,1.7,29.0,473.0,352.48,258.43
2017,5,17,10,45,252.5,402.0,1.75,29.5,633.5,443.53,323.23
2017,5,17,11,0,435.0,393.0,1.8,30.0,794.0,559.58,404.61
2017,5,17,11,15,438.0,407.0,1.75,30.5,818.5,600.68,431.89
2017,5,17,11,30,441.0,421.0,1.7,31.0,843.0,641.35,458.62
2017,5,17,11,45,652.0,288.5,1.65,31.5,921.0,712.14,508.77
2017,5,17,12,0,863.0,156.0,1.6,32.0,999.0,781.47,557.37
2017,5,17,12,15,633.5,297.5,1.55,32.0,918.0,767.11,542.86
2017,5,17,12,30,404.0,439.0,1.5,32.0,837.0,723.86,509.81
2017,5,17,12,45,637.0,294.5,1.5,32.5,918.0,820.69,577.38
2017,5,17,13,0,870.0,150.0,1.5,33.0,999.0,899.12,627.91
2017,5,17,13,15,867.5,149.5,1.55,33.0,986.5,918.25,639.79
2017,5,17,13,30,865.0,149.0,1.6,33.0,974.0,933.86,650.22
2017,5,17,13,45,862.5,146.0,1.7,33.0,953.5,943.63,657.81
2017,5,17,14,0,860.0,143.0,1.8,33.0,933.0,949.63,663.22
2017,5,17,14,15,852.5,141.5,1.85,33.0,904.5,948.55,663.81
2017,5,17,14,30,845.0,140.0,1.9,33.0,876.0,943.73,662.27
2017,5,17,14,45,833.0,139.0,2.0,33.0,840.0,943.74,664.43
2017,5,17,15,0,821.0,138.0,2.1,33.0,804.0,927.83,656.61
2017,5,17,15,15,808.0,135.0,2.2,32.5,762.5,905.52,646.16
2017,5,17,15,30,795.0,132.0,2.3,32.0,721.0,880.01,633.56
2017,5,17,15,45,772.5,131.0,2.45,32.0,673.0,845.23,613.81
2017,5,17,16,0,750.0,130.0,2.6,32.0,625.0,808.08,592.17
2017,5,17,16,15,727.5,125.5,2.75,31.5,574.5,769.89,570.55
2017,5,17,16,30,705.0,121.0,2.9,31.0,524.0,725.38,544.0
2017,5,17,16,45,475.5,158.0,3.05,31.0,418.0,557.45,424.7
2017,5,17,17,0,246.0,195.0,3.2,31.0,312.0,397.86,305.52
2017,5,17,17,15,230.0,172.5,3.35,30.5,271.0,353.93,274.37
2017,5,17,17,30,214.0,150.0,3.5,30.0,230.0,310.42,242.16
2017,5,17,17,45,319.5,117.0,3.65,29.5,214.5,327.99,257.63
2017,5,17,18,0,425.0,84.0,3.8,29.0,199.0,346.35,271.67
2017,5,17,18,15,347.0,71.0,3.8,28.0,150.5,271.35,211.18
2017,5,17,18,30,269.0,58.0,3.8,27.0,102.0,204.05,155.38
2017,5,17,18,45,160.5,39.5,3.85,26.5,63.0,126.65,90.53
2017,5,17,19,0,52.0,21.0,3.9,26.0,24.0,46.77,10.54
2017,5,17,19,15,26.0,10.5,3.95,25.5,12.0,16.16,0.0
2017,5,17,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,31.5,12.5,3.35,22.5,14.5,10.67,0.0
2017,5,18,6,0,63.0,25.0,3.4,23.0,29.0,19.59,6.7
2017,5,18,6,15,148.5,46.0,3.55,23.0,68.5,35.32,23.81
2017,5,18,6,30,234.0,67.0,3.7,23.0,108.0,50.78,37.78
2017,5,18,6,45,117.0,77.5,3.9,23.5,98.0,59.43,45.57
2017,5,18,7,0,0.0,88.0,4.1,24.0,88.0,69.88,54.61
2017,5,18,7,15,0.0,90.0,4.3,24.5,90.0,72.52,56.72
2017,5,18,7,30,0.0,92.0,4.5,25.0,92.0,74.85,58.44
2017,5,18,7,45,0.0,88.0,4.7,25.5,88.0,72.47,56.09
2017,5,18,8,0,0.0,84.0,4.9,26.0,84.0,69.77,53.48
2017,5,18,8,15,0.0,106.5,5.05,26.5,106.5,87.33,67.84
2017,5,18,8,30,0.0,129.0,5.2,27.0,129.0,104.54,81.7
2017,5,18,8,45,28.0,207.5,5.35,27.5,226.5,154.46,116.05
2017,5,18,9,0,56.0,286.0,5.5,28.0,324.0,211.33,157.79
2017,5,18,9,15,29.5,222.5,5.55,28.5,242.5,174.31,129.62
2017,5,18,9,30,3.0,159.0,5.6,29.0,161.0,130.51,96.46
2017,5,18,9,45,10.0,217.5,5.7,29.5,225.5,178.4,132.67
2017,5,18,10,0,17.0,276.0,5.8,30.0,290.0,227.03,168.91
2017,5,18,10,15,37.0,337.5,5.8,30.0,369.5,277.53,206.33
2017,5,18,10,30,57.0,399.0,5.8,30.0,449.0,337.5,250.57
2017,5,18,10,45,41.0,376.0,5.85,30.5,413.0,319.93,237.07
2017,5,18,11,0,25.0,353.0,5.9,31.0,377.0,299.24,221.24
2017,5,18,11,15,51.0,409.0,5.9,31.0,458.0,364.07,269.07
2017,5,18,11,30,77.0,465.0,5.9,31.0,539.0,432.73,319.05
2017,5,18,11,45,49.5,409.0,5.95,31.5,457.0,376.2,277.12
2017,5,18,12,0,22.0,353.0,6.0,32.0,375.0,311.42,228.98
2017,5,18,12,15,376.0,296.0,6.0,32.0,666.0,565.18,420.98
2017,5,18,12,30,730.0,239.0,6.0,32.0,957.0,823.57,607.24
2017,5,18,12,45,374.5,284.5,6.05,32.5,653.0,589.83,437.25
2017,5,18,13,0,19.0,330.0,6.1,33.0,349.0,297.44,217.69
2017,5,18,13,15,110.5,409.5,6.1,33.0,516.0,475.52,349.72
2017,5,18,13,30,202.0,489.0,6.1,33.0,683.0,638.94,466.67
2017,5,18,13,45,106.0,349.5,6.1,33.0,451.5,427.0,315.03
2017,5,18,14,0,10.0,210.0,6.1,33.0,220.0,188.11,137.52
2017,5,18,14,15,151.0,314.0,6.1,33.0,446.5,442.66,329.87
2017,5,18,14,30,292.0,418.0,6.1,33.0,673.0,696.24,511.97
2017,5,18,14,45,189.5,401.5,6.15,33.0,564.5,570.69,421.49
2017,5,18,15,0,87.0,385.0,6.2,33.0,456.0,443.94,328.89
2017,5,18,15,15,47.5,292.5,6.25,32.5,331.0,316.04,235.84
2017,5,18,15,30,8.0,200.0,6.3,32.0,206.0,179.18,132.83
2017,5,18,15,45,123.5,250.0,6.35,32.0,332.0,359.0,272.73
2017,5,18,16,0,239.0,300.0,6.4,32.0,458.0,510.51,387.72
2017,5,18,16,15,290.5,265.0,6.4,31.5,442.0,528.93,404.07
2017,5,18,16,30,342.0,230.0,6.4,31.0,426.0,525.74,405.08
2017,5,18,16,45,388.5,205.0,6.4,31.0,406.5,524.54,406.36
2017,5,18,17,0,435.0,180.0,6.4,31.0,387.0,533.05,414.35
2017,5,18,17,15,393.0,165.5,6.35,30.5,335.5,457.69,358.61
2017,5,18,17,30,351.0,151.0,6.3,30.0,284.0,399.45,314.52
2017,5,18,17,45,297.0,134.0,6.25,29.5,233.0,334.02,263.52
2017,5,18,18,0,243.0,117.0,6.2,29.0,182.0,273.17,214.84
2017,5,18,18,15,181.5,93.5,6.0,28.5,136.0,205.54,159.68
2017,5,18,18,30,120.0,70.0,5.8,28.0,90.0,135.87,102.32
2017,5,18,18,45,66.0,43.0,5.6,27.5,53.5,78.36,54.44
2017,5,18,19,0,12.0,16.0,5.4,27.0,17.0,17.98,1.66
2017,5,18,19,15,6.0,8.0,5.3,26.5,8.5,8.49,0.0
2017,5,18,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,15.0,11.0,4.55,22.0,12.0,9.39,0.0
2017,5,19,6,0,30.0,22.0,4.6,22.0,24.0,17.82,6.02
2017,5,19,6,15,90.0,48.0,4.75,22.5,62.0,37.02,25.31
2017,5,19,6,30,150.0,74.0,4.9,23.0,100.0,55.0,41.38
2017,5,19,6,45,75.0,52.5,5.1,23.5,65.5,42.14,30.73
2017,5,19,7,0,0.0,31.0,5.3,24.0,31.0,25.57,16.49
2017,5,19,7,15,0.0,46.5,5.4,24.5,46.5,38.44,27.53
2017,5,19,7,30,0.0,62.0,5.5,25.0,62.0,51.36,38.43
2017,5,19,7,45,0.0,104.5,5.65,25.5,104.5,84.78,66.52
2017,5,19,8,0,0.0,147.0,5.8,26.0,147.0,115.9,92.18
2017,5,19,8,15,159.0,193.5,5.85,26.5,286.0,136.1,108.36
2017,5,19,8,30,318.0,240.0,5.9,27.0,425.0,155.22,123.44
2017,5,19,8,45,289.0,270.5,6.0,27.5,450.5,187.2,134.92
2017,5,19,9,0,260.0,301.0,6.1,28.0,476.0,226.11,160.99
2017,5,19,9,15,471.0,246.0,6.15,28.5,589.0,246.19,166.64
2017,5,19,9,30,682.0,191.0,6.2,29.0,702.0,293.37,196.9
2017,5,19,9,45,702.5,192.0,6.3,30.0,743.5,345.3,239.52
2017,5,19,10,0,723.0,193.0,6.4,31.0,785.0,398.77,283.18
2017,5,19,10,15,401.5,306.0,6.45,31.0,637.0,392.16,286.7
2017,5,19,10,30,80.0,419.0,6.5,31.0,489.0,362.35,267.97
2017,5,19,10,45,422.0,310.0,6.55,31.5,698.0,461.96,341.76
2017,5,19,11,0,764.0,201.0,6.6,32.0,907.0,601.38,445.26
2017,5,19,11,15,514.0,340.5,6.6,32.5,820.0,596.91,440.11
2017,5,19,11,30,264.0,480.0,6.6,33.0,733.0,567.71,415.63
2017,5,19,11,45,170.0,478.5,6.6,33.5,643.0,519.41,379.66
2017,5,19,12,0,76.0,477.0,6.6,34.0,553.0,458.46,333.98
2017,5,19,12,15,50.5,428.0,6.6,34.0,478.5,404.91,295.46
2017,5,19,12,30,25.0,379.0,6.6,34.0,404.0,347.6,253.72
2017,5,19,12,45,59.0,433.5,6.6,34.0,492.0,428.52,313.04
2017,5,19,13,0,93.0,488.0,6.6,34.0,580.0,512.73,373.7
2017,5,19,13,15,53.0,368.0,6.55,34.0,420.5,373.99,273.91
2017,5,19,13,30,13.0,248.0,6.5,34.0,261.0,222.97,162.75
2017,5,19,13,45,115.5,356.5,6.5,34.0,463.5,441.89,325.99
2017,5,19,14,0,218.0,465.0,6.5,34.0,666.0,645.48,471.91
2017,5,19,14,15,466.5,337.0,6.45,34.0,750.0,789.83,578.97
2017,5,19,14,30,715.0,209.0,6.4,34.0,834.0,907.68,665.45
2017,5,19,14,45,548.5,280.0,6.4,34.0,748.0,817.55,601.09
2017,5,19,15,0,382.0,351.0,6.4,34.0,662.0,716.58,528.24
2017,5,19,15,15,242.0,350.0,6.35,33.5,543.5,586.5,435.51
2017,5,19,15,30,102.0,349.0,6.3,33.0,425.0,424.61,316.93
2017,5,19,15,45,63.5,299.0,6.3,32.5,345.5,339.86,255.17
2017,5,19,16,0,25.0,249.0,6.3,32.0,266.0,241.27,181.27
2017,5,19,16,15,126.0,250.0,6.2,31.5,324.0,359.04,274.41
2017,5,19,16,30,227.0,251.0,6.1,31.0,382.0,440.04,338.71
2017,5,19,16,45,311.5,210.5,6.0,31.0,370.5,470.84,364.38
2017,5,19,17,0,396.0,170.0,5.9,31.0,359.0,493.37,383.62
2017,5,19,17,15,347.5,160.5,5.75,30.5,311.5,419.97,328.73
2017,5,19,17,30,299.0,151.0,5.6,30.0,264.0,365.24,286.93
2017,5,19,17,45,264.0,130.5,5.45,29.5,218.5,309.5,243.65
2017,5,19,18,0,229.0,110.0,5.3,29.0,173.0,256.34,201.23
2017,5,19,18,15,177.5,88.0,5.1,28.5,130.0,196.0,152.0
2017,5,19,18,30,126.0,66.0,4.9,28.0,87.0,132.35,99.52
2017,5,19,18,45,67.0,43.0,4.7,27.5,54.0,78.2,54.43
2017,5,19,19,0,8.0,20.0,4.5,27.0,21.0,21.59,4.26
2017,5,19,19,15,4.0,10.0,4.35,26.5,10.5,9.64,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,2.5,1.8,22.0,2.5,2.13,0.0
2017,5,20,6,0,0.0,5.0,1.9,22.0,5.0,4.1,0.0
2017,5,20,6,15,0.0,13.0,1.95,22.0,13.0,10.68,3.34
2017,5,20,6,30,0.0,21.0,2.0,22.0,21.0,17.29,9.27
2017,5,20,6,45,0.0,30.5,2.15,22.5,30.5,25.15,16.22
2017,5,20,7,0,0.0,40.0,2.3,23.0,40.0,33.04,23.08
2017,5,20,7,15,0.0,52.0,2.4,23.0,52.0,43.02,31.69
2017,5,20,7,30,0.0,64.0,2.5,23.0,64.0,53.03,40.21
2017,5,20,7,45,0.0,36.0,2.65,23.5,36.0,29.75,20.0
2017,5,20,8,0,0.0,8.0,2.8,24.0,8.0,6.6,0.01
2017,5,20,8,15,0.0,18.0,2.95,24.0,18.0,14.87,7.08
2017,5,20,8,30,0.0,28.0,3.1,24.0,28.0,23.18,14.1
2017,5,20,8,45,0.0,31.5,3.3,24.5,31.5,26.1,15.55
2017,5,20,9,0,0.0,35.0,3.5,25.0,35.0,29.04,17.81
2017,5,20,9,15,0.0,71.0,3.7,25.5,71.0,59.09,41.73
2017,5,20,9,30,0.0,107.0,3.9,26.0,107.0,88.84,65.03
2017,5,20,9,45,0.0,104.5,4.15,26.5,104.5,86.9,63.2
2017,5,20,10,0,0.0,102.0,4.4,27.0,102.0,84.93,61.4
2017,5,20,10,15,0.0,100.5,4.0,27.0,100.5,83.75,60.35
2017,5,20,10,30,0.0,99.0,3.6,27.0,99.0,82.56,59.32
2017,5,20,10,45,0.0,110.5,3.25,27.5,110.5,92.08,66.49
2017,5,20,11,0,0.0,122.0,2.9,28.0,122.0,101.65,73.64
2017,5,20,11,15,4.0,150.5,2.8,28.0,154.5,127.79,93.69
2017,5,20,11,30,8.0,179.0,2.7,28.0,187.0,154.45,113.98
2017,5,20,11,45,10.0,206.5,2.6,28.5,216.5,179.4,132.53
2017,5,20,12,0,12.0,234.0,2.5,29.0,246.0,204.75,151.18
2017,5,20,12,15,18.5,305.5,2.6,29.0,324.0,270.98,200.32
2017,5,20,12,30,25.0,377.0,2.7,29.0,402.0,345.63,254.69
2017,5,20,12,45,156.5,431.0,2.8,29.0,584.5,517.05,380.12
2017,5,20,13,0,288.0,485.0,2.9,29.0,767.0,697.39,506.3
2017,5,20,13,15,157.5,430.0,2.85,28.5,584.5,534.94,392.32
2017,5,20,13,30,27.0,375.0,2.8,28.0,402.0,360.18,265.99
2017,5,20,13,45,17.5,278.5,2.75,28.0,296.0,254.39,189.11
2017,5,20,14,0,8.0,182.0,2.7,28.0,190.0,161.83,119.76
2017,5,20,14,15,7.0,178.5,2.4,28.0,185.5,158.03,117.07
2017,5,20,14,30,6.0,175.0,2.1,28.0,181.0,154.17,114.2
2017,5,20,14,45,76.0,287.0,1.8,28.0,349.5,333.87,250.81
2017,5,20,15,0,146.0,399.0,1.5,28.0,518.0,528.96,389.83
2017,5,20,15,15,136.5,376.5,1.35,27.5,483.0,499.32,368.47
2017,5,20,15,30,127.0,354.0,1.2,27.0,448.0,468.93,348.03
2017,5,20,15,45,266.0,308.0,1.05,26.5,489.5,560.89,417.4
2017,5,20,16,0,405.0,262.0,0.9,26.0,531.0,627.67,466.82
2017,5,20,16,15,313.0,257.0,1.55,25.5,455.5,537.49,407.93
2017,5,20,16,30,221.0,252.0,2.2,25.0,380.0,435.73,336.78
2017,5,20,16,45,123.0,214.5,2.85,24.5,285.0,315.28,246.77
2017,5,20,17,0,25.0,177.0,3.5,24.0,190.0,175.82,137.03
2017,5,20,17,15,17.5,156.0,3.85,23.0,164.5,151.14,118.31
2017,5,20,17,30,10.0,135.0,4.2,22.0,139.0,126.98,99.37
2017,5,20,17,45,96.5,130.0,4.6,21.5,157.5,196.88,158.35
2017,5,20,18,0,183.0,125.0,5.0,21.0,176.0,239.07,193.28
2017,5,20,18,15,136.0,97.5,4.9,20.5,130.5,178.08,142.09
2017,5,20,18,30,89.0,70.0,4.8,20.0,85.0,120.94,93.61
2017,5,20,18,45,44.5,43.5,4.75,19.5,51.0,69.67,49.84
2017,5,20,19,0,0.0,17.0,4.7,19.0,17.0,14.03,1.68
2017,5,20,19,15,0.0,8.5,4.5,18.5,8.5,7.26,0.0
2017,5,20,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.5,3.05,18.0,1.5,1.28,0.0
2017,5,21,6,0,0.0,3.0,3.1,18.0,3.0,2.46,0.0
2017,5,21,6,15,0.0,10.5,3.2,18.0,10.5,8.62,1.72
2017,5,21,6,30,0.0,18.0,3.3,18.0,18.0,14.81,7.31
2017,5,21,6,45,0.0,28.0,3.45,18.5,28.0,23.08,14.71
2017,5,21,7,0,0.0,38.0,3.6,19.0,38.0,31.37,22.04
2017,5,21,7,15,0.0,49.5,3.75,19.0,49.5,40.94,30.42
2017,5,21,7,30,0.0,61.0,3.9,19.0,61.0,50.52,38.71
2017,5,21,7,45,0.0,92.5,4.05,19.5,92.5,75.9,60.46
2017,5,21,8,0,0.0,124.0,4.2,20.0,124.0,99.72,80.51
2017,5,21,8,15,0.0,127.0,4.3,20.0,127.0,102.57,82.61
2017,5,21,8,30,0.0,130.0,4.4,20.0,130.0,105.3,84.62
2017,5,21,8,45,1.0,147.0,4.55,20.0,148.0,118.61,91.31
2017,5,21,9,0,2.0,164.0,4.7,20.0,166.0,132.31,101.99
2017,5,21,9,15,4.5,180.0,4.7,20.0,184.0,145.78,112.35
2017,5,21,9,30,7.0,196.0,4.7,20.0,202.0,159.68,123.05
2017,5,21,9,45,7.5,207.5,4.7,20.5,214.0,169.98,130.7
2017,5,21,10,0,8.0,219.0,4.7,21.0,226.0,180.4,138.42
2017,5,21,10,15,15.5,278.5,4.6,21.0,292.5,230.8,177.42
2017,5,21,10,30,23.0,338.0,4.5,21.0,359.0,282.37,216.81
2017,5,21,10,45,24.5,348.0,4.4,21.5,371.0,294.22,225.12
2017,5,21,11,0,26.0,358.0,4.3,22.0,383.0,303.08,231.2
2017,5,21,11,15,44.5,404.5,4.2,22.0,447.5,355.72,270.87
2017,5,21,11,30,63.0,451.0,4.1,22.0,512.0,411.24,312.16
2017,5,21,11,45,81.5,471.0,4.05,22.0,550.5,448.25,339.57
2017,5,21,12,0,100.0,491.0,4.0,22.0,589.0,487.14,368.25
2017,5,21,12,15,104.0,495.0,4.1,22.0,597.5,502.85,379.91
2017,5,21,12,30,108.0,499.0,4.2,22.0,606.0,518.46,391.59
2017,5,21,12,45,90.5,486.0,4.3,22.0,575.0,500.7,378.54
2017,5,21,13,0,73.0,473.0,4.4,22.0,544.0,480.94,364.16
2017,5,21,13,15,68.0,462.0,4.55,22.0,528.0,472.39,358.39
2017,5,21,13,30,63.0,451.0,4.7,22.0,512.0,462.87,351.84
2017,5,21,13,45,63.5,441.0,4.85,22.0,501.5,458.51,349.29
2017,5,21,14,0,64.0,431.0,5.0,22.0,491.0,453.57,346.33
2017,5,21,14,15,58.5,411.5,5.05,21.5,465.0,433.3,332.29
2017,5,21,14,30,53.0,392.0,5.1,21.0,439.0,412.31,317.64
2017,5,21,14,45,55.5,378.5,5.2,21.0,425.5,404.16,312.31
2017,5,21,15,0,58.0,365.0,5.3,21.0,412.0,395.58,306.64
2017,5,21,15,15,31.5,273.0,5.35,21.0,298.5,281.31,218.88
2017,5,21,15,30,5.0,181.0,5.4,21.0,185.0,159.18,122.68
2017,5,21,15,45,2.5,149.0,5.45,21.0,151.0,128.6,98.62
2017,5,21,16,0,0.0,117.0,5.5,21.0,117.0,98.29,74.42
2017,5,21,16,15,0.0,79.0,5.35,20.5,79.0,65.68,48.28
2017,5,21,16,30,0.0,41.0,5.2,20.0,41.0,33.97,22.47
2017,5,21,16,45,0.0,32.5,5.1,19.5,32.5,26.88,16.74
2017,5,21,17,0,0.0,24.0,5.0,19.0,24.0,19.82,10.96
2017,5,21,17,15,0.0,21.0,4.8,18.5,21.0,17.32,8.95
2017,5,21,17,30,0.0,18.0,4.6,18.0,18.0,14.83,6.91
2017,5,21,17,45,0.0,14.5,4.45,18.0,14.5,11.93,4.48
2017,5,21,18,0,0.0,11.0,4.3,18.0,11.0,9.04,2.03
2017,5,21,18,15,0.0,7.5,4.3,17.5,7.5,6.16,0.0
2017,5,21,18,30,0.0,4.0,4.3,17.0,4.0,3.28,0.0
2017,5,21,18,45,0.0,2.0,4.3,17.0,2.0,1.64,0.0
2017,5,21,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,23.5,12.5,3.45,15.0,14.5,10.67,0.0
2017,5,22,6,0,47.0,25.0,3.4,15.0,29.0,20.09,8.87
2017,5,22,6,15,112.5,49.0,3.4,15.0,67.0,37.34,26.59
2017,5,22,6,30,178.0,73.0,3.4,15.0,105.0,54.56,42.48
2017,5,22,6,45,89.0,57.0,3.4,15.5,73.0,45.49,34.82
2017,5,22,7,0,0.0,41.0,3.4,16.0,41.0,33.87,24.56
2017,5,22,7,15,0.0,39.0,3.4,16.0,39.0,32.21,23.07
2017,5,22,7,30,0.0,37.0,3.4,16.0,37.0,30.56,21.54
2017,5,22,7,45,0.0,85.5,3.4,16.5,85.5,70.61,56.58
2017,5,22,8,0,0.0,134.0,3.4,17.0,134.0,106.88,87.62
2017,5,22,8,15,0.0,145.0,3.45,17.5,145.0,115.53,94.48
2017,5,22,8,30,0.0,156.0,3.5,18.0,156.0,124.1,101.23
2017,5,22,8,45,6.5,189.5,3.6,18.5,194.0,149.32,116.44
2017,5,22,9,0,13.0,223.0,3.7,19.0,232.0,175.91,136.7
2017,5,22,9,15,29.5,271.0,3.85,19.5,293.0,205.65,158.79
2017,5,22,9,30,46.0,319.0,4.0,20.0,354.0,246.57,189.6
2017,5,22,9,45,29.5,283.5,4.15,20.5,306.5,225.22,173.07
2017,5,22,10,0,13.0,248.0,4.3,21.0,259.0,204.31,156.84
2017,5,22,10,15,9.5,208.5,4.45,21.0,216.5,174.16,133.24
2017,5,22,10,30,6.0,169.0,4.6,21.0,174.0,142.23,108.1
2017,5,22,10,45,19.0,274.5,4.85,21.5,292.0,233.93,179.4
2017,5,22,11,0,32.0,380.0,5.1,22.0,410.0,323.12,247.15
2017,5,22,11,15,29.5,378.5,5.15,22.0,407.0,325.92,249.02
2017,5,22,11,30,27.0,377.0,5.2,22.0,404.0,328.22,250.69
2017,5,22,11,45,23.5,358.5,5.3,22.5,382.0,314.0,239.43
2017,5,22,12,0,20.0,340.0,5.4,23.0,360.0,298.71,227.4
2017,5,22,12,15,17.0,299.0,5.05,23.0,316.0,264.19,200.98
2017,5,22,12,30,14.0,258.0,4.7,23.0,272.0,228.69,173.76
2017,5,22,12,45,11.0,220.0,4.35,23.5,231.5,194.94,147.46
2017,5,22,13,0,8.0,182.0,4.0,24.0,191.0,160.62,120.72
2017,5,22,13,15,11.5,232.5,3.7,24.0,244.5,207.43,156.85
2017,5,22,13,30,15.0,283.0,3.4,24.0,298.0,255.05,193.07
2017,5,22,13,45,19.0,313.5,3.15,24.0,332.0,286.43,216.74
2017,5,22,14,0,23.0,344.0,2.9,24.0,366.0,318.46,240.74
2017,5,22,14,15,23.0,334.5,2.85,24.0,356.0,311.16,235.45
2017,5,22,14,30,23.0,325.0,2.8,24.0,346.0,303.71,230.21
2017,5,22,14,45,63.0,358.5,2.8,24.5,411.5,390.97,296.27
2017,5,22,15,0,103.0,392.0,2.8,25.0,477.0,464.04,350.32
2017,5,22,15,15,55.5,300.0,2.8,25.0,345.5,329.73,250.76
2017,5,22,15,30,8.0,208.0,2.8,25.0,214.0,186.21,141.17
2017,5,22,15,45,4.0,154.0,2.85,25.0,157.0,134.34,101.32
2017,5,22,16,0,0.0,100.0,2.9,25.0,100.0,83.47,61.34
2017,5,22,16,15,0.0,119.0,2.9,24.5,119.0,100.17,75.04
2017,5,22,16,30,0.0,138.0,2.9,24.0,138.0,117.58,89.34
2017,5,22,16,45,0.0,137.5,2.9,24.0,137.5,117.8,89.83
2017,5,22,17,0,0.0,137.0,2.9,24.0,137.0,118.35,90.62
2017,5,22,17,15,0.0,119.5,2.8,23.5,119.5,102.95,78.7
2017,5,22,17,30,0.0,102.0,2.7,23.0,102.0,87.53,66.57
2017,5,22,17,45,248.5,88.0,2.6,23.0,157.5,262.75,211.96
2017,5,22,18,0,497.0,74.0,2.5,23.0,213.0,376.98,301.26
2017,5,22,18,15,423.5,63.5,2.25,22.0,163.5,302.43,239.73
2017,5,22,18,30,350.0,53.0,2.0,21.0,114.0,231.53,180.13
2017,5,22,18,45,241.5,38.5,1.75,20.5,73.0,154.47,114.41
2017,5,22,19,0,133.0,24.0,1.5,20.0,32.0,84.62,42.13
2017,5,22,19,15,66.5,12.0,1.6,19.5,16.0,28.48,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,5,45,59.0,13.5,0.5,16.5,18.0,11.52,0.0
2017,5,23,6,0,118.0,27.0,0.6,17.0,36.0,20.81,9.57
2017,5,23,6,15,211.5,44.5,0.8,17.5,76.5,33.95,23.49
2017,5,23,6,30,305.0,62.0,1.0,18.0,117.0,46.79,35.26
2017,5,23,6,45,152.5,63.5,1.2,18.5,91.0,48.4,36.96
2017,5,23,7,0,0.0,65.0,1.4,19.0,65.0,53.44,41.41
2017,5,23,7,15,0.0,75.0,1.5,19.5,75.0,61.61,48.4
2017,5,23,7,30,0.0,85.0,1.6,20.0,85.0,69.73,55.18
2017,5,23,7,45,4.5,124.5,1.7,21.0,127.0,99.28,80.01
2017,5,23,8,0,9.0,164.0,1.8,22.0,169.0,127.67,103.23
2017,5,23,8,15,13.5,185.5,1.8,22.5,193.5,143.46,115.7
2017,5,23,8,30,18.0,207.0,1.8,23.0,218.0,159.07,127.87
2017,5,23,8,45,11.5,196.0,1.8,23.5,203.0,154.09,117.42
2017,5,23,9,0,5.0,185.0,1.8,24.0,188.0,148.02,112.17
2017,5,23,9,15,21.0,246.0,1.75,24.0,262.0,196.54,148.76
2017,5,23,9,30,37.0,307.0,1.7,24.0,336.0,236.63,178.3
2017,5,23,9,45,46.0,336.0,1.65,24.5,373.5,265.23,198.94
2017,5,23,10,0,55.0,365.0,1.6,25.0,411.0,295.47,220.69
2017,5,23,10,15,34.5,317.5,1.55,25.5,347.0,261.4,195.18
2017,5,23,10,30,14.0,270.0,1.5,26.0,283.0,225.75,168.38
2017,5,23,10,45,404.5,224.5,1.5,26.5,599.0,386.76,287.58
2017,5,23,11,0,795.0,179.0,1.5,27.0,915.0,597.82,437.8
