Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,11,15,800.0,180.0,1.5,27.0,934.5,642.83,469.48
2017,5,23,11,30,805.0,181.0,1.5,27.0,954.0,686.22,500.52
2017,5,23,11,45,812.5,178.5,1.5,27.5,967.0,726.82,528.0
2017,5,23,12,0,820.0,176.0,1.5,28.0,980.0,765.59,553.58
2017,5,23,12,15,494.5,343.5,1.55,28.0,829.0,692.12,499.56
2017,5,23,12,30,169.0,511.0,1.6,28.0,678.0,583.05,419.95
2017,5,23,12,45,484.0,350.5,1.65,28.0,825.5,734.36,530.8
2017,5,23,13,0,799.0,190.0,1.7,28.0,973.0,875.84,628.85
2017,5,23,13,15,440.5,329.0,1.75,28.0,760.0,712.99,515.5
2017,5,23,13,30,82.0,468.0,1.8,28.0,547.0,495.05,359.62
2017,5,23,13,45,426.5,330.0,1.9,28.0,725.5,725.97,529.2
2017,5,23,14,0,771.0,192.0,2.0,28.0,904.0,917.45,660.45
2017,5,23,14,15,762.5,189.5,2.3,27.5,876.0,914.77,661.71
2017,5,23,14,30,754.0,187.0,2.6,27.0,848.0,908.52,662.39
2017,5,23,14,45,379.5,179.5,2.9,26.5,512.5,553.38,419.26
2017,5,23,15,0,5.0,172.0,3.2,26.0,177.0,150.75,112.44
2017,5,23,15,15,2.5,148.5,3.75,25.5,151.0,127.92,95.69
2017,5,23,15,30,0.0,125.0,4.3,25.0,125.0,105.17,78.18
2017,5,23,15,45,42.5,212.0,4.85,24.5,240.5,232.33,179.92
2017,5,23,16,0,85.0,299.0,5.4,24.0,356.0,358.58,279.36
2017,5,23,16,15,42.5,194.5,5.9,23.0,223.0,215.53,168.72
2017,5,23,16,30,0.0,90.0,6.4,22.0,90.0,74.85,55.57
2017,5,23,16,45,0.0,55.5,6.9,21.0,55.5,46.0,32.37
2017,5,23,17,0,0.0,21.0,7.4,20.0,21.0,17.34,8.81
2017,5,23,17,15,0.0,18.5,7.1,19.5,18.5,15.26,7.15
2017,5,23,17,30,0.0,16.0,6.8,19.0,16.0,13.18,5.46
2017,5,23,17,45,0.0,13.5,6.55,18.5,13.5,11.11,3.75
2017,5,23,18,0,0.0,11.0,6.3,18.0,11.0,9.04,2.02
2017,5,23,18,15,159.0,33.5,5.9,17.5,61.5,127.57,102.64
2017,5,23,18,30,318.0,56.0,5.5,17.0,112.0,220.61,176.08
2017,5,23,18,45,223.0,40.5,5.15,17.0,72.5,149.48,113.05
2017,5,23,19,0,128.0,25.0,4.8,17.0,33.0,84.49,45.02
2017,5,23,19,15,64.0,12.5,4.7,16.5,16.5,28.19,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,86.0,14.0,3.4,12.5,20.5,11.95,0.0
2017,5,24,6,0,172.0,28.0,3.7,13.0,41.0,21.69,10.62
2017,5,24,6,15,286.0,42.0,3.65,13.5,85.0,32.36,22.5
2017,5,24,6,30,400.0,56.0,3.6,14.0,129.0,44.93,34.2
2017,5,24,6,45,472.5,66.0,3.55,15.0,181.5,51.81,40.51
2017,5,24,7,0,545.0,76.0,3.5,16.0,234.0,58.51,46.4
2017,5,24,7,15,596.0,83.5,3.6,17.0,289.5,62.89,50.02
2017,5,24,7,30,647.0,91.0,3.7,18.0,345.0,67.13,53.38
2017,5,24,7,45,686.0,96.0,3.8,19.5,401.5,69.3,54.73
2017,5,24,8,0,725.0,101.0,3.9,21.0,458.0,71.4,55.98
2017,5,24,8,15,751.5,105.5,3.9,21.5,512.5,72.89,56.9
2017,5,24,8,30,778.0,110.0,3.9,22.0,567.0,81.48,63.85
2017,5,24,8,45,801.0,112.5,3.95,23.0,619.0,114.36,67.27
2017,5,24,9,0,824.0,115.0,4.0,24.0,671.0,170.98,97.31
2017,5,24,9,15,838.5,118.0,3.95,24.5,717.5,228.79,139.82
2017,5,24,9,30,853.0,121.0,3.9,25.0,764.0,287.67,188.13
2017,5,24,9,45,866.5,122.5,3.9,25.5,806.0,351.32,241.65
2017,5,24,10,0,880.0,124.0,3.9,26.0,848.0,409.01,290.48
2017,5,24,10,15,888.5,126.0,3.85,26.0,883.0,465.01,337.74
2017,5,24,10,30,897.0,128.0,3.8,26.0,918.0,520.24,383.2
2017,5,24,10,45,906.5,127.0,3.8,26.5,946.5,572.84,424.75
2017,5,24,11,0,916.0,126.0,3.8,27.0,975.0,624.23,464.1
2017,5,24,11,15,920.0,127.0,3.8,27.0,995.0,672.27,500.81
2017,5,24,11,30,924.0,128.0,3.8,27.0,1015.0,718.2,535.11
2017,5,24,11,45,934.5,122.5,3.8,27.5,1029.5,761.48,565.84
2017,5,24,12,0,945.0,117.0,3.8,28.0,1044.0,802.67,593.96
2017,5,24,12,15,945.5,117.0,3.75,28.0,1047.5,838.26,617.48
2017,5,24,12,30,946.0,117.0,3.7,28.0,1051.0,871.0,638.97
2017,5,24,12,45,947.5,115.0,3.7,28.5,1047.0,899.95,656.8
2017,5,24,13,0,949.0,113.0,3.7,29.0,1043.0,925.66,672.43
2017,5,24,13,15,946.5,112.5,3.6,29.0,1030.0,945.65,685.05
2017,5,24,13,30,944.0,112.0,3.5,29.0,1017.0,961.85,695.24
2017,5,24,13,45,942.0,109.5,3.45,29.5,996.5,972.77,701.0
2017,5,24,14,0,940.0,107.0,3.4,30.0,976.0,979.68,704.29
2017,5,24,14,15,934.0,106.0,3.3,30.0,947.5,980.33,704.73
2017,5,24,14,30,928.0,105.0,3.2,30.0,919.0,977.0,702.77
2017,5,24,14,45,918.0,104.0,3.1,30.0,883.0,966.08,696.07
2017,5,24,15,0,908.0,103.0,3.0,30.0,847.0,951.41,687.11
2017,5,24,15,15,897.5,101.0,2.9,30.0,805.0,931.63,674.97
2017,5,24,15,30,887.0,99.0,2.8,30.0,763.0,908.4,660.68
2017,5,24,15,45,875.0,96.0,2.7,30.0,716.5,879.52,642.74
2017,5,24,16,0,863.0,93.0,2.6,30.0,670.0,847.61,622.82
2017,5,24,16,15,845.0,90.0,2.4,29.5,618.5,807.97,598.15
2017,5,24,16,30,827.0,87.0,2.2,29.0,567.0,773.39,576.73
2017,5,24,16,45,804.0,83.0,2.05,29.0,512.5,724.22,544.22
2017,5,24,17,0,781.0,79.0,1.9,29.0,458.0,673.77,510.48
2017,5,24,17,15,748.0,74.5,1.6,28.5,402.0,614.99,469.5
2017,5,24,17,30,715.0,70.0,1.3,28.0,346.0,556.47,426.85
2017,5,24,17,45,667.0,65.0,1.05,27.5,290.0,491.34,378.18
2017,5,24,18,0,619.0,60.0,0.8,27.0,234.0,426.91,328.35
2017,5,24,18,15,547.0,52.5,0.85,26.0,181.5,350.78,269.76
2017,5,24,18,30,475.0,45.0,0.9,25.0,129.0,280.86,213.12
2017,5,24,18,45,354.0,34.0,0.95,24.5,84.5,195.04,142.12
2017,5,24,19,0,233.0,23.0,1.0,24.0,40.0,118.79,64.85
2017,5,24,19,15,116.5,11.5,1.1,23.0,20.0,41.66,0.0
2017,5,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,122.0,13.0,3.95,15.5,22.5,11.1,0.0
2017,5,25,6,0,244.0,26.0,4.1,16.0,45.0,21.39,10.4
2017,5,25,6,15,358.5,37.0,4.25,16.5,90.0,30.01,20.19
2017,5,25,6,30,473.0,48.0,4.4,17.0,135.0,38.48,28.13
2017,5,25,6,45,543.5,55.5,4.6,18.0,187.5,43.72,32.91
2017,5,25,7,0,614.0,63.0,4.8,19.0,240.0,48.88,37.4
2017,5,25,7,15,660.0,68.5,5.2,19.5,295.5,52.24,40.22
2017,5,25,7,30,706.0,74.0,5.6,20.0,351.0,60.53,47.22
2017,5,25,7,45,737.5,78.5,6.1,21.0,406.5,63.07,49.04
2017,5,25,8,0,769.0,83.0,6.6,22.0,462.0,65.52,50.74
2017,5,25,8,15,792.0,86.5,6.7,22.5,515.5,67.03,51.71
2017,5,25,8,30,815.0,90.0,6.8,23.0,569.0,68.44,52.6
2017,5,25,8,45,829.0,94.5,6.95,24.0,618.0,103.07,57.65
2017,5,25,9,0,843.0,99.0,7.1,25.0,667.0,169.98,95.8
2017,5,25,9,15,855.5,101.5,7.1,25.5,712.5,227.3,138.1
2017,5,25,9,30,868.0,104.0,7.1,26.0,758.0,285.26,186.24
2017,5,25,9,45,873.5,108.5,7.15,27.0,797.0,342.96,235.77
2017,5,25,10,0,879.0,113.0,7.2,28.0,836.0,400.06,284.58
2017,5,25,10,15,886.5,114.5,7.1,28.5,870.0,455.06,331.22
2017,5,25,10,30,894.0,116.0,7.0,29.0,904.0,509.17,375.91
2017,5,25,10,45,896.5,119.5,6.9,29.5,930.5,561.05,417.57
2017,5,25,11,0,899.0,123.0,6.8,30.0,957.0,611.12,456.56
2017,5,25,11,15,903.0,124.0,6.7,30.5,977.0,658.28,492.27
2017,5,25,11,30,907.0,125.0,6.6,31.0,997.0,703.38,525.44
2017,5,25,11,45,906.5,127.5,6.55,31.5,1008.0,744.23,554.81
2017,5,25,12,0,906.0,130.0,6.5,32.0,1019.0,782.43,581.58
2017,5,25,12,15,906.5,130.0,6.4,32.0,1022.5,816.78,604.89
2017,5,25,12,30,907.0,130.0,6.3,32.0,1026.0,848.46,626.17
2017,5,25,12,45,905.5,130.0,6.25,32.5,1021.5,875.71,643.2
2017,5,25,13,0,904.0,130.0,6.2,33.0,1017.0,899.84,658.05
2017,5,25,13,15,901.0,129.5,6.1,33.0,1004.0,918.85,670.54
2017,5,25,13,30,898.0,129.0,6.0,33.0,991.0,934.22,680.65
2017,5,25,13,45,893.0,128.0,5.9,33.5,970.0,943.6,685.39
2017,5,25,14,0,888.0,127.0,5.8,34.0,949.0,949.15,687.68
2017,5,25,14,15,881.5,125.5,5.7,34.0,920.5,949.02,687.75
2017,5,25,14,30,875.0,124.0,5.6,34.0,892.0,945.1,685.46
2017,5,25,14,45,861.5,124.5,5.55,34.0,856.0,932.95,678.13
2017,5,25,15,0,848.0,125.0,5.5,34.0,820.0,917.32,668.64
2017,5,25,15,15,836.0,122.5,5.4,34.0,779.0,896.76,655.66
2017,5,25,15,30,824.0,120.0,5.3,34.0,738.0,883.01,647.38
2017,5,25,15,45,809.0,117.0,5.2,34.0,692.0,852.61,627.9
2017,5,25,16,0,794.0,114.0,5.1,34.0,646.0,819.48,606.61
2017,5,25,16,15,774.0,110.5,5.0,33.5,595.5,779.19,581.53
2017,5,25,16,30,754.0,107.0,4.9,33.0,545.0,736.95,554.8
2017,5,25,16,45,727.0,102.5,4.85,32.5,492.0,689.81,524.4
2017,5,25,17,0,700.0,98.0,4.8,32.0,439.0,638.8,490.11
2017,5,25,17,15,664.5,92.5,4.5,31.5,384.5,580.44,448.13
2017,5,25,17,30,629.0,87.0,4.2,31.0,330.0,522.79,405.8
2017,5,25,17,45,578.0,80.0,3.95,30.5,276.0,455.36,354.81
2017,5,25,18,0,527.0,73.0,3.7,30.0,222.0,390.95,304.44
2017,5,25,18,15,454.5,63.0,3.55,29.0,171.5,316.21,244.99
2017,5,25,18,30,382.0,53.0,3.4,28.0,121.0,247.79,188.58
2017,5,25,18,45,270.5,39.5,3.3,27.0,79.0,165.79,120.73
2017,5,25,19,0,159.0,26.0,3.2,26.0,37.0,96.39,53.73
2017,5,25,19,15,79.5,13.0,3.45,25.5,18.5,32.8,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,2.5,3.35,21.5,2.5,2.13,0.0
2017,5,26,6,0,0.0,5.0,3.5,22.0,5.0,4.1,0.0
2017,5,26,6,15,0.0,10.5,3.65,22.5,10.5,8.62,1.62
2017,5,26,6,30,0.0,16.0,3.8,23.0,16.0,13.16,5.67
2017,5,26,6,45,0.0,23.0,4.0,23.5,23.0,18.94,10.76
2017,5,26,7,0,0.0,30.0,4.2,24.0,30.0,24.74,15.79
2017,5,26,7,15,0.0,37.5,4.3,24.5,37.5,30.97,21.09
2017,5,26,7,30,0.0,45.0,4.4,25.0,45.0,37.21,26.32
2017,5,26,7,45,16.5,116.5,4.55,25.5,124.5,93.8,74.08
2017,5,26,8,0,33.0,188.0,4.7,26.0,204.0,136.68,109.34
2017,5,26,8,15,32.5,207.5,4.7,26.5,225.5,149.37,119.11
2017,5,26,8,30,32.0,227.0,4.7,27.0,247.0,161.73,128.53
2017,5,26,8,45,17.5,197.5,4.75,27.5,208.5,155.41,116.93
2017,5,26,9,0,3.0,168.0,4.8,28.0,170.0,135.35,101.05
2017,5,26,9,15,17.5,233.5,4.7,28.0,246.5,186.98,140.03
2017,5,26,9,30,32.0,299.0,4.6,28.0,323.0,229.94,171.86
2017,5,26,9,45,34.0,314.0,4.6,28.5,341.0,246.68,183.9
2017,5,26,10,0,36.0,329.0,4.6,29.0,359.0,263.76,196.19
2017,5,26,10,15,28.5,312.5,4.55,29.5,336.5,254.9,189.2
2017,5,26,10,30,21.0,296.0,4.5,30.0,314.0,248.93,184.34
2017,5,26,10,45,20.0,306.0,4.45,30.5,324.0,258.87,191.21
2017,5,26,11,0,19.0,316.0,4.4,31.0,334.0,268.73,197.95
2017,5,26,11,15,21.0,320.5,4.3,31.0,341.0,275.99,203.18
2017,5,26,11,30,23.0,325.0,4.2,31.0,348.0,283.16,208.36
2017,5,26,11,45,24.0,330.5,4.15,31.5,354.5,292.21,214.49
2017,5,26,12,0,25.0,336.0,4.1,32.0,361.0,301.39,220.7
2017,5,26,12,15,67.0,402.5,4.0,32.5,469.5,394.0,287.71
2017,5,26,12,30,109.0,469.0,3.9,33.0,578.0,497.24,360.24
2017,5,26,12,45,98.5,477.5,3.85,33.5,575.5,497.77,359.28
2017,5,26,13,0,88.0,486.0,3.8,34.0,573.0,503.51,362.29
2017,5,26,13,15,256.5,453.0,3.7,34.0,700.5,649.18,466.53
2017,5,26,13,30,425.0,420.0,3.6,34.0,828.0,790.09,563.69
2017,5,26,13,45,317.5,443.5,3.55,34.0,745.0,716.73,512.19
2017,5,26,14,0,210.0,467.0,3.5,34.0,662.0,634.92,455.34
2017,5,26,14,15,197.0,453.0,3.45,34.0,631.5,615.21,442.62
2017,5,26,14,30,184.0,439.0,3.4,34.0,601.0,594.1,428.58
2017,5,26,14,45,187.5,420.0,3.4,34.0,580.0,582.1,421.41
2017,5,26,15,0,191.0,401.0,3.4,34.0,559.0,568.78,413.3
2017,5,26,15,15,474.0,272.0,3.35,34.0,634.5,729.75,531.79
2017,5,26,15,30,757.0,143.0,3.3,34.0,710.0,846.39,614.11
2017,5,26,15,45,534.0,216.5,3.3,34.0,604.5,713.25,522.94
2017,5,26,16,0,311.0,290.0,3.3,34.0,499.0,572.66,422.63
2017,5,26,16,15,275.5,271.5,3.25,33.5,446.5,518.05,386.04
2017,5,26,16,30,240.0,253.0,3.2,33.0,394.0,464.15,348.75
2017,5,26,16,45,282.5,220.5,3.2,33.0,370.5,455.41,344.76
2017,5,26,17,0,325.0,188.0,3.2,33.0,347.0,442.14,337.02
2017,5,26,17,15,305.5,168.0,2.95,32.0,303.0,395.68,304.12
2017,5,26,17,30,286.0,148.0,2.7,31.0,259.0,349.75,270.8
2017,5,26,17,45,250.5,129.0,2.45,30.5,215.0,296.27,230.01
2017,5,26,18,0,215.0,110.0,2.2,30.0,171.0,245.42,190.23
2017,5,26,18,15,175.5,88.5,2.15,29.5,131.5,192.54,147.96
2017,5,26,18,30,136.0,67.0,2.1,29.0,92.0,143.14,107.51
2017,5,26,18,45,78.0,45.5,2.05,28.5,59.0,82.92,58.4
2017,5,26,19,0,20.0,24.0,2.0,28.0,26.0,29.77,13.6
2017,5,26,19,15,10.0,12.0,2.3,27.5,13.0,12.97,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,36.5,14.0,3.55,23.5,17.0,11.95,0.0
2017,5,27,6,0,73.0,28.0,3.6,24.0,34.0,21.91,10.6
2017,5,27,6,15,145.5,49.5,3.8,24.0,73.0,37.9,26.11
2017,5,27,6,30,218.0,71.0,4.0,24.0,112.0,53.54,40.09
2017,5,27,6,45,277.0,89.0,4.25,24.5,158.5,66.47,51.45
2017,5,27,7,0,336.0,107.0,4.5,25.0,205.0,77.11,60.56
2017,5,27,7,15,385.0,120.5,4.6,25.5,255.5,85.43,67.43
2017,5,27,7,30,434.0,134.0,4.7,26.0,306.0,93.42,73.84
2017,5,27,7,45,270.0,174.5,4.85,26.5,287.0,119.92,95.58
2017,5,27,8,0,106.0,215.0,5.0,27.0,268.0,152.73,122.15
2017,5,27,8,15,113.5,238.5,5.05,27.5,300.5,159.85,127.25
2017,5,27,8,30,121.0,262.0,5.1,28.0,333.0,172.72,136.99
2017,5,27,8,45,124.0,286.5,5.15,28.5,365.0,194.28,144.06
2017,5,27,9,0,127.0,311.0,5.2,29.0,397.0,223.06,163.13
2017,5,27,9,15,71.5,279.5,5.2,29.5,328.5,217.9,160.47
2017,5,27,9,30,16.0,248.0,5.2,30.0,260.0,200.04,148.62
2017,5,27,9,45,16.5,262.0,5.2,30.5,275.0,213.25,158.1
2017,5,27,10,0,17.0,276.0,5.2,31.0,290.0,226.57,167.58
2017,5,27,10,15,19.0,286.0,5.15,31.0,302.5,237.61,175.62
2017,5,27,10,30,21.0,296.0,5.1,31.0,315.0,248.86,183.84
2017,5,27,10,45,23.5,314.5,5.05,31.5,336.5,263.05,193.82
2017,5,27,11,0,26.0,333.0,5.0,32.0,358.0,282.82,207.85
2017,5,27,11,15,24.0,342.0,4.95,32.0,365.5,293.01,215.15
2017,5,27,11,30,22.0,351.0,4.9,32.0,373.0,303.63,222.76
2017,5,27,11,45,22.0,355.0,4.85,32.5,377.5,309.56,226.5
2017,5,27,12,0,22.0,359.0,4.8,33.0,382.0,315.42,230.21
2017,5,27,12,15,31.0,395.0,4.75,33.0,426.5,359.54,262.15
2017,5,27,12,30,40.0,431.0,4.7,33.0,471.0,402.51,292.89
2017,5,27,12,45,40.5,430.0,4.7,33.5,470.0,407.38,295.73
2017,5,27,13,0,41.0,429.0,4.7,34.0,469.0,411.85,298.43
2017,5,27,13,15,59.0,447.5,4.7,34.0,505.0,449.02,325.33
2017,5,27,13,30,77.0,466.0,4.7,34.0,541.0,487.09,352.63
2017,5,27,13,45,130.0,468.0,4.7,34.0,590.5,555.54,402.0
2017,5,27,14,0,183.0,470.0,4.7,34.0,640.0,612.29,442.76
2017,5,27,14,15,440.5,344.5,4.7,34.0,736.5,764.21,553.89
2017,5,27,14,30,698.0,219.0,4.7,34.0,833.0,891.31,645.33
2017,5,27,14,45,715.5,198.5,4.7,34.0,806.5,888.27,643.51
2017,5,27,15,0,733.0,178.0,4.7,34.0,780.0,881.04,639.82
2017,5,27,15,15,547.5,250.5,4.65,34.0,687.5,773.85,565.99
2017,5,27,15,30,362.0,323.0,4.6,34.0,595.0,659.42,484.43
2017,5,27,15,45,515.5,242.0,4.6,34.0,603.0,722.53,533.68
2017,5,27,16,0,669.0,161.0,4.6,34.0,611.0,766.48,568.46
2017,5,27,16,15,645.5,155.5,4.45,33.5,562.5,724.52,541.14
2017,5,27,16,30,622.0,150.0,4.3,33.0,514.0,681.14,512.61
2017,5,27,16,45,580.5,146.5,4.2,33.0,460.5,625.03,473.38
2017,5,27,17,0,539.0,143.0,4.1,33.0,407.0,562.66,429.09
2017,5,27,17,15,500.0,134.0,3.7,32.0,356.0,505.15,388.46
2017,5,27,17,30,461.0,125.0,3.3,31.0,305.0,449.22,347.81
2017,5,27,17,45,369.0,120.0,2.95,30.5,250.0,368.22,285.95
2017,5,27,18,0,277.0,115.0,2.6,30.0,195.0,284.75,220.96
2017,5,27,18,15,220.5,94.5,2.5,29.5,149.5,221.77,170.84
2017,5,27,18,30,164.0,74.0,2.4,29.0,104.0,164.15,123.85
2017,5,27,18,45,82.0,48.0,2.35,28.5,63.0,87.6,62.06
2017,5,27,19,0,0.0,22.0,2.3,28.0,22.0,18.49,6.76
2017,5,27,19,15,0.0,11.0,2.9,27.5,11.0,9.39,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,28.5,13.5,1.3,22.5,16.0,11.52,0.0
2017,5,28,6,0,57.0,27.0,1.4,23.0,32.0,21.67,10.63
2017,5,28,6,15,121.0,50.5,1.4,23.0,70.0,38.5,26.79
2017,5,28,6,30,185.0,74.0,1.4,23.0,108.0,55.36,41.84
2017,5,28,6,45,264.0,84.0,1.4,23.5,151.0,63.1,48.77
2017,5,28,7,0,343.0,94.0,1.4,24.0,194.0,68.11,53.07
2017,5,28,7,15,397.0,107.0,1.3,24.5,246.5,76.37,59.93
2017,5,28,7,30,451.0,120.0,1.2,25.0,299.0,84.34,66.34
2017,5,28,7,45,423.5,148.0,1.2,25.5,335.5,100.59,79.54
2017,5,28,8,0,396.0,176.0,1.2,26.0,372.0,115.78,91.61
2017,5,28,8,15,330.0,214.0,1.2,26.0,390.0,142.05,112.76
2017,5,28,8,30,264.0,252.0,1.2,26.0,408.0,160.57,127.3
2017,5,28,8,45,292.0,271.0,1.2,26.5,457.5,184.59,132.86
2017,5,28,9,0,320.0,290.0,1.2,27.0,507.0,223.39,155.44
2017,5,28,9,15,251.0,325.5,1.2,27.0,503.0,258.49,183.28
2017,5,28,9,30,182.0,361.0,1.2,27.0,499.0,294.67,213.11
2017,5,28,9,45,256.5,367.5,1.25,27.5,573.0,330.21,237.37
2017,5,28,10,0,331.0,374.0,1.3,28.0,647.0,382.67,274.75
2017,5,28,10,15,264.0,407.0,1.3,28.0,630.5,402.95,291.75
2017,5,28,10,30,197.0,440.0,1.3,28.0,614.0,422.51,307.08
2017,5,28,10,45,193.5,455.5,1.35,28.5,630.5,449.0,325.83
2017,5,28,11,0,190.0,471.0,1.4,29.0,647.0,475.05,343.84
2017,5,28,11,15,301.0,445.5,1.45,29.0,732.0,537.2,388.39
2017,5,28,11,30,412.0,420.0,1.5,29.0,817.0,609.86,439.67
2017,5,28,11,45,273.5,462.0,1.6,29.5,727.0,572.69,412.35
2017,5,28,12,0,135.0,504.0,1.7,30.0,637.0,522.34,375.68
2017,5,28,12,15,151.0,490.5,1.7,30.0,639.5,536.04,385.99
2017,5,28,12,30,167.0,477.0,1.7,30.0,642.0,549.6,395.83
2017,5,28,12,45,127.0,481.5,1.75,30.5,607.0,531.64,382.18
2017,5,28,13,0,87.0,486.0,1.8,31.0,572.0,501.85,360.55
2017,5,28,13,15,111.5,488.0,1.85,31.0,597.0,531.62,382.18
2017,5,28,13,30,136.0,490.0,1.9,31.0,622.0,573.63,411.58
2017,5,28,13,45,201.5,473.5,1.95,31.0,663.0,625.11,448.48
2017,5,28,14,0,267.0,457.0,2.0,31.0,704.0,690.05,493.76
2017,5,28,14,15,272.0,440.5,2.0,31.0,686.5,685.78,491.35
2017,5,28,14,30,277.0,424.0,2.0,31.0,669.0,679.65,488.3
2017,5,28,14,45,287.0,403.5,2.05,31.0,648.0,672.33,484.98
2017,5,28,15,0,297.0,383.0,2.1,31.0,627.0,663.0,480.36
2017,5,28,15,15,184.0,361.5,2.1,31.0,510.5,522.78,383.06
2017,5,28,15,30,71.0,340.0,2.1,31.0,394.0,384.05,283.55
2017,5,28,15,45,35.5,216.0,2.15,31.0,243.0,229.38,171.01
2017,5,28,16,0,0.0,92.0,2.2,31.0,92.0,76.62,54.32
2017,5,28,16,15,2.0,131.5,2.15,31.0,133.0,112.84,82.82
2017,5,28,16,30,4.0,171.0,2.1,31.0,174.0,150.94,112.49
2017,5,28,16,45,2.0,116.0,2.1,31.0,117.5,99.48,72.9
2017,5,28,17,0,0.0,61.0,2.1,31.0,61.0,50.56,34.66
2017,5,28,17,15,0.0,53.0,1.9,30.5,53.0,43.87,29.58
2017,5,28,17,30,0.0,45.0,1.7,30.0,45.0,37.2,24.41
2017,5,28,17,45,0.0,37.5,1.5,29.5,37.5,30.96,19.51
2017,5,28,18,0,0.0,30.0,1.3,29.0,30.0,24.74,14.52
2017,5,28,18,15,0.0,23.0,1.3,28.0,23.0,18.94,9.82
2017,5,28,18,30,0.0,16.0,1.3,27.0,16.0,13.16,5.05
2017,5,28,18,45,0.0,10.0,1.3,26.5,10.0,8.21,0.89
2017,5,28,19,0,0.0,4.0,1.3,26.0,4.0,3.28,0.0
2017,5,28,19,15,0.0,2.0,1.4,25.5,2.0,1.71,0.0
2017,5,28,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,3.0,20.0,6.5,5.55,0.0
2017,5,29,6,0,0.0,13.0,3.1,20.0,13.0,10.69,2.52
2017,5,29,6,15,0.0,29.0,3.2,19.5,29.0,23.95,14.82
2017,5,29,6,30,0.0,45.0,3.3,19.0,45.0,37.03,26.67
2017,5,29,6,45,0.0,64.0,3.4,19.0,64.0,51.93,39.97
2017,5,29,7,0,0.0,83.0,3.5,19.0,83.0,66.66,52.95
2017,5,29,7,15,0.0,97.5,3.6,19.0,97.5,78.09,62.84
2017,5,29,7,30,0.0,112.0,3.7,19.0,112.0,89.45,72.5
2017,5,29,7,45,13.5,148.5,3.85,19.0,155.0,116.01,95.07
2017,5,29,8,0,27.0,185.0,4.0,19.0,198.0,134.91,110.8
2017,5,29,8,15,22.0,195.5,4.0,19.0,207.0,150.25,123.33
2017,5,29,8,30,17.0,206.0,4.0,19.0,216.0,158.51,129.81
2017,5,29,8,45,14.5,211.5,4.0,19.5,220.5,164.71,128.11
2017,5,29,9,0,12.0,217.0,4.0,20.0,225.0,171.47,132.68
2017,5,29,9,15,19.5,253.0,3.9,20.5,267.5,200.94,154.91
2017,5,29,9,30,27.0,289.0,3.8,21.0,310.0,221.94,170.33
2017,5,29,9,45,42.5,329.0,3.7,21.5,364.0,258.67,197.67
2017,5,29,10,0,58.0,369.0,3.6,22.0,418.0,298.02,226.84
2017,5,29,10,15,73.0,396.5,3.4,22.0,460.0,331.3,251.64
2017,5,29,10,30,88.0,424.0,3.2,22.0,502.0,366.75,277.96
2017,5,29,10,45,151.5,445.5,3.0,22.5,584.5,419.99,316.69
2017,5,29,11,0,215.0,467.0,2.8,23.0,667.0,485.73,364.09
2017,5,29,11,15,201.0,479.5,2.65,23.0,670.0,503.84,376.86
2017,5,29,11,30,187.0,492.0,2.5,23.0,673.0,520.46,388.45
2017,5,29,11,45,146.0,493.5,2.45,23.5,636.0,508.38,378.53
2017,5,29,12,0,105.0,495.0,2.4,24.0,599.0,490.72,364.54
2017,5,29,12,15,261.5,468.0,2.4,24.0,727.0,604.5,448.49
2017,5,29,12,30,418.0,441.0,2.4,24.0,855.0,724.34,533.86
2017,5,29,12,45,426.5,440.0,2.4,24.5,860.5,753.99,552.56
2017,5,29,13,0,435.0,439.0,2.4,25.0,866.0,779.86,569.23
2017,5,29,13,15,457.5,427.5,2.25,25.0,872.0,807.29,587.34
2017,5,29,13,30,480.0,416.0,2.1,25.0,878.0,832.77,603.9
2017,5,29,13,45,393.5,430.5,2.0,25.0,804.0,771.11,560.97
2017,5,29,14,0,307.0,445.0,1.9,25.0,730.0,714.66,521.52
2017,5,29,14,15,518.0,324.0,1.7,25.0,788.0,814.68,593.83
2017,5,29,14,30,729.0,203.0,1.5,25.0,846.0,901.95,653.2
2017,5,29,14,45,718.0,200.0,1.3,25.0,812.5,889.89,642.78
2017,5,29,15,0,707.0,197.0,1.1,25.0,779.0,874.61,631.35
2017,5,29,15,15,692.5,193.0,1.0,25.0,739.5,852.08,616.77
2017,5,29,15,30,678.0,189.0,0.9,25.0,700.0,826.74,600.49
2017,5,29,15,45,507.5,237.0,0.85,25.5,606.0,708.95,519.58
2017,5,29,16,0,337.0,285.0,0.8,26.0,512.0,587.63,434.76
2017,5,29,16,15,217.0,271.5,0.85,26.0,413.5,452.48,340.58
2017,5,29,16,30,97.0,258.0,0.9,26.0,315.0,324.62,246.92
2017,5,29,16,45,324.5,200.5,0.95,26.0,365.0,464.03,356.2
2017,5,29,17,0,552.0,143.0,1.0,26.0,415.0,570.93,436.52
2017,5,29,17,15,513.0,133.5,0.95,25.5,362.5,512.48,394.33
2017,5,29,17,30,474.0,124.0,0.9,25.0,310.0,455.56,353.53
2017,5,29,17,45,419.0,113.0,0.9,24.5,258.5,389.53,304.61
2017,5,29,18,0,364.0,102.0,0.9,24.0,207.0,327.48,256.96
2017,5,29,18,15,295.5,86.5,1.0,23.5,160.0,258.41,202.31
2017,5,29,18,30,227.0,71.0,1.1,23.0,113.0,187.32,144.39
2017,5,29,18,45,142.0,50.0,1.2,22.5,73.5,119.94,88.55
2017,5,29,19,0,57.0,29.0,1.3,22.0,34.0,53.88,31.64
2017,5,29,19,15,28.5,14.5,1.5,22.0,17.0,20.14,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,5,30,5,45,23.5,15.5,0.3,19.5,17.5,13.23,0.0
2017,5,30,6,0,47.0,31.0,0.3,20.0,35.0,24.44,13.2
2017,5,30,6,15,117.0,54.5,0.4,20.5,74.0,41.22,29.49
2017,5,30,6,30,187.0,78.0,0.5,21.0,113.0,58.02,44.52
2017,5,30,6,45,259.5,95.0,0.65,21.5,161.0,70.27,55.34
2017,5,30,7,0,332.0,112.0,0.8,22.0,209.0,82.27,65.64
2017,5,30,7,15,384.0,125.0,1.05,22.5,260.0,88.42,70.67
2017,5,30,7,30,436.0,138.0,1.3,23.0,311.0,96.03,76.79
2017,5,30,7,45,450.5,149.0,1.55,24.0,351.0,101.55,80.85
2017,5,30,8,0,465.0,160.0,1.8,25.0,391.0,106.7,84.53
2017,5,30,8,15,458.5,184.0,1.9,25.0,432.5,119.08,94.47
2017,5,30,8,30,452.0,208.0,2.0,25.0,474.0,130.57,103.58
2017,5,30,8,45,397.0,246.0,2.15,25.5,495.0,175.39,124.72
2017,5,30,9,0,342.0,284.0,2.3,26.0,516.0,221.56,154.61
2017,5,30,9,15,333.5,309.0,2.35,26.5,548.0,262.24,184.09
2017,5,30,9,30,325.0,334.0,2.4,27.0,580.0,302.2,214.92
2017,5,30,9,45,525.0,263.0,2.45,27.5,685.0,333.76,234.18
2017,5,30,10,0,725.0,192.0,2.5,28.0,790.0,388.19,273.52
2017,5,30,10,15,735.5,195.0,2.5,28.0,823.5,439.57,315.56
2017,5,30,10,30,746.0,198.0,2.5,28.0,857.0,490.87,356.57
2017,5,30,10,45,757.5,198.5,2.55,28.0,885.0,541.79,396.37
2017,5,30,11,0,769.0,199.0,2.6,28.0,913.0,589.75,433.15
2017,5,30,11,15,606.5,310.0,2.65,28.0,880.5,614.77,450.99
2017,5,30,11,30,444.0,421.0,2.7,28.0,848.0,629.6,460.15
2017,5,30,11,45,443.0,430.5,2.75,28.5,861.5,663.09,483.07
2017,5,30,12,0,442.0,440.0,2.8,29.0,875.0,695.58,504.76
2017,5,30,12,15,409.5,444.0,2.8,28.5,848.0,697.96,507.29
2017,5,30,12,30,377.0,448.0,2.8,28.0,821.0,696.4,507.18
2017,5,30,12,45,256.5,475.5,2.85,28.0,729.5,638.66,465.8
2017,5,30,13,0,136.0,503.0,2.9,28.0,638.0,566.74,413.93
2017,5,30,13,15,104.0,482.0,2.95,28.0,584.5,518.77,380.6
2017,5,30,13,30,72.0,461.0,3.0,28.0,531.0,476.92,350.9
2017,5,30,13,45,39.5,316.0,3.05,28.0,354.5,317.85,236.42
2017,5,30,14,0,7.0,171.0,3.1,28.0,178.0,151.17,111.56
2017,5,30,14,15,4.5,157.5,3.1,28.0,162.5,137.33,101.27
2017,5,30,14,30,2.0,144.0,3.1,28.0,147.0,123.42,90.64
2017,5,30,14,45,4.0,159.0,3.1,28.0,163.0,138.26,102.3
2017,5,30,15,0,6.0,174.0,3.1,28.0,179.0,153.26,114.05
2017,5,30,15,15,3.0,147.0,3.05,28.0,149.5,126.96,93.89
2017,5,30,15,30,0.0,120.0,3.0,28.0,120.0,100.8,73.71
2017,5,30,15,45,0.0,81.0,3.0,28.0,81.0,67.46,47.81
2017,5,30,16,0,0.0,42.0,3.0,28.0,42.0,34.86,22.16
2017,5,30,16,15,0.0,95.5,2.85,27.5,95.5,79.56,57.85
2017,5,30,16,30,0.0,149.0,2.7,27.0,149.0,127.36,95.89
2017,5,30,16,45,12.5,165.5,2.6,27.0,172.0,153.07,116.75
2017,5,30,17,0,25.0,182.0,2.5,27.0,195.0,179.32,138.01
2017,5,30,17,15,19.5,161.0,2.2,26.5,170.5,156.09,120.19
2017,5,30,17,30,14.0,140.0,1.9,26.0,146.0,133.21,102.47
2017,5,30,17,45,8.0,118.5,1.6,25.5,122.0,109.9,84.1
2017,5,30,18,0,2.0,97.0,1.3,25.0,98.0,87.02,65.74
2017,5,30,18,15,1.0,75.5,1.25,24.5,76.0,67.02,49.47
2017,5,30,18,30,0.0,54.0,1.2,24.0,54.0,46.88,32.76
2017,5,30,18,45,0.0,35.5,1.15,23.5,35.5,30.05,18.58
2017,5,30,19,0,0.0,17.0,1.1,23.0,17.0,14.01,4.44
2017,5,30,19,15,0.0,8.5,1.1,22.5,8.5,7.26,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,2.5,0.3,20.5,2.5,2.13,0.0
2017,5,31,6,0,0.0,5.0,0.3,21.0,5.0,4.1,0.0
2017,5,31,6,15,0.0,11.5,0.4,21.0,11.5,9.45,2.43
2017,5,31,6,30,0.0,18.0,0.5,21.0,18.0,14.81,7.25
2017,5,31,6,45,0.0,25.5,0.65,21.5,25.5,21.01,12.75
2017,5,31,7,0,0.0,33.0,0.8,22.0,33.0,27.23,18.17
2017,5,31,7,15,11.5,88.5,0.95,22.5,93.0,71.77,56.54
2017,5,31,7,30,23.0,144.0,1.1,23.0,153.0,111.49,89.86
2017,5,31,7,45,25.0,164.5,1.3,23.5,175.5,126.74,102.06
2017,5,31,8,0,27.0,185.0,1.5,24.0,198.0,134.94,108.28
2017,5,31,8,15,32.0,209.0,1.7,24.5,226.5,150.29,120.31
2017,5,31,8,30,37.0,233.0,1.9,25.0,255.0,165.21,131.84
2017,5,31,8,45,36.0,251.0,2.1,25.5,274.0,179.85,135.97
2017,5,31,9,0,35.0,269.0,2.3,26.0,293.0,197.68,148.43
2017,5,31,9,15,26.5,266.0,2.35,26.0,285.0,201.12,150.9
2017,5,31,9,30,18.0,263.0,2.4,26.0,277.0,211.11,158.63
2017,5,31,9,45,17.5,271.5,2.5,26.5,286.0,220.3,165.1
2017,5,31,10,0,17.0,280.0,2.6,27.0,295.0,229.33,171.44
2017,5,31,10,15,21.5,310.0,2.55,27.0,329.5,256.44,191.48
2017,5,31,10,30,26.0,340.0,2.5,27.0,364.0,277.97,207.2
2017,5,31,10,45,27.0,353.0,2.5,27.0,378.5,293.07,218.2
2017,5,31,11,0,28.0,366.0,2.5,27.0,393.0,308.46,229.39
2017,5,31,11,15,170.0,415.5,2.45,27.0,580.0,436.43,323.58
2017,5,31,11,30,312.0,465.0,2.4,27.0,767.0,578.19,424.55
2017,5,31,11,45,374.5,452.5,2.35,27.0,818.5,633.15,462.96
2017,5,31,12,0,437.0,440.0,2.3,27.0,870.0,690.89,503.34
2017,5,31,12,15,439.5,444.0,2.25,27.0,877.5,720.59,523.25
2017,5,31,12,30,442.0,448.0,2.2,27.0,885.0,749.22,542.36
2017,5,31,12,45,242.5,440.5,2.2,27.0,680.5,596.31,435.71
2017,5,31,13,0,43.0,433.0,2.2,27.0,476.0,416.03,305.73
2017,5,31,13,15,32.5,392.0,2.15,27.0,424.5,374.53,276.76
2017,5,31,13,30,22.0,351.0,2.1,27.0,373.0,320.0,237.3
2017,5,31,13,45,22.0,344.0,2.1,27.0,365.0,315.22,234.24
2017,5,31,14,0,22.0,337.0,2.1,27.0,357.0,310.26,230.88
2017,5,31,14,15,20.5,321.5,2.1,27.0,340.5,296.16,220.78
2017,5,31,14,30,19.0,306.0,2.1,27.0,324.0,281.82,210.52
2017,5,31,14,45,19.5,300.0,2.15,27.0,318.0,277.75,207.95
2017,5,31,15,0,20.0,294.0,2.2,27.0,312.0,273.62,205.33
2017,5,31,15,15,13.5,246.0,2.2,26.5,258.0,224.63,169.17
2017,5,31,15,30,7.0,198.0,2.2,26.0,204.0,175.84,132.55
2017,5,31,15,45,30.5,242.5,2.2,26.0,264.0,250.73,191.05
2017,5,31,16,0,54.0,287.0,2.2,26.0,324.0,317.25,242.09
2017,5,31,16,15,179.0,266.0,2.1,26.0,374.0,414.74,318.54
2017,5,31,16,30,304.0,245.0,2.0,26.0,424.0,503.74,386.56
2017,5,31,16,45,297.0,221.0,1.9,26.0,382.5,464.6,358.16
2017,5,31,17,0,290.0,197.0,1.8,26.0,341.0,424.61,329.47
2017,5,31,17,15,255.0,182.5,1.6,25.5,298.0,375.42,293.05
2017,5,31,17,30,220.0,168.0,1.4,25.0,255.0,316.27,248.41
2017,5,31,17,45,194.5,145.0,1.2,24.5,213.5,268.68,211.79
2017,5,31,18,0,169.0,122.0,1.0,24.0,172.0,222.83,175.53
2017,5,31,18,15,131.5,98.5,0.95,23.5,132.5,172.39,134.78
2017,5,31,18,30,94.0,75.0,0.9,23.0,93.0,125.19,95.81
2017,5,31,18,45,52.5,51.5,0.9,23.0,60.5,79.65,57.73
2017,5,31,19,0,11.0,28.0,0.9,23.0,28.0,31.54,17.11
2017,5,31,19,15,5.5,14.0,0.95,22.5,14.0,13.45,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,1,5,45,88.5,15.0,1.2,19.5,22.5,12.8,0.0
2017,6,1,6,0,177.0,30.0,1.4,20.0,45.0,23.19,12.34
2017,6,1,6,15,282.5,43.0,1.5,20.5,87.5,33.05,22.53
2017,6,1,6,30,388.0,56.0,1.6,21.0,130.0,44.6,32.99
2017,6,1,6,45,463.5,64.0,1.7,21.5,180.5,49.87,37.78
2017,6,1,7,0,539.0,72.0,1.8,22.0,231.0,55.09,42.31
2017,6,1,7,15,270.0,100.0,1.85,22.5,179.5,74.08,58.49
2017,6,1,7,30,1.0,128.0,1.9,23.0,128.0,100.58,80.72
2017,6,1,7,45,35.5,166.5,1.95,23.5,184.0,122.63,98.76
2017,6,1,8,0,70.0,205.0,2.0,24.0,240.0,146.89,118.3
2017,6,1,8,15,55.0,220.0,2.0,24.5,249.0,156.81,125.72
2017,6,1,8,30,40.0,235.0,2.0,25.0,258.0,166.37,132.8
2017,6,1,8,45,26.0,227.0,2.0,25.5,242.5,165.4,124.97
2017,6,1,9,0,12.0,219.0,2.0,26.0,227.0,172.78,130.14
2017,6,1,9,15,15.0,241.5,2.05,26.5,252.5,191.98,144.07
2017,6,1,9,30,18.0,264.0,2.1,27.0,278.0,211.77,158.38
2017,6,1,9,45,28.5,304.5,2.15,27.5,328.0,237.95,177.16
2017,6,1,10,0,39.0,345.0,2.2,28.0,378.0,274.77,203.79
2017,6,1,10,15,89.5,392.5,2.2,28.0,471.0,334.53,246.83
2017,6,1,10,30,140.0,440.0,2.2,28.0,564.0,394.51,289.9
2017,6,1,10,45,136.5,454.0,2.25,28.5,578.0,416.91,305.61
2017,6,1,11,0,133.0,468.0,2.3,29.0,592.0,438.94,320.94
2017,6,1,11,15,125.0,477.0,2.3,29.0,595.5,454.24,331.82
2017,6,1,11,30,117.0,486.0,2.3,29.0,599.0,468.68,341.95
2017,6,1,11,45,95.5,481.0,2.35,29.5,574.0,461.96,336.43
2017,6,1,12,0,74.0,476.0,2.4,30.0,549.0,451.34,328.16
2017,6,1,12,15,231.5,460.0,2.4,30.0,689.0,572.68,415.94
2017,6,1,12,30,389.0,444.0,2.4,30.0,829.0,700.88,505.36
2017,6,1,12,45,646.5,278.0,2.4,30.5,915.5,795.01,572.77
2017,6,1,13,0,904.0,112.0,2.4,31.0,1002.0,875.23,626.48
2017,6,1,13,15,554.5,301.5,2.4,31.0,845.5,777.89,558.5
2017,6,1,13,30,205.0,491.0,2.4,31.0,689.0,633.9,454.46
2017,6,1,13,45,231.0,475.5,2.4,31.0,694.0,651.29,468.35
2017,6,1,14,0,257.0,460.0,2.4,31.0,699.0,680.83,489.18
2017,6,1,14,15,568.0,283.5,2.4,31.0,791.5,821.72,591.75
2017,6,1,14,30,879.0,107.0,2.4,31.0,884.0,924.13,660.89
2017,6,1,14,45,851.5,117.0,2.4,31.0,845.5,908.65,650.99
2017,6,1,15,0,824.0,127.0,2.4,31.0,807.0,890.01,640.19
2017,6,1,15,15,812.5,124.5,2.4,30.5,767.5,880.9,636.95
2017,6,1,15,30,801.0,122.0,2.4,30.0,728.0,857.95,624.63
2017,6,1,15,45,785.5,119.0,2.4,30.0,683.0,828.0,606.49
2017,6,1,16,0,770.0,116.0,2.4,30.0,638.0,795.43,586.55
2017,6,1,16,15,750.5,112.5,2.4,29.5,589.5,756.66,563.37
2017,6,1,16,30,731.0,109.0,2.4,29.0,541.0,715.99,538.54
2017,6,1,16,45,703.0,105.5,2.45,29.0,489.0,670.46,509.05
2017,6,1,17,0,675.0,102.0,2.5,29.0,437.0,621.22,475.43
2017,6,1,17,15,640.0,96.5,2.4,28.5,384.0,564.67,435.71
2017,6,1,17,30,605.0,91.0,2.3,28.0,331.0,508.82,395.31
2017,6,1,17,45,550.0,85.0,2.2,28.0,278.0,441.67,344.3
2017,6,1,18,0,495.0,79.0,2.1,28.0,225.0,377.81,294.31
2017,6,1,18,15,425.5,69.0,1.95,27.0,176.0,306.49,238.0
2017,6,1,18,30,356.0,59.0,1.8,26.0,127.0,238.28,182.33
2017,6,1,18,45,251.0,45.0,1.65,25.5,85.0,163.23,120.24
2017,6,1,19,0,146.0,31.0,1.5,25.0,43.0,100.07,64.17
2017,6,1,19,15,73.0,15.5,1.6,24.5,21.5,33.12,0.0
2017,6,1,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,10.5,1.2,21.5,10.5,8.96,0.0
2017,6,2,6,0,0.0,21.0,1.3,22.0,21.0,17.34,7.75
2017,6,2,6,15,0.0,41.5,1.4,22.0,42.0,33.52,22.78
2017,6,2,6,30,0.0,62.0,1.5,22.0,63.0,49.31,36.88
2017,6,2,6,45,12.5,83.5,1.65,22.5,88.0,65.73,51.26
2017,6,2,7,0,25.0,105.0,1.8,23.0,113.0,79.9,63.4
2017,6,2,7,15,62.5,133.0,1.8,23.0,157.0,99.28,79.83
2017,6,2,7,30,100.0,161.0,1.8,23.0,201.0,114.32,92.28
2017,6,2,7,45,119.0,186.5,1.85,23.5,241.0,130.11,104.98
2017,6,2,8,0,138.0,212.0,1.9,24.0,281.0,145.37,117.0
2017,6,2,8,15,221.0,228.5,1.95,24.0,353.0,156.39,125.62
2017,6,2,8,30,304.0,245.0,2.0,24.0,425.0,157.44,126.02
2017,6,2,8,45,257.5,278.0,2.05,24.5,439.5,184.8,135.78
2017,6,2,9,0,211.0,311.0,2.1,25.0,454.0,230.82,167.43
2017,6,2,9,15,128.0,314.5,2.1,25.5,403.5,238.73,175.36
2017,6,2,9,30,45.0,318.0,2.1,26.0,353.0,244.15,182.32
2017,6,2,9,45,101.0,361.0,2.15,26.5,443.5,295.6,218.68
2017,6,2,10,0,157.0,404.0,2.2,27.0,534.0,346.46,254.72
