Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,10,15,89.5,363.5,2.15,27.5,438.5,314.36,232.28
2017,6,2,10,30,22.0,323.0,2.1,28.0,343.0,269.52,199.65
2017,6,2,10,45,116.5,395.5,2.1,28.5,504.0,365.37,269.16
2017,6,2,11,0,211.0,468.0,2.1,29.0,665.0,482.04,351.5
2017,6,2,11,15,291.0,451.5,2.1,29.0,729.0,531.94,387.02
2017,6,2,11,30,371.0,435.0,2.1,29.0,793.0,592.36,430.04
2017,6,2,11,45,360.0,446.5,2.1,29.5,797.5,616.8,445.93
2017,6,2,12,0,349.0,458.0,2.1,30.0,802.0,639.75,460.7
2017,6,2,12,15,286.0,482.5,2.05,30.0,765.0,632.02,454.29
2017,6,2,12,30,223.0,507.0,2.0,30.0,728.0,616.61,442.66
2017,6,2,12,45,305.0,473.5,2.0,30.5,774.5,674.81,483.07
2017,6,2,13,0,387.0,440.0,2.0,31.0,821.0,731.03,521.12
2017,6,2,13,15,378.5,438.0,2.0,31.0,807.0,737.02,524.92
2017,6,2,13,30,370.0,436.0,2.0,31.0,793.0,740.7,527.62
2017,6,2,13,45,579.5,305.0,2.0,31.0,850.5,831.78,593.13
2017,6,2,14,0,789.0,174.0,2.0,31.0,908.0,905.21,643.52
2017,6,2,14,15,551.0,295.0,2.0,30.5,800.5,813.94,582.43
2017,6,2,14,30,313.0,416.0,2.0,30.0,693.0,701.63,504.72
2017,6,2,14,45,311.0,398.5,2.05,30.0,665.0,686.14,496.51
2017,6,2,15,0,309.0,381.0,2.1,30.0,637.0,668.75,486.22
2017,6,2,15,15,301.0,362.5,2.1,30.0,601.5,643.16,469.94
2017,6,2,15,30,293.0,344.0,2.1,30.0,566.0,616.03,452.56
2017,6,2,15,45,495.5,246.0,2.15,30.0,594.0,705.05,520.23
2017,6,2,16,0,698.0,148.0,2.2,30.0,622.0,772.7,570.86
2017,6,2,16,15,677.0,143.0,2.2,29.5,574.0,732.98,546.06
2017,6,2,16,30,656.0,138.0,2.2,29.0,526.0,691.66,520.24
2017,6,2,16,45,463.5,170.0,2.2,29.0,431.0,550.92,419.32
2017,6,2,17,0,271.0,202.0,2.2,29.0,336.0,415.72,319.1
2017,6,2,17,15,397.5,157.0,2.0,28.5,328.5,457.65,353.72
2017,6,2,17,30,524.0,112.0,1.8,28.0,321.0,472.76,366.79
2017,6,2,17,45,472.5,102.5,1.65,27.5,269.5,408.38,318.06
2017,6,2,18,0,421.0,93.0,1.5,27.0,218.0,347.53,270.97
2017,6,2,18,15,355.0,80.0,1.5,26.5,170.0,279.65,217.22
2017,6,2,18,30,289.0,67.0,1.5,26.0,122.0,217.89,166.66
2017,6,2,18,45,202.5,49.5,1.5,25.5,82.0,149.77,110.43
2017,6,2,19,0,116.0,32.0,1.5,25.0,42.0,83.48,53.36
2017,6,2,19,15,58.0,16.0,1.6,25.0,21.0,29.47,0.0
2017,6,2,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,12.5,1.05,21.5,12.5,10.67,0.0
2017,6,3,6,0,0.0,25.0,1.2,22.0,25.0,20.48,10.23
2017,6,3,6,15,13.0,45.5,1.25,22.0,48.0,36.11,24.98
2017,6,3,6,30,26.0,66.0,1.3,22.0,71.0,51.42,38.7
2017,6,3,6,45,42.5,88.5,1.4,22.5,99.5,67.79,53.02
2017,6,3,7,0,59.0,111.0,1.5,23.0,128.0,83.89,66.8
2017,6,3,7,15,232.0,120.0,1.55,23.5,209.0,86.61,68.88
2017,6,3,7,30,405.0,129.0,1.6,24.0,290.0,89.68,71.13
2017,6,3,7,45,249.5,169.0,1.65,25.0,273.0,116.35,92.91
2017,6,3,8,0,94.0,209.0,1.7,26.0,256.0,149.45,119.39
2017,6,3,8,15,170.5,232.0,1.75,26.5,328.5,157.43,125.14
2017,6,3,8,30,247.0,255.0,1.8,27.0,401.0,161.82,127.99
2017,6,3,8,45,217.0,284.0,1.85,27.5,420.5,195.93,143.52
2017,6,3,9,0,187.0,313.0,1.9,28.0,440.0,228.95,164.82
2017,6,3,9,15,149.0,334.5,1.9,28.0,440.5,253.36,183.55
2017,6,3,9,30,111.0,356.0,1.9,28.0,441.0,282.49,206.71
2017,6,3,9,45,240.5,358.0,1.95,28.5,553.5,316.72,228.01
2017,6,3,10,0,370.0,360.0,2.0,29.0,666.0,383.5,274.73
2017,6,3,10,15,352.0,384.0,2.0,29.0,685.0,419.64,302.89
2017,6,3,10,30,334.0,408.0,2.0,29.0,704.0,453.84,328.99
2017,6,3,10,45,318.0,427.5,2.05,29.5,716.5,484.02,350.99
2017,6,3,11,0,302.0,447.0,2.1,30.0,729.0,512.45,371.1
2017,6,3,11,15,202.0,464.0,2.05,30.0,654.0,490.37,355.46
2017,6,3,11,30,102.0,481.0,2.0,30.0,579.0,455.89,330.47
2017,6,3,11,45,214.5,476.5,2.0,30.5,686.5,539.98,390.08
2017,6,3,12,0,327.0,472.0,2.0,31.0,794.0,634.01,454.56
2017,6,3,12,15,367.0,457.0,1.95,31.0,819.5,672.5,480.56
2017,6,3,12,30,407.0,442.0,1.9,31.0,845.0,711.86,507.26
2017,6,3,12,45,330.5,469.0,1.85,31.0,796.0,691.27,491.85
2017,6,3,13,0,254.0,496.0,1.8,31.0,747.0,665.94,473.5
2017,6,3,13,15,238.5,492.5,1.75,31.0,726.0,653.94,465.62
2017,6,3,13,30,223.0,489.0,1.7,31.0,705.0,646.97,460.87
2017,6,3,13,45,209.0,480.0,1.65,31.0,679.0,634.48,452.54
2017,6,3,14,0,195.0,471.0,1.6,31.0,653.0,620.3,443.11
2017,6,3,14,15,234.5,449.0,1.55,30.5,661.5,641.3,459.59
2017,6,3,14,30,274.0,427.0,1.5,30.0,670.0,675.82,484.57
2017,6,3,14,45,349.5,380.5,1.45,30.0,678.0,703.12,505.01
2017,6,3,15,0,425.0,334.0,1.4,30.0,686.0,741.67,532.5
2017,6,3,15,15,329.0,345.0,1.35,30.0,610.0,650.15,470.26
2017,6,3,15,30,233.0,356.0,1.3,30.0,534.0,558.3,407.34
2017,6,3,15,45,331.5,307.0,1.3,30.0,542.5,608.24,445.7
2017,6,3,16,0,430.0,258.0,1.3,30.0,551.0,651.44,477.94
2017,6,3,16,15,382.0,249.0,1.25,29.5,494.5,577.47,428.21
2017,6,3,16,30,334.0,240.0,1.2,29.0,438.0,520.83,390.04
2017,6,3,16,45,226.0,226.5,1.2,29.0,355.0,401.21,304.12
2017,6,3,17,0,118.0,213.0,1.2,29.0,272.0,303.64,231.47
2017,6,3,17,15,107.5,189.5,1.15,28.5,238.5,269.07,206.77
2017,6,3,17,30,97.0,166.0,1.1,28.0,205.0,223.31,172.63
2017,6,3,17,45,85.5,141.5,1.05,28.0,172.0,188.81,146.05
2017,6,3,18,0,74.0,117.0,1.0,28.0,139.0,154.96,119.35
2017,6,3,18,15,56.0,93.5,0.9,27.0,108.5,119.77,91.33
2017,6,3,18,30,38.0,70.0,0.8,26.0,78.0,85.91,63.77
2017,6,3,18,45,19.0,48.0,0.75,25.5,52.0,54.77,37.99
2017,6,3,19,0,0.0,26.0,0.7,25.0,26.0,22.3,10.91
2017,6,3,19,15,0.0,13.0,0.7,24.5,13.0,11.1,0.0
2017,6,3,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,6.0,1.5,20.5,6.0,5.12,0.0
2017,6,4,6,0,0.0,12.0,1.7,21.0,12.0,9.87,2.04
2017,6,4,6,15,0.0,25.0,1.85,21.0,25.0,20.62,11.93
2017,6,4,6,30,0.0,38.0,2.0,21.0,38.0,31.4,21.61
2017,6,4,6,45,0.0,52.5,2.15,21.5,52.5,43.45,32.22
2017,6,4,7,0,0.0,67.0,2.3,22.0,67.0,55.04,42.27
2017,6,4,7,15,13.5,106.5,2.4,22.5,111.5,84.59,67.51
2017,6,4,7,30,27.0,146.0,2.5,23.0,156.0,108.64,87.57
2017,6,4,7,45,13.5,120.0,2.6,24.0,125.0,96.33,76.52
2017,6,4,8,0,0.0,94.0,2.7,25.0,94.0,77.55,60.17
2017,6,4,8,15,0.5,126.0,2.75,25.0,126.0,101.94,80.34
2017,6,4,8,30,1.0,158.0,2.8,25.0,158.0,125.62,99.63
2017,6,4,8,45,55.5,234.0,2.9,25.5,271.5,170.65,128.81
2017,6,4,9,0,110.0,310.0,3.0,26.0,385.0,228.7,169.57
2017,6,4,9,15,94.0,327.5,3.0,26.0,394.5,249.36,185.0
2017,6,4,9,30,78.0,345.0,3.0,26.0,404.0,268.07,199.63
2017,6,4,9,45,46.5,303.5,3.0,26.5,339.5,242.09,180.76
2017,6,4,10,0,15.0,262.0,3.0,27.0,275.0,215.0,160.77
2017,6,4,10,15,13.5,249.5,2.95,27.0,261.5,207.14,154.74
2017,6,4,10,30,12.0,237.0,2.9,27.0,248.0,198.57,148.14
2017,6,4,10,45,23.0,311.0,2.85,27.5,332.5,259.1,193.1
2017,6,4,11,0,34.0,385.0,2.8,28.0,417.0,325.45,241.29
2017,6,4,11,15,215.5,404.5,2.7,28.0,612.0,450.35,333.07
2017,6,4,11,30,397.0,424.0,2.6,28.0,807.0,599.34,439.25
2017,6,4,11,45,624.5,284.0,2.55,28.5,895.0,667.45,489.16
2017,6,4,12,0,852.0,144.0,2.5,29.0,983.0,740.56,542.77
2017,6,4,12,15,853.0,144.5,2.4,29.0,987.0,773.74,564.87
2017,6,4,12,30,854.0,145.0,2.3,29.0,991.0,804.62,584.42
2017,6,4,12,45,441.5,270.5,2.25,29.0,708.0,618.09,453.03
2017,6,4,13,0,29.0,396.0,2.2,29.0,425.0,370.46,270.58
2017,6,4,13,15,441.5,267.0,2.15,29.0,693.5,646.72,476.23
2017,6,4,13,30,854.0,138.0,2.1,29.0,962.0,890.46,640.86
2017,6,4,13,45,432.0,173.0,2.05,29.0,590.0,575.49,425.94
2017,6,4,14,0,10.0,208.0,2.0,29.0,218.0,185.77,136.27
2017,6,4,14,15,42.5,313.0,1.95,28.5,351.5,321.2,238.87
2017,6,4,14,30,75.0,418.0,1.9,28.0,485.0,453.62,334.71
2017,6,4,14,45,37.5,259.5,1.85,28.0,293.0,269.25,200.7
2017,6,4,15,0,0.0,101.0,1.8,28.0,101.0,84.59,60.54
2017,6,4,15,15,0.0,90.0,1.7,28.0,90.0,75.13,53.52
2017,6,4,15,30,0.0,79.0,1.6,28.0,79.0,65.85,46.4
2017,6,4,15,45,0.0,74.0,1.5,28.0,74.0,61.61,43.2
2017,6,4,16,0,0.0,69.0,1.4,28.0,69.0,57.38,40.0
2017,6,4,16,15,0.0,81.0,1.3,28.0,81.0,67.37,48.03
2017,6,4,16,30,0.0,93.0,1.2,28.0,93.0,77.41,56.11
2017,6,4,16,45,41.0,151.5,1.1,28.0,172.0,169.83,129.83
2017,6,4,17,0,82.0,210.0,1.0,28.0,251.0,260.92,200.3
2017,6,4,17,15,78.5,185.5,0.9,27.5,221.0,232.24,178.81
2017,6,4,17,30,75.0,161.0,0.8,27.0,191.0,203.46,157.37
2017,6,4,17,45,67.0,137.0,0.7,27.0,161.0,172.52,133.38
2017,6,4,18,0,59.0,113.0,0.6,27.0,131.0,141.94,109.2
2017,6,4,18,15,46.0,90.5,0.55,26.5,103.0,111.04,84.43
2017,6,4,18,30,33.0,68.0,0.5,26.0,75.0,81.04,59.87
2017,6,4,18,45,16.5,47.5,0.5,25.5,51.0,52.94,36.6
2017,6,4,19,0,0.0,27.0,0.5,25.0,27.0,23.35,11.81
2017,6,4,19,15,0.0,13.5,0.55,24.5,13.5,11.52,0.0
2017,6,4,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,5,5,45,91.0,14.5,2.1,19.5,22.5,12.38,0.0
2017,6,5,6,0,182.0,29.0,2.4,20.0,45.0,22.44,11.92
2017,6,5,6,15,279.5,42.5,2.45,20.5,86.5,32.66,22.21
2017,6,5,6,30,377.0,56.0,2.5,21.0,128.0,44.48,32.89
2017,6,5,6,45,450.5,64.0,2.55,21.5,177.5,49.73,37.66
2017,6,5,7,0,524.0,72.0,2.6,22.0,227.0,54.92,42.16
2017,6,5,7,15,571.0,79.0,2.75,23.0,279.5,59.0,45.43
2017,6,5,7,30,618.0,86.0,2.9,24.0,332.0,62.94,48.47
2017,6,5,7,45,658.0,89.5,3.05,25.0,385.5,64.21,49.16
2017,6,5,8,0,698.0,93.0,3.2,26.0,439.0,65.5,49.83
2017,6,5,8,15,722.5,97.0,3.25,26.5,490.5,73.18,55.95
2017,6,5,8,30,747.0,101.0,3.3,27.0,542.0,74.57,56.77
2017,6,5,8,45,769.0,103.0,3.35,27.5,591.5,97.6,57.26
2017,6,5,9,0,791.0,105.0,3.4,28.0,641.0,150.91,82.56
2017,6,5,9,15,805.0,107.5,3.35,28.5,685.5,205.43,120.68
2017,6,5,9,30,819.0,110.0,3.3,29.0,730.0,268.02,170.29
2017,6,5,9,45,830.0,112.0,3.25,29.5,769.0,322.21,215.48
2017,6,5,10,0,841.0,114.0,3.2,30.0,808.0,376.48,260.82
2017,6,5,10,15,849.0,116.0,3.15,30.0,841.5,429.4,304.97
2017,6,5,10,30,857.0,118.0,3.1,30.0,875.0,481.61,347.5
2017,6,5,10,45,651.0,257.0,3.1,30.5,842.5,522.74,379.74
2017,6,5,11,0,445.0,396.0,3.1,31.0,810.0,549.83,398.85
2017,6,5,11,15,272.5,438.0,3.1,31.0,693.5,508.91,370.17
2017,6,5,11,30,100.0,480.0,3.1,31.0,577.0,453.17,329.46
2017,6,5,11,45,152.5,492.5,3.1,31.5,642.0,508.61,368.74
2017,6,5,12,0,205.0,505.0,3.1,32.0,707.0,569.94,411.13
2017,6,5,12,15,269.0,488.5,3.15,32.0,755.0,621.73,447.93
2017,6,5,12,30,333.0,472.0,3.2,32.0,803.0,676.42,486.53
2017,6,5,12,45,318.0,480.0,3.25,32.0,795.0,688.84,494.75
2017,6,5,13,0,303.0,488.0,3.3,32.0,787.0,699.23,501.81
2017,6,5,13,15,272.5,487.0,3.3,31.5,753.5,686.15,493.73
2017,6,5,13,30,242.0,486.0,3.3,31.0,720.0,660.03,476.99
2017,6,5,13,45,320.0,445.5,3.35,31.0,748.0,713.31,515.98
2017,6,5,14,0,398.0,405.0,3.4,31.0,776.0,755.01,546.71
2017,6,5,14,15,468.0,372.0,3.45,30.5,796.0,807.24,585.05
2017,6,5,14,30,538.0,339.0,3.5,30.0,816.0,845.97,614.52
2017,6,5,14,45,646.5,251.0,3.55,30.0,802.0,867.29,633.14
2017,6,5,15,0,755.0,163.0,3.6,30.0,788.0,871.27,638.52
2017,6,5,15,15,581.0,235.5,3.55,29.5,702.5,787.9,582.21
2017,6,5,15,30,407.0,308.0,3.5,29.0,617.0,693.72,515.52
2017,6,5,15,45,214.5,278.5,3.5,29.0,440.5,476.85,359.85
2017,6,5,16,0,22.0,249.0,3.5,29.0,264.0,236.66,178.21
2017,6,5,16,15,11.0,150.0,3.45,28.5,157.5,136.59,102.38
2017,6,5,16,30,0.0,51.0,3.4,28.0,51.0,42.3,28.23
2017,6,5,16,45,0.0,42.0,3.35,28.0,42.0,34.78,22.36
2017,6,5,17,0,0.0,33.0,3.3,28.0,33.0,27.29,16.42
2017,6,5,17,15,0.0,29.0,3.1,27.5,29.0,23.95,13.84
2017,6,5,17,30,0.0,25.0,2.9,27.0,25.0,20.62,11.23
2017,6,5,17,45,0.0,21.0,2.75,26.5,21.0,17.31,8.58
2017,6,5,18,0,0.0,17.0,2.6,26.0,17.0,13.99,5.89
2017,6,5,18,15,0.0,13.0,2.35,25.5,13.0,10.69,3.17
2017,6,5,18,30,0.0,9.0,2.1,25.0,9.0,7.39,0.41
2017,6,5,18,45,0.0,6.0,1.85,24.5,6.0,4.92,0.0
2017,6,5,19,0,0.0,3.0,1.6,24.0,3.0,2.46,0.0
2017,6,5,19,15,0.0,1.5,1.65,23.5,1.5,1.23,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,6,5,45,86.5,15.0,3.15,20.0,23.0,12.8,0.0
2017,6,6,6,0,173.0,30.0,3.3,20.0,46.0,23.17,12.52
2017,6,6,6,15,268.5,44.5,3.45,20.5,87.5,34.1,23.42
2017,6,6,6,30,364.0,59.0,3.6,21.0,129.0,44.84,33.18
2017,6,6,6,45,436.0,68.5,3.75,21.5,178.5,53.32,40.76
2017,6,6,7,0,508.0,78.0,3.9,22.0,228.0,59.51,46.13
2017,6,6,7,15,556.0,85.5,4.0,22.5,280.5,63.76,49.63
2017,6,6,7,30,604.0,93.0,4.1,23.0,333.0,67.87,52.9
2017,6,6,7,45,642.5,97.5,4.2,24.0,387.0,69.58,53.94
2017,6,6,8,0,681.0,102.0,4.3,25.0,441.0,71.24,54.9
2017,6,6,8,15,449.0,180.5,4.35,25.5,414.5,116.73,92.56
2017,6,6,8,30,217.0,259.0,4.4,26.0,388.0,172.9,138.14
2017,6,6,8,45,291.0,268.5,4.45,26.5,457.0,179.7,131.12
2017,6,6,9,0,365.0,278.0,4.5,27.0,526.0,217.34,150.87
2017,6,6,9,15,585.5,201.0,4.5,27.5,630.0,224.29,144.89
2017,6,6,9,30,806.0,124.0,4.5,28.0,734.0,266.88,170.89
2017,6,6,9,45,817.5,126.5,4.55,28.5,774.0,321.85,217.07
2017,6,6,10,0,829.0,129.0,4.6,29.0,814.0,381.56,266.88
2017,6,6,10,15,602.5,258.0,4.6,29.0,767.0,423.95,306.59
2017,6,6,10,30,376.0,387.0,4.6,29.0,720.0,456.64,334.97
2017,6,6,10,45,618.0,261.5,4.7,29.5,828.0,508.39,374.0
2017,6,6,11,0,860.0,136.0,4.8,30.0,936.0,584.71,431.98
2017,6,6,11,15,864.5,137.0,4.85,30.0,956.5,630.08,467.08
2017,6,6,11,30,869.0,138.0,4.9,30.0,977.0,673.57,500.15
2017,6,6,11,45,864.5,144.0,5.0,30.5,987.5,712.47,528.34
2017,6,6,12,0,860.0,150.0,5.1,31.0,998.0,748.57,553.95
2017,6,6,12,15,861.5,150.0,5.15,31.0,1002.0,782.11,578.31
2017,6,6,12,30,863.0,150.0,5.2,31.0,1006.0,813.36,599.77
2017,6,6,12,45,868.0,145.5,5.3,31.5,1004.0,841.69,618.22
2017,6,6,13,0,873.0,141.0,5.4,32.0,1002.0,867.35,634.82
2017,6,6,13,15,870.5,140.5,5.45,32.0,990.0,886.71,648.25
2017,6,6,13,30,868.0,140.0,5.5,32.0,978.0,902.6,659.48
2017,6,6,13,45,868.5,135.0,5.55,32.0,959.5,913.66,667.58
2017,6,6,14,0,869.0,130.0,5.6,32.0,941.0,920.95,673.3
2017,6,6,14,15,862.5,128.5,5.6,32.0,914.0,921.29,674.2
2017,6,6,14,30,856.0,127.0,5.6,32.0,887.0,917.92,672.79
2017,6,6,14,45,852.0,122.5,5.65,32.0,854.0,910.32,668.93
2017,6,6,15,0,848.0,118.0,5.7,32.0,821.0,899.04,662.71
2017,6,6,15,15,837.0,116.0,5.65,31.5,781.5,880.42,652.42
2017,6,6,15,30,826.0,114.0,5.6,31.0,742.0,858.61,639.98
2017,6,6,15,45,816.0,109.0,5.6,31.0,698.0,840.36,628.98
2017,6,6,16,0,806.0,104.0,5.6,31.0,654.0,809.79,609.39
2017,6,6,16,15,788.0,101.0,5.5,30.5,605.5,772.17,585.57
2017,6,6,16,30,770.0,98.0,5.4,30.0,557.0,732.47,560.03
2017,6,6,16,45,748.5,93.5,5.35,30.0,505.5,686.67,528.83
2017,6,6,17,0,727.0,89.0,5.3,30.0,454.0,639.62,496.15
2017,6,6,17,15,695.5,84.5,5.05,29.5,401.0,587.06,457.95
2017,6,6,17,30,664.0,80.0,4.8,29.0,348.0,532.68,417.47
2017,6,6,17,45,620.0,74.0,4.6,29.0,295.0,469.85,368.73
2017,6,6,18,0,576.0,68.0,4.4,29.0,242.0,409.29,320.44
2017,6,6,18,15,511.5,60.0,3.95,28.0,191.5,339.07,264.21
2017,6,6,18,30,447.0,52.0,3.5,27.0,141.0,274.17,210.35
2017,6,6,18,45,346.0,41.0,3.05,26.5,97.0,197.87,146.46
2017,6,6,19,0,245.0,30.0,2.6,26.0,53.0,132.41,88.53
2017,6,6,19,15,122.5,15.0,2.45,25.5,26.5,57.0,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,7,5,45,112.0,14.5,1.45,20.5,24.0,12.38,0.0
2017,6,7,6,0,224.0,29.0,1.6,21.0,48.0,22.55,12.0
2017,6,7,6,15,327.5,41.0,1.65,21.5,91.5,33.11,22.51
2017,6,7,6,30,431.0,53.0,1.7,22.0,135.0,42.23,30.82
2017,6,7,6,45,499.5,61.0,1.75,23.0,186.0,47.64,35.62
2017,6,7,7,0,568.0,69.0,1.8,24.0,237.0,52.95,40.11
2017,6,7,7,15,614.5,75.5,1.75,25.0,291.0,56.82,43.18
2017,6,7,7,30,661.0,82.0,1.7,26.0,345.0,60.56,46.04
2017,6,7,7,45,694.5,86.5,1.65,27.0,399.0,62.63,47.4
2017,6,7,8,0,728.0,91.0,1.6,28.0,453.0,70.65,53.67
2017,6,7,8,15,752.0,95.5,1.7,28.5,505.5,72.59,54.95
2017,6,7,8,30,776.0,100.0,1.8,29.0,558.0,74.39,56.11
2017,6,7,8,45,793.0,104.0,1.95,29.5,607.5,97.78,57.16
2017,6,7,9,0,810.0,108.0,2.1,30.0,657.0,153.28,83.07
2017,6,7,9,15,824.0,110.5,2.2,30.0,702.0,208.89,121.43
2017,6,7,9,30,838.0,113.0,2.3,30.0,747.0,272.5,171.52
2017,6,7,9,45,848.5,115.5,2.4,30.5,787.0,327.97,217.32
2017,6,7,10,0,859.0,118.0,2.5,31.0,827.0,383.44,263.28
2017,6,7,10,15,499.5,278.5,2.55,31.5,695.0,398.99,284.45
2017,6,7,10,30,140.0,439.0,2.6,32.0,563.0,391.55,283.42
2017,6,7,10,45,513.5,281.5,2.65,32.5,756.0,472.71,341.23
2017,6,7,11,0,887.0,124.0,2.7,33.0,949.0,590.05,425.68
2017,6,7,11,15,891.0,125.0,2.7,33.0,969.0,636.28,459.72
2017,6,7,11,30,895.0,126.0,2.7,33.0,989.0,680.52,491.9
2017,6,7,11,45,896.5,127.0,2.75,33.0,1001.0,720.88,520.93
2017,6,7,12,0,898.0,128.0,2.8,33.0,1013.0,758.76,547.74
2017,6,7,12,15,898.5,128.5,2.8,33.0,1017.0,793.0,570.7
2017,6,7,12,30,899.0,129.0,2.8,33.0,1021.0,824.72,591.21
2017,6,7,12,45,897.5,129.0,2.8,33.5,1016.5,851.84,607.44
2017,6,7,13,0,896.0,129.0,2.8,34.0,1012.0,876.02,621.71
2017,6,7,13,15,527.5,311.5,2.8,34.0,830.0,759.45,541.27
2017,6,7,13,30,159.0,494.0,2.8,34.0,648.0,592.85,421.88
2017,6,7,13,45,212.5,476.5,2.85,34.0,677.5,632.48,451.57
2017,6,7,14,0,266.0,459.0,2.9,34.0,707.0,684.52,488.1
2017,6,7,14,15,566.0,291.5,2.9,34.0,800.0,820.56,586.49
2017,6,7,14,30,866.0,124.0,2.9,34.0,893.0,923.48,656.17
2017,6,7,14,45,839.5,132.5,2.95,34.0,854.5,907.83,646.6
2017,6,7,15,0,813.0,141.0,3.0,34.0,816.0,900.55,643.45
2017,6,7,15,15,800.5,138.5,3.0,33.5,776.0,880.47,632.99
2017,6,7,15,30,788.0,136.0,3.0,33.0,736.0,857.24,620.55
2017,6,7,15,45,773.0,132.0,3.05,33.0,691.5,827.36,602.7
2017,6,7,16,0,758.0,128.0,3.1,33.0,647.0,794.82,582.99
2017,6,7,16,15,738.0,124.0,3.1,32.5,598.0,755.8,559.58
2017,6,7,16,30,718.0,120.0,3.1,32.0,549.0,718.73,537.19
2017,6,7,16,45,694.0,114.0,3.1,32.0,497.5,671.08,505.74
2017,6,7,17,0,670.0,108.0,3.1,32.0,446.0,622.51,472.36
2017,6,7,17,15,635.5,102.0,2.85,31.5,393.0,566.25,432.66
2017,6,7,17,30,601.0,96.0,2.6,31.0,340.0,510.6,392.39
2017,6,7,17,45,557.5,87.5,2.4,30.5,287.5,447.95,345.85
2017,6,7,18,0,514.0,79.0,2.2,30.0,235.0,387.62,299.53
2017,6,7,18,15,448.5,69.0,2.05,29.0,185.0,317.61,244.84
2017,6,7,18,30,383.0,59.0,1.9,28.0,135.0,249.53,189.84
2017,6,7,18,45,288.5,45.5,1.75,27.0,93.0,177.55,130.8
2017,6,7,19,0,194.0,32.0,1.6,26.0,51.0,115.96,77.64
2017,6,7,19,15,97.0,16.0,1.6,25.5,25.5,51.46,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,45,63.5,15.5,1.7,21.5,21.5,13.23,0.0
2017,6,8,6,0,127.0,31.0,2.0,22.0,43.0,24.28,13.28
2017,6,8,6,15,212.5,48.5,2.2,22.5,83.0,36.84,25.53
2017,6,8,6,30,298.0,66.0,2.4,23.0,123.0,49.55,36.93
2017,6,8,6,45,365.5,78.5,2.6,23.5,171.0,58.25,44.65
2017,6,8,7,0,433.0,91.0,2.8,24.0,219.0,66.73,51.92
2017,6,8,7,15,481.5,101.0,2.75,24.5,270.5,73.09,57.17
2017,6,8,7,30,530.0,111.0,2.7,25.0,322.0,80.51,63.16
2017,6,8,7,45,565.0,119.0,2.65,26.0,373.5,84.02,65.6
2017,6,8,8,0,600.0,127.0,2.6,27.0,425.0,87.31,67.81
2017,6,8,8,15,627.5,133.5,2.4,27.5,476.0,89.22,68.98
2017,6,8,8,30,655.0,140.0,2.2,28.0,527.0,90.95,69.99
2017,6,8,8,45,672.5,147.0,2.0,28.5,574.0,112.03,71.02
2017,6,8,9,0,690.0,154.0,1.8,29.0,621.0,163.18,95.61
2017,6,8,9,15,707.0,158.5,1.6,29.0,665.5,214.51,130.7
2017,6,8,9,30,724.0,163.0,1.4,29.0,710.0,267.41,171.75
2017,6,8,9,45,731.0,170.0,1.25,29.5,748.0,320.54,214.54
2017,6,8,10,0,738.0,177.0,1.1,30.0,786.0,373.7,257.0
2017,6,8,10,15,748.0,180.0,1.05,30.0,819.5,428.84,300.53
2017,6,8,10,30,758.0,183.0,1.0,30.0,853.0,478.95,339.38
2017,6,8,10,45,764.0,186.5,1.0,30.5,880.0,527.04,375.19
2017,6,8,11,0,770.0,190.0,1.0,31.0,907.0,574.12,409.07
2017,6,8,11,15,775.5,192.0,1.0,31.0,926.5,618.58,440.98
2017,6,8,11,30,781.0,194.0,1.0,31.0,946.0,661.59,471.07
2017,6,8,11,45,782.5,196.0,1.05,31.5,958.0,700.25,497.07
2017,6,8,12,0,784.0,198.0,1.1,32.0,970.0,736.86,521.14
2017,6,8,12,15,785.5,198.0,1.1,32.0,974.5,769.81,542.96
2017,6,8,12,30,787.0,198.0,1.1,32.0,979.0,800.65,563.09
2017,6,8,12,45,440.5,344.5,1.1,32.5,781.5,677.94,477.19
2017,6,8,13,0,94.0,491.0,1.1,33.0,584.0,508.52,357.99
2017,6,8,13,15,70.0,460.0,1.15,33.0,529.0,466.48,330.99
2017,6,8,13,30,46.0,429.0,1.2,33.0,474.0,422.14,300.96
2017,6,8,13,45,412.5,307.0,1.25,33.0,693.5,678.98,483.84
2017,6,8,14,0,779.0,185.0,1.3,33.0,913.0,900.88,629.38
2017,6,8,14,15,772.0,183.0,1.35,33.0,886.5,900.68,628.06
2017,6,8,14,30,765.0,181.0,1.4,33.0,860.0,896.95,627.19
2017,6,8,14,45,499.0,291.0,1.5,33.0,727.5,765.11,541.5
2017,6,8,15,0,233.0,401.0,1.6,33.0,595.0,600.93,429.75
2017,6,8,15,15,261.5,374.0,1.65,32.5,581.5,616.56,444.21
2017,6,8,15,30,290.0,347.0,1.7,32.0,568.0,613.86,445.33
2017,6,8,15,45,504.0,245.0,1.75,32.0,601.0,708.57,515.84
2017,6,8,16,0,718.0,143.0,1.8,32.0,634.0,781.17,568.68
2017,6,8,16,15,697.5,138.5,1.85,31.5,586.5,742.25,545.22
2017,6,8,16,30,677.0,134.0,1.9,31.0,539.0,701.63,521.0
2017,6,8,16,45,653.0,127.0,1.95,31.0,488.5,654.27,489.94
2017,6,8,17,0,629.0,120.0,2.0,31.0,438.0,606.08,457.54
2017,6,8,17,15,594.5,113.0,1.9,30.5,386.0,550.26,418.89
2017,6,8,17,30,560.0,106.0,1.8,30.0,334.0,495.11,379.64
2017,6,8,17,45,517.5,96.5,1.7,30.0,282.5,433.73,333.81
2017,6,8,18,0,475.0,87.0,1.6,30.0,231.0,369.43,284.53
2017,6,8,18,15,411.0,75.5,1.5,29.0,182.5,301.59,231.89
2017,6,8,18,30,347.0,64.0,1.4,28.0,134.0,239.48,181.88
2017,6,8,18,45,260.5,49.0,1.3,27.0,92.5,170.91,125.86
2017,6,8,19,0,174.0,34.0,1.2,26.0,51.0,111.8,75.2
2017,6,8,19,15,87.0,17.0,1.25,25.5,25.5,50.16,0.0
2017,6,8,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,8.0,3.3,21.5,8.0,6.83,0.0
2017,6,9,6,0,0.0,16.0,3.5,22.0,16.0,13.18,4.63
2017,6,9,6,15,0.0,32.5,3.7,22.5,32.5,26.87,17.1
2017,6,9,6,30,0.0,49.0,3.9,23.0,49.0,40.06,28.81
2017,6,9,6,45,0.0,68.5,4.1,23.5,68.5,55.24,42.07
2017,6,9,7,0,0.0,88.0,4.3,24.0,88.0,70.26,54.95
2017,6,9,7,15,42.5,124.0,4.3,24.0,141.0,93.68,74.86
2017,6,9,7,30,85.0,160.0,4.3,24.0,194.0,117.51,94.8
2017,6,9,7,45,56.5,172.5,4.35,24.5,197.0,126.43,101.74
2017,6,9,8,0,28.0,185.0,4.4,25.0,200.0,134.98,108.26
2017,6,9,8,15,107.5,223.5,4.35,25.5,286.5,151.93,121.63
2017,6,9,8,30,187.0,262.0,4.3,26.0,373.0,173.89,138.88
2017,6,9,8,45,94.0,210.5,4.25,26.5,266.5,148.91,110.95
2017,6,9,9,0,1.0,159.0,4.2,27.0,160.0,128.34,95.99
2017,6,9,9,15,60.5,258.0,4.1,27.0,304.0,200.76,149.21
2017,6,9,9,30,120.0,357.0,4.0,27.0,448.0,274.36,202.51
2017,6,9,9,45,208.5,370.0,3.9,27.0,538.0,321.32,235.22
2017,6,9,10,0,297.0,383.0,3.8,27.0,628.0,369.93,270.36
2017,6,9,10,15,322.0,379.5,3.75,27.0,655.0,401.23,294.76
2017,6,9,10,30,347.0,376.0,3.7,27.0,682.0,434.25,320.45
2017,6,9,10,45,266.0,423.0,3.65,27.5,662.0,451.19,333.53
2017,6,9,11,0,185.0,470.0,3.6,28.0,642.0,465.79,343.64
2017,6,9,11,15,274.5,454.0,3.55,28.0,715.5,519.51,383.2
2017,6,9,11,30,364.0,438.0,3.5,28.0,789.0,585.14,430.9
2017,6,9,11,45,365.5,443.0,3.5,28.0,799.5,612.83,450.7
2017,6,9,12,0,367.0,448.0,3.5,28.0,810.0,639.79,469.93
2017,6,9,12,15,384.5,445.0,3.45,28.0,826.0,671.64,492.49
2017,6,9,12,30,402.0,442.0,3.4,28.0,842.0,703.34,514.72
2017,6,9,12,45,586.5,321.0,3.35,28.5,901.0,772.36,565.47
2017,6,9,13,0,771.0,200.0,3.3,29.0,960.0,840.05,614.2
2017,6,9,13,15,533.5,336.0,3.15,29.0,859.5,784.89,570.91
2017,6,9,13,30,296.0,472.0,3.0,29.0,759.0,703.18,509.62
2017,6,9,13,45,531.0,330.0,2.9,29.0,831.0,805.74,585.72
2017,6,9,14,0,766.0,188.0,2.8,29.0,903.0,891.09,646.26
2017,6,9,14,15,506.5,311.5,2.65,29.0,778.5,783.98,569.68
2017,6,9,14,30,247.0,435.0,2.5,29.0,654.0,655.83,476.86
2017,6,9,14,45,471.5,317.5,2.45,29.0,716.5,764.94,558.34
2017,6,9,15,0,696.0,200.0,2.4,29.0,779.0,859.18,626.19
2017,6,9,15,15,495.5,273.0,2.35,29.0,675.5,741.05,543.21
2017,6,9,15,30,295.0,346.0,2.3,29.0,572.0,616.92,455.04
2017,6,9,15,45,294.5,323.0,2.3,29.0,537.0,590.49,438.75
2017,6,9,16,0,294.0,300.0,2.3,29.0,502.0,562.42,420.49
2017,6,9,16,15,443.5,233.5,2.15,28.5,512.0,625.64,470.01
2017,6,9,16,30,593.0,167.0,2.0,28.0,522.0,669.61,504.83
2017,6,9,16,45,504.5,172.0,1.95,28.0,454.5,582.03,442.45
2017,6,9,17,0,416.0,177.0,1.9,28.0,387.0,505.95,387.61
2017,6,9,17,15,384.0,164.0,1.75,27.5,340.5,454.44,350.92
2017,6,9,17,30,352.0,151.0,1.6,27.0,294.0,391.35,304.67
2017,6,9,17,45,319.5,133.0,1.45,26.5,248.5,338.17,264.58
2017,6,9,18,0,287.0,115.0,1.3,26.0,203.0,287.1,224.88
2017,6,9,18,15,240.0,96.0,1.3,25.5,159.5,230.15,179.57
2017,6,9,18,30,193.0,77.0,1.3,25.0,116.0,177.45,136.4
2017,6,9,18,45,135.0,56.0,1.35,25.0,79.5,122.48,90.66
2017,6,9,19,0,77.0,35.0,1.4,25.0,43.0,73.06,48.59
2017,6,9,19,15,38.5,17.5,1.55,24.5,21.5,29.79,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.5,16.0,2.8,20.5,20.0,13.66,0.0
2017,6,10,6,0,93.0,32.0,3.0,21.0,40.0,24.9,13.83
2017,6,10,6,15,173.0,51.5,3.15,21.5,80.0,39.47,27.87
2017,6,10,6,30,253.0,71.0,3.3,22.0,120.0,52.93,39.98
2017,6,10,6,45,323.0,85.0,3.5,22.5,167.5,62.57,48.55
2017,6,10,7,0,393.0,99.0,3.7,23.0,215.0,71.94,56.61
2017,6,10,7,15,443.0,110.0,3.75,23.5,266.0,78.8,62.3
2017,6,10,7,30,493.0,121.0,3.8,24.0,317.0,85.42,67.61
2017,6,10,7,45,358.5,163.5,3.85,24.5,317.5,114.5,91.73
2017,6,10,8,0,224.0,206.0,3.9,25.0,318.0,143.4,115.23
2017,6,10,8,15,431.5,176.5,3.85,25.5,421.0,114.04,90.23
2017,6,10,8,30,639.0,147.0,3.8,26.0,524.0,95.29,74.22
2017,6,10,8,45,486.0,216.5,3.8,26.5,517.5,147.36,103.27
2017,6,10,9,0,333.0,286.0,3.8,27.0,511.0,216.67,151.68
2017,6,10,9,15,251.5,323.0,3.75,27.5,500.0,251.68,179.38
2017,6,10,9,30,170.0,360.0,3.7,28.0,489.0,286.93,208.98
2017,6,10,9,45,234.0,371.0,3.7,28.5,558.5,328.72,238.34
2017,6,10,10,0,298.0,382.0,3.7,29.0,628.0,369.14,267.47
2017,6,10,10,15,538.5,276.0,3.7,29.5,743.0,410.54,295.82
2017,6,10,10,30,779.0,170.0,3.7,30.0,858.0,477.09,345.06
2017,6,10,10,45,789.0,170.0,3.7,30.5,886.0,525.57,382.86
2017,6,10,11,0,799.0,170.0,3.7,31.0,914.0,573.34,419.07
2017,6,10,11,15,804.0,171.5,3.7,31.0,933.5,618.3,453.14
2017,6,10,11,30,809.0,173.0,3.7,31.0,953.0,661.67,485.29
2017,6,10,11,45,603.5,305.0,3.75,31.5,891.0,663.18,483.54
2017,6,10,12,0,398.0,437.0,3.8,32.0,829.0,652.82,472.45
2017,6,10,12,15,352.0,461.0,3.8,32.0,809.5,659.33,476.56
2017,6,10,12,30,306.0,485.0,3.8,32.0,790.0,662.49,478.05
2017,6,10,12,45,557.0,332.5,3.85,32.5,884.0,761.76,550.89
2017,6,10,13,0,808.0,180.0,3.9,33.0,978.0,853.49,616.18
2017,6,10,13,15,805.5,179.0,3.95,33.0,966.5,872.39,628.51
2017,6,10,13,30,803.0,178.0,4.0,33.0,955.0,887.89,639.16
2017,6,10,13,45,797.5,177.0,4.05,33.5,936.0,897.21,644.55
2017,6,10,14,0,792.0,176.0,4.1,34.0,917.0,902.93,647.72
2017,6,10,14,15,549.0,298.0,4.1,34.0,805.0,809.43,582.87
2017,6,10,14,30,306.0,420.0,4.1,34.0,693.0,694.91,500.75
2017,6,10,14,45,267.5,411.0,4.1,34.0,643.0,654.77,474.0
2017,6,10,15,0,229.0,402.0,4.1,34.0,593.0,597.68,435.11
2017,6,10,15,15,489.0,277.0,4.1,33.5,658.5,738.79,541.04
2017,6,10,15,30,749.0,152.0,4.1,33.0,724.0,837.82,614.06
2017,6,10,15,45,728.5,150.5,4.15,33.0,679.5,811.97,597.61
2017,6,10,16,0,708.0,149.0,4.2,33.0,635.0,778.62,576.74
2017,6,10,16,15,687.5,144.0,4.2,32.5,587.0,739.53,552.71
2017,6,10,16,30,667.0,139.0,4.2,32.0,539.0,698.75,526.76
2017,6,10,16,45,635.5,134.5,4.25,32.0,488.0,648.81,492.45
2017,6,10,17,0,604.0,130.0,4.3,32.0,437.0,598.51,457.19
2017,6,10,17,15,568.5,122.5,4.25,31.5,385.0,542.42,417.58
2017,6,10,17,30,533.0,115.0,4.2,31.0,333.0,480.69,372.77
2017,6,10,17,45,484.0,105.5,4.2,30.5,281.5,417.65,325.45
2017,6,10,18,0,435.0,96.0,4.2,30.0,230.0,357.8,279.05
2017,6,10,18,15,370.0,83.5,4.05,29.0,181.5,290.42,225.71
2017,6,10,18,30,305.0,71.0,3.9,28.0,133.0,228.9,175.48
2017,6,10,18,45,220.0,54.0,3.8,27.5,92.0,161.02,119.31
2017,6,10,19,0,135.0,37.0,3.7,27.0,51.0,95.03,63.9
2017,6,10,19,15,67.5,18.5,3.75,26.5,25.5,42.5,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,45,66.5,16.5,3.0,20.5,22.5,14.08,0.0
2017,6,11,6,0,133.0,33.0,3.1,21.0,45.0,25.71,14.46
2017,6,11,6,15,231.0,49.0,3.3,21.5,86.0,37.29,26.02
2017,6,11,6,30,329.0,65.0,3.5,22.0,127.0,49.0,36.61
2017,6,11,6,45,405.5,75.0,3.75,23.0,177.0,56.06,42.85
2017,6,11,7,0,482.0,85.0,4.0,24.0,227.0,64.94,50.39
2017,6,11,7,15,532.0,93.0,4.05,24.5,279.5,69.33,53.97
2017,6,11,7,30,582.0,101.0,4.1,25.0,332.0,73.57,57.3
2017,6,11,7,45,291.0,97.5,4.15,25.5,213.0,66.31,50.83
2017,6,11,8,0,0.0,94.0,4.2,26.0,94.0,77.54,59.97
2017,6,11,8,15,48.0,176.0,4.15,26.5,204.5,131.07,104.02
2017,6,11,8,30,96.0,258.0,4.1,27.0,315.0,179.61,142.98
2017,6,11,8,45,440.5,187.0,4.1,27.5,481.0,127.66,88.38
2017,6,11,9,0,785.0,116.0,4.1,28.0,647.0,152.8,85.08
2017,6,11,9,15,573.0,219.5,4.05,28.5,621.5,232.29,150.85
2017,6,11,9,30,361.0,323.0,4.0,29.0,596.0,297.44,209.01
2017,6,11,9,45,350.0,346.5,3.95,29.5,623.0,336.7,239.9
2017,6,11,10,0,339.0,370.0,3.9,30.0,650.0,374.81,269.76
2017,6,11,10,15,599.5,248.5,3.85,30.0,768.0,412.09,295.65
2017,6,11,10,30,860.0,127.0,3.8,30.0,886.0,483.37,349.16
2017,6,11,10,45,867.5,127.0,3.8,30.5,913.5,533.11,388.34
2017,6,11,11,0,875.0,127.0,3.8,31.0,941.0,581.62,425.45
2017,6,11,11,15,879.5,128.0,3.8,31.5,961.0,627.6,459.64
2017,6,11,11,30,884.0,129.0,3.8,32.0,981.0,671.67,491.47
2017,6,11,11,45,886.0,130.0,3.8,32.5,993.5,711.96,519.83
2017,6,11,12,0,888.0,131.0,3.8,33.0,1006.0,749.85,545.84
2017,6,11,12,15,888.5,131.0,3.8,33.0,1010.0,783.42,569.06
2017,6,11,12,30,889.0,131.0,3.8,33.0,1014.0,814.5,589.57
2017,6,11,12,45,888.5,131.0,3.8,33.5,1010.5,842.3,606.61
2017,6,11,13,0,888.0,131.0,3.8,34.0,1007.0,867.27,621.72
2017,6,11,13,15,885.5,130.0,3.8,34.0,995.5,886.49,634.34
2017,6,11,13,30,883.0,129.0,3.8,34.0,984.0,902.18,644.77
2017,6,11,13,45,879.0,128.0,3.8,34.0,964.5,912.89,652.07
2017,6,11,14,0,875.0,127.0,3.8,34.0,945.0,919.9,657.11
2017,6,11,14,15,869.0,126.0,3.8,34.0,918.5,921.38,658.71
2017,6,11,14,30,863.0,125.0,3.8,34.0,892.0,919.16,658.09
2017,6,11,14,45,854.5,123.0,3.8,34.0,859.0,910.09,653.14
2017,6,11,15,0,846.0,121.0,3.8,34.0,826.0,897.47,646.03
2017,6,11,15,15,835.5,118.5,3.75,34.0,786.5,879.15,635.03
2017,6,11,15,30,825.0,116.0,3.7,34.0,747.0,857.61,622.0
2017,6,11,15,45,810.5,113.5,3.7,34.0,702.5,838.6,610.95
2017,6,11,16,0,796.0,111.0,3.7,34.0,658.0,807.44,591.75
2017,6,11,16,15,778.0,107.5,3.65,33.5,609.5,769.83,569.08
2017,6,11,16,30,760.0,104.0,3.6,33.0,561.0,730.16,544.7
2017,6,11,16,45,735.5,100.0,3.6,33.0,509.0,683.24,514.0
2017,6,11,17,0,711.0,96.0,3.6,33.0,457.0,637.86,483.35
2017,6,11,17,15,678.5,91.0,3.45,32.5,404.0,582.75,444.87
2017,6,11,17,30,646.0,86.0,3.3,32.0,351.0,528.03,405.6
2017,6,11,17,45,600.5,80.0,3.15,31.5,298.0,465.23,359.04
2017,6,11,18,0,555.0,74.0,3.0,31.0,245.0,404.81,312.71
2017,6,11,18,15,490.5,65.5,2.7,30.0,194.5,335.07,258.02
2017,6,11,18,30,426.0,57.0,2.4,29.0,144.0,270.57,205.61
2017,6,11,18,45,328.5,45.0,2.1,28.0,100.0,195.55,144.15
2017,6,11,19,0,231.0,33.0,1.8,27.0,56.0,129.22,87.79
2017,6,11,19,15,115.5,16.5,2.0,26.5,28.0,57.84,0.0
2017,6,11,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,100.0,15.5,2.4,21.5,24.5,13.23,0.0
2017,6,12,6,0,200.0,31.0,2.7,22.0,49.0,24.0,13.05
2017,6,12,6,15,304.5,43.5,2.8,22.5,92.0,33.5,22.71
2017,6,12,6,30,409.0,56.0,2.9,23.0,135.0,44.66,32.75
2017,6,12,6,45,485.5,63.5,3.0,23.5,186.0,49.58,37.2
2017,6,12,7,0,562.0,71.0,3.1,24.0,237.0,54.48,41.42
2017,6,12,7,15,608.5,77.5,3.05,24.5,290.5,58.27,44.52
2017,6,12,7,30,655.0,84.0,3.0,25.0,344.0,61.95,47.43
2017,6,12,7,45,698.0,85.5,3.0,25.5,399.5,62.02,47.2
2017,6,12,8,0,741.0,87.0,3.0,26.0,455.0,67.94,51.89
2017,6,12,8,15,544.0,160.5,2.95,26.5,447.0,106.12,83.33
2017,6,12,8,30,347.0,234.0,2.9,27.0,439.0,152.23,120.57
2017,6,12,8,45,590.5,165.0,2.9,27.5,550.0,117.58,78.35
2017,6,12,9,0,834.0,96.0,2.9,28.0,661.0,152.41,83.01
2017,6,12,9,15,522.5,226.5,2.9,28.5,588.5,227.85,149.25
2017,6,12,9,30,211.0,357.0,2.9,29.0,516.0,293.6,211.13
2017,6,12,9,45,204.5,379.0,2.9,29.5,540.0,324.55,234.52
2017,6,12,10,0,198.0,401.0,2.9,30.0,564.0,354.91,257.38
2017,6,12,10,15,219.0,416.5,2.9,30.5,604.0,391.28,283.79
2017,6,12,10,30,240.0,432.0,2.9,31.0,644.0,429.79,311.5
2017,6,12,10,45,577.0,269.5,2.95,31.5,800.5,488.65,353.87
