Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,11,0,914.0,107.0,3.0,32.0,957.0,587.49,426.2
2017,6,12,11,15,918.0,107.5,3.0,32.0,977.0,634.48,461.37
2017,6,12,11,30,922.0,108.0,3.0,32.0,997.0,679.4,494.44
2017,6,12,11,45,916.5,114.0,3.05,32.5,1007.5,719.83,522.69
2017,6,12,12,0,911.0,120.0,3.1,33.0,1018.0,757.2,548.16
2017,6,12,12,15,912.0,120.0,3.15,33.0,1022.0,791.85,571.77
2017,6,12,12,30,913.0,120.0,3.2,33.0,1026.0,823.94,592.93
2017,6,12,12,45,912.5,119.5,3.25,33.5,1023.0,851.83,610.06
2017,6,12,13,0,912.0,119.0,3.3,34.0,1020.0,876.78,625.23
2017,6,12,13,15,655.0,272.0,3.3,34.0,915.5,830.61,592.8
2017,6,12,13,30,398.0,425.0,3.3,34.0,811.0,749.19,533.53
2017,6,12,13,45,649.5,270.0,3.35,34.5,884.5,856.36,610.65
2017,6,12,14,0,901.0,115.0,3.4,35.0,958.0,931.79,660.16
2017,6,12,14,15,895.0,114.0,3.4,35.0,931.5,933.22,661.21
2017,6,12,14,30,889.0,113.0,3.4,35.0,905.0,930.89,660.52
2017,6,12,14,45,867.0,120.0,3.45,35.0,867.5,918.11,653.58
2017,6,12,15,0,845.0,127.0,3.5,35.0,830.0,902.04,644.65
2017,6,12,15,15,834.0,124.5,3.5,34.5,791.0,883.45,635.17
2017,6,12,15,30,823.0,122.0,3.5,34.0,752.0,871.4,630.02
2017,6,12,15,45,809.0,118.5,3.55,34.0,707.5,842.47,612.68
2017,6,12,16,0,795.0,115.0,3.6,34.0,663.0,810.75,593.48
2017,6,12,16,15,776.5,111.5,3.65,33.5,614.0,772.83,571.07
2017,6,12,16,30,758.0,108.0,3.7,33.0,565.0,732.85,546.89
2017,6,12,16,45,734.0,103.5,3.75,33.0,513.0,685.87,516.29
2017,6,12,17,0,710.0,99.0,3.8,33.0,461.0,640.61,485.73
2017,6,12,17,15,677.5,94.0,3.7,32.5,407.5,585.57,447.4
2017,6,12,17,30,645.0,89.0,3.6,32.0,354.0,530.88,408.23
2017,6,12,17,45,600.5,82.5,3.5,31.5,300.5,468.15,361.75
2017,6,12,18,0,556.0,76.0,3.4,31.0,247.0,407.68,315.39
2017,6,12,18,15,491.0,67.0,3.2,30.0,196.5,337.07,260.08
2017,6,12,18,30,426.0,58.0,3.0,29.0,146.0,271.75,207.02
2017,6,12,18,45,330.0,46.0,2.85,28.5,102.0,197.26,145.55
2017,6,12,19,0,234.0,34.0,2.7,28.0,58.0,131.49,89.48
2017,6,12,19,15,117.0,17.0,2.95,27.5,29.0,59.09,0.0
2017,6,12,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,82.0,16.0,2.55,22.5,23.0,13.66,0.0
2017,6,13,6,0,164.0,32.0,2.8,23.0,46.0,24.67,13.47
2017,6,13,6,15,264.0,46.0,3.0,23.5,88.0,35.2,24.02
2017,6,13,6,30,364.0,60.0,3.2,24.0,130.0,45.57,33.37
2017,6,13,6,45,449.0,67.5,3.4,24.5,181.0,52.61,39.63
2017,6,13,7,0,534.0,75.0,3.6,25.0,232.0,57.39,43.73
2017,6,13,7,15,267.0,56.5,3.65,25.5,135.0,40.83,29.44
2017,6,13,7,30,0.0,38.0,3.7,26.0,38.0,31.39,21.23
2017,6,13,7,45,118.0,121.0,3.75,27.0,180.0,90.89,71.16
2017,6,13,8,0,236.0,204.0,3.8,28.0,322.0,135.88,107.7
2017,6,13,8,15,498.5,153.5,3.8,28.5,437.0,101.14,78.53
2017,6,13,8,30,761.0,103.0,3.8,29.0,552.0,76.24,57.66
2017,6,13,8,45,395.5,182.0,3.85,29.5,417.0,121.98,84.48
2017,6,13,9,0,30.0,261.0,3.9,30.0,282.0,191.07,141.83
2017,6,13,9,15,431.0,187.0,3.9,30.5,511.5,188.05,121.93
2017,6,13,9,30,832.0,113.0,3.9,31.0,741.0,265.86,166.39
2017,6,13,9,45,846.0,113.5,3.95,31.5,781.5,320.47,211.46
2017,6,13,10,0,860.0,114.0,4.0,32.0,822.0,375.46,257.24
2017,6,13,10,15,867.5,115.5,4.05,32.0,856.0,428.74,301.85
2017,6,13,10,30,875.0,117.0,4.1,32.0,890.0,481.24,344.92
2017,6,13,10,45,884.0,116.0,4.15,32.5,918.0,531.67,384.66
2017,6,13,11,0,893.0,115.0,4.2,33.0,946.0,580.97,422.37
2017,6,13,11,15,896.5,116.0,4.25,33.0,965.5,627.12,457.66
2017,6,13,11,30,900.0,117.0,4.3,33.0,985.0,671.23,490.67
2017,6,13,11,45,891.0,125.5,4.4,33.5,994.0,710.25,518.37
2017,6,13,12,0,882.0,134.0,4.5,34.0,1003.0,746.03,543.18
2017,6,13,12,15,882.0,134.5,4.55,34.0,1007.0,779.45,566.76
2017,6,13,12,30,882.0,135.0,4.6,34.0,1011.0,810.41,587.5
2017,6,13,12,45,884.5,132.0,4.65,34.5,1008.0,838.21,604.87
2017,6,13,13,0,887.0,129.0,4.7,35.0,1005.0,863.25,620.36
2017,6,13,13,15,581.0,304.0,4.75,35.0,875.5,793.12,570.11
2017,6,13,13,30,275.0,479.0,4.8,35.0,746.0,689.1,493.18
2017,6,13,13,45,578.0,299.5,4.85,35.5,845.0,817.54,587.76
2017,6,13,14,0,881.0,120.0,4.9,36.0,944.0,917.76,656.26
2017,6,13,14,15,875.0,118.5,4.95,35.5,917.5,918.77,658.72
2017,6,13,14,30,869.0,117.0,5.0,35.0,891.0,916.05,659.46
2017,6,13,14,45,868.0,111.0,5.05,35.0,859.5,909.8,656.62
2017,6,13,15,0,867.0,105.0,5.1,35.0,828.0,899.74,651.37
2017,6,13,15,15,458.5,217.0,5.1,35.0,597.5,650.41,479.75
2017,6,13,15,30,50.0,329.0,5.1,35.0,367.0,351.02,257.63
2017,6,13,15,45,192.5,310.5,5.1,35.0,445.0,472.83,351.06
2017,6,13,16,0,335.0,292.0,5.1,35.0,523.0,587.78,436.49
2017,6,13,16,15,561.0,191.0,5.1,34.5,544.0,677.09,506.41
2017,6,13,16,30,787.0,90.0,5.1,34.0,565.0,735.64,552.09
2017,6,13,16,45,760.0,88.0,5.15,34.0,512.5,688.36,520.41
2017,6,13,17,0,733.0,86.0,5.2,34.0,460.0,640.15,488.0
2017,6,13,17,15,702.5,82.0,5.2,33.5,407.5,586.75,450.63
2017,6,13,17,30,672.0,78.0,5.2,33.0,355.0,535.49,413.65
2017,6,13,17,45,619.0,74.5,5.2,32.5,301.0,470.16,364.77
2017,6,13,18,0,566.0,71.0,5.2,32.0,247.0,407.79,316.53
2017,6,13,18,15,502.0,63.5,5.1,31.0,196.5,338.94,262.16
2017,6,13,18,30,438.0,56.0,5.0,30.0,146.0,275.23,209.98
2017,6,13,18,45,327.5,45.5,4.9,29.5,102.0,195.98,144.66
2017,6,13,19,0,217.0,35.0,4.8,29.0,58.0,127.09,86.59
2017,6,13,19,15,108.5,17.5,4.7,28.5,29.0,57.56,2.82
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,57.0,16.5,3.5,23.5,21.5,14.08,0.0
2017,6,14,6,0,114.0,33.0,3.6,24.0,43.0,25.65,14.12
2017,6,14,6,15,206.5,49.5,3.85,24.5,83.0,37.57,25.87
2017,6,14,6,30,299.0,66.0,4.1,25.0,123.0,49.57,36.6
2017,6,14,6,45,369.0,78.0,4.35,25.5,171.0,57.94,44.0
2017,6,14,7,0,439.0,90.0,4.6,26.0,219.0,66.11,50.96
2017,6,14,7,15,489.5,99.0,4.65,26.5,270.5,71.85,55.66
2017,6,14,7,30,540.0,108.0,4.7,27.0,322.0,78.42,60.92
2017,6,14,7,45,277.0,139.5,4.8,27.5,250.5,98.78,77.59
2017,6,14,8,0,14.0,171.0,4.9,28.0,179.0,132.52,105.03
2017,6,14,8,15,348.5,149.5,4.9,28.5,354.5,96.34,74.63
2017,6,14,8,30,683.0,128.0,4.9,29.0,530.0,83.81,63.93
2017,6,14,8,45,429.0,220.0,4.95,29.5,480.0,145.02,102.19
2017,6,14,9,0,175.0,312.0,5.0,30.0,430.0,223.86,161.66
2017,6,14,9,15,93.0,269.5,5.0,30.5,333.0,203.87,148.18
2017,6,14,9,30,11.0,227.0,5.0,31.0,236.0,182.95,135.21
2017,6,14,9,45,409.5,181.0,5.0,31.5,518.5,237.33,163.47
2017,6,14,10,0,808.0,135.0,5.0,32.0,801.0,366.92,253.05
2017,6,14,10,15,570.0,271.0,5.0,32.5,750.5,416.65,297.32
2017,6,14,10,30,332.0,407.0,5.0,33.0,700.0,445.99,322.49
2017,6,14,10,45,210.5,429.5,5.0,33.5,617.5,432.08,313.59
2017,6,14,11,0,89.0,452.0,5.0,34.0,535.0,403.38,292.67
2017,6,14,11,15,69.0,442.5,5.0,34.0,508.0,393.99,286.04
2017,6,14,11,30,49.0,433.0,5.0,34.0,481.0,381.94,277.27
2017,6,14,11,45,39.0,413.0,5.05,34.5,451.5,365.93,265.24
2017,6,14,12,0,29.0,393.0,5.1,35.0,422.0,348.18,251.94
2017,6,14,12,15,22.0,334.0,5.05,35.0,356.0,298.59,216.28
2017,6,14,12,30,15.0,275.0,5.0,35.0,290.0,242.72,175.76
2017,6,14,12,45,16.5,300.5,5.0,35.5,317.0,266.78,193.0
2017,6,14,13,0,18.0,326.0,5.0,36.0,344.0,291.11,210.19
2017,6,14,13,15,97.0,410.5,5.0,36.0,505.0,454.34,328.34
2017,6,14,13,30,176.0,495.0,5.0,36.0,666.0,606.32,434.7
2017,6,14,13,45,98.5,413.5,5.0,36.0,509.0,470.32,339.15
2017,6,14,14,0,21.0,332.0,5.0,36.0,352.0,303.95,219.74
2017,6,14,14,15,19.0,314.5,5.0,36.0,332.5,287.65,208.51
2017,6,14,14,30,17.0,297.0,5.0,36.0,313.0,271.09,196.77
2017,6,14,14,45,108.0,352.0,5.0,36.0,443.5,436.0,318.32
2017,6,14,15,0,199.0,407.0,5.0,36.0,574.0,574.57,417.56
2017,6,14,15,15,220.5,383.0,4.95,35.5,559.5,571.32,417.09
2017,6,14,15,30,242.0,359.0,4.9,35.0,545.0,566.16,415.84
2017,6,14,15,45,187.5,339.5,4.9,35.0,478.0,498.04,367.47
2017,6,14,16,0,133.0,320.0,4.9,35.0,411.0,431.06,319.29
2017,6,14,16,15,271.5,273.0,4.85,34.5,442.5,509.89,381.34
2017,6,14,16,30,410.0,226.0,4.8,34.0,474.0,578.8,435.08
2017,6,14,16,45,327.5,219.0,4.8,34.0,405.5,482.3,365.05
2017,6,14,17,0,245.0,212.0,4.8,34.0,337.0,405.75,308.48
2017,6,14,17,15,264.0,184.0,4.65,33.5,305.0,380.64,291.6
2017,6,14,17,30,283.0,156.0,4.5,33.0,273.0,352.78,271.97
2017,6,14,17,45,258.0,137.0,4.4,33.0,232.0,306.12,236.27
2017,6,14,18,0,233.0,118.0,4.3,33.0,191.0,260.99,200.99
2017,6,14,18,15,291.0,93.0,4.05,32.0,165.5,251.74,193.51
2017,6,14,18,30,349.0,68.0,3.8,31.0,140.0,245.31,186.12
2017,6,14,18,45,265.5,52.5,3.6,30.0,98.0,177.11,130.29
2017,6,14,19,0,182.0,37.0,3.4,29.0,56.0,117.9,80.44
2017,6,14,19,15,91.0,18.5,3.45,28.5,28.0,54.18,4.9
2017,6,14,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,5,45,13.0,15.0,3.35,23.5,16.0,12.8,0.0
2017,6,15,6,0,26.0,30.0,3.5,24.0,32.0,24.08,12.88
2017,6,15,6,15,68.5,52.0,3.65,24.0,63.5,40.04,28.01
2017,6,15,6,30,111.0,74.0,3.8,24.0,95.0,56.0,42.23
2017,6,15,6,45,167.0,90.5,4.0,24.5,133.5,66.7,51.66
2017,6,15,7,0,223.0,107.0,4.2,25.0,172.0,78.15,61.43
2017,6,15,7,15,290.5,121.5,4.3,25.5,225.0,88.16,69.72
2017,6,15,7,30,358.0,136.0,4.4,26.0,278.0,93.81,74.14
2017,6,15,7,45,324.5,166.0,4.55,27.0,308.5,115.56,91.74
2017,6,15,8,0,291.0,196.0,4.7,28.0,339.0,132.11,104.66
2017,6,15,8,15,281.0,222.5,4.75,28.5,374.0,146.03,115.43
2017,6,15,8,30,271.0,249.0,4.8,29.0,409.0,159.09,125.37
2017,6,15,8,45,314.0,263.5,4.85,29.5,464.5,174.28,126.54
2017,6,15,9,0,357.0,278.0,4.9,30.0,520.0,212.28,146.2
2017,6,15,9,15,549.5,216.0,4.9,30.5,616.5,223.76,144.3
2017,6,15,9,30,742.0,154.0,4.9,31.0,713.0,259.63,165.22
2017,6,15,9,45,759.0,154.5,4.9,31.5,754.0,317.39,212.13
2017,6,15,10,0,776.0,155.0,4.9,32.0,795.0,369.7,255.36
2017,6,15,10,15,542.5,284.5,4.85,32.5,741.0,414.45,295.82
2017,6,15,10,30,309.0,414.0,4.8,33.0,687.0,440.03,318.06
2017,6,15,10,45,307.0,429.0,4.75,33.5,707.5,472.84,341.99
2017,6,15,11,0,305.0,444.0,4.7,34.0,728.0,505.19,364.99
2017,6,15,11,15,565.5,303.0,4.65,34.0,843.0,570.96,414.53
2017,6,15,11,30,826.0,162.0,4.6,34.0,958.0,659.73,480.6
2017,6,15,11,45,828.0,163.5,4.55,34.5,970.5,699.94,508.51
2017,6,15,12,0,830.0,165.0,4.5,35.0,983.0,737.97,534.42
2017,6,15,12,15,831.0,165.0,4.45,35.0,987.5,771.79,558.08
2017,6,15,12,30,832.0,165.0,4.4,35.0,992.0,803.27,579.68
2017,6,15,12,45,834.0,163.0,4.35,35.5,989.5,831.46,596.85
2017,6,15,13,0,836.0,161.0,4.3,36.0,987.0,856.89,612.09
2017,6,15,13,15,833.5,160.5,4.2,36.0,976.0,876.66,624.66
2017,6,15,13,30,831.0,160.0,4.1,36.0,965.0,892.98,635.02
2017,6,15,13,45,829.0,157.0,4.1,36.5,947.0,903.86,641.08
2017,6,15,14,0,827.0,154.0,4.1,37.0,929.0,911.09,644.89
2017,6,15,14,15,820.5,152.5,4.05,37.0,903.0,912.02,645.87
2017,6,15,14,30,814.0,151.0,4.0,37.0,877.0,909.33,644.68
2017,6,15,14,45,823.0,138.5,4.0,37.0,849.0,906.11,643.54
2017,6,15,15,0,832.0,126.0,4.0,37.0,821.0,888.45,633.16
2017,6,15,15,15,821.5,123.5,4.0,36.5,782.5,870.58,624.08
2017,6,15,15,30,811.0,121.0,4.0,36.0,744.0,859.21,619.31
2017,6,15,15,45,798.0,118.0,4.0,36.0,700.0,832.04,602.82
2017,6,15,16,0,785.0,115.0,4.0,36.0,656.0,802.11,584.51
2017,6,15,16,15,766.5,111.5,3.95,35.5,608.0,764.59,561.95
2017,6,15,16,30,748.0,108.0,3.9,35.0,560.0,725.05,537.73
2017,6,15,16,45,724.5,103.5,3.9,35.0,509.0,678.91,507.63
2017,6,15,17,0,701.0,99.0,3.9,35.0,458.0,634.43,477.58
2017,6,15,17,15,668.5,94.0,3.75,34.5,405.0,579.85,439.7
2017,6,15,17,30,636.0,89.0,3.6,34.0,352.0,525.63,401.05
2017,6,15,17,45,591.5,82.5,3.5,33.5,299.5,463.38,355.29
2017,6,15,18,0,547.0,76.0,3.4,33.0,247.0,403.39,309.7
2017,6,15,18,15,483.0,67.5,3.1,32.0,197.0,334.27,255.91
2017,6,15,18,30,419.0,59.0,2.8,31.0,147.0,270.3,204.35
2017,6,15,18,45,323.0,47.0,2.55,30.5,103.0,193.08,141.44
2017,6,15,19,0,227.0,35.0,2.3,30.0,59.0,130.48,88.74
2017,6,15,19,15,113.5,17.5,2.55,29.5,29.5,59.3,8.09
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,16,5,45,70.0,16.0,3.8,22.5,22.0,13.66,0.0
2017,6,16,6,0,140.0,32.0,3.9,23.0,44.0,24.61,13.32
2017,6,16,6,15,237.5,47.0,4.05,23.5,84.5,35.84,24.53
2017,6,16,6,30,335.0,62.0,4.2,24.0,125.0,46.87,34.46
2017,6,16,6,45,412.0,71.5,4.35,24.5,174.5,53.64,40.5
2017,6,16,7,0,489.0,81.0,4.5,25.0,224.0,61.84,47.53
2017,6,16,7,15,538.0,88.5,4.55,25.5,276.5,65.98,50.9
2017,6,16,7,30,587.0,96.0,4.6,26.0,329.0,69.99,54.05
2017,6,16,7,45,631.5,99.5,4.65,27.0,383.0,70.95,54.42
2017,6,16,8,0,676.0,103.0,4.7,28.0,437.0,71.95,54.82
2017,6,16,8,15,702.0,107.5,4.65,28.5,488.5,73.32,55.62
2017,6,16,8,30,728.0,112.0,4.6,29.0,540.0,74.57,56.32
2017,6,16,8,45,749.5,115.0,4.6,29.5,589.5,96.46,60.65
2017,6,16,9,0,771.0,118.0,4.6,30.0,639.0,148.8,82.6
2017,6,16,9,15,786.0,121.0,4.55,30.5,684.0,202.35,118.27
2017,6,16,9,30,801.0,124.0,4.5,31.0,729.0,257.12,160.93
2017,6,16,9,45,813.5,126.5,4.5,31.5,769.0,311.82,206.02
2017,6,16,10,0,826.0,129.0,4.5,32.0,809.0,371.65,255.22
2017,6,16,10,15,835.0,131.0,4.45,32.5,843.0,424.12,298.42
2017,6,16,10,30,844.0,133.0,4.4,33.0,877.0,476.03,340.11
2017,6,16,10,45,851.0,134.0,4.35,33.5,904.5,525.47,378.8
2017,6,16,11,0,858.0,135.0,4.3,34.0,932.0,573.68,415.38
2017,6,16,11,15,862.5,136.5,4.25,34.0,952.5,619.34,449.94
2017,6,16,11,30,867.0,138.0,4.2,34.0,973.0,663.14,482.33
2017,6,16,11,45,881.0,130.5,4.2,34.5,989.0,704.8,511.77
2017,6,16,12,0,895.0,123.0,4.2,35.0,1005.0,744.8,539.41
2017,6,16,12,15,896.0,123.0,4.15,35.0,1010.0,779.01,562.8
2017,6,16,12,30,897.0,123.0,4.1,35.0,1015.0,810.72,583.48
2017,6,16,12,45,897.0,122.5,4.05,35.5,1012.0,838.74,600.4
2017,6,16,13,0,897.0,122.0,4.0,36.0,1009.0,863.94,615.37
2017,6,16,13,15,895.0,121.5,3.95,36.0,997.5,884.21,628.38
2017,6,16,13,30,893.0,121.0,3.9,36.0,986.0,900.98,639.18
2017,6,16,13,45,889.5,120.0,3.9,36.5,967.5,912.35,645.5
2017,6,16,14,0,886.0,119.0,3.9,37.0,949.0,919.99,649.54
2017,6,16,14,15,880.5,117.5,3.85,37.0,922.5,921.62,650.95
2017,6,16,14,30,875.0,116.0,3.8,37.0,896.0,919.51,650.12
2017,6,16,14,45,853.5,122.0,3.75,37.0,859.5,906.48,642.41
2017,6,16,15,0,832.0,128.0,3.7,37.0,823.0,890.2,632.78
2017,6,16,15,15,821.0,125.5,3.7,37.0,784.0,882.14,628.84
2017,6,16,15,30,810.0,123.0,3.7,37.0,745.0,860.37,616.0
2017,6,16,15,45,795.5,120.0,3.7,37.0,701.0,832.0,598.93
2017,6,16,16,0,781.0,117.0,3.7,37.0,657.0,800.91,580.02
2017,6,16,16,15,762.5,113.5,3.65,36.5,608.5,763.55,557.74
2017,6,16,16,30,744.0,110.0,3.6,36.0,560.0,724.16,533.81
2017,6,16,16,45,719.5,105.5,3.6,35.5,509.0,680.3,506.58
2017,6,16,17,0,695.0,101.0,3.6,35.0,458.0,632.59,475.31
2017,6,16,17,15,663.0,96.0,3.45,34.5,405.0,578.59,437.96
2017,6,16,17,30,631.0,91.0,3.3,34.0,352.0,524.93,399.81
2017,6,16,17,45,586.5,84.0,3.15,34.0,299.5,462.32,353.14
2017,6,16,18,0,542.0,77.0,3.0,34.0,247.0,402.01,306.86
2017,6,16,18,15,479.0,68.0,2.8,33.0,197.0,333.07,253.71
2017,6,16,18,30,416.0,59.0,2.6,32.0,147.0,269.23,202.65
2017,6,16,18,45,322.5,47.0,2.4,31.0,103.0,193.03,141.15
2017,6,16,19,0,229.0,35.0,2.2,30.0,59.0,131.21,89.43
2017,6,16,19,15,114.5,17.5,2.5,29.5,29.5,59.76,10.29
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,5,45,49.0,16.5,4.35,23.5,20.5,14.08,0.0
2017,6,17,6,0,98.0,33.0,4.5,24.0,41.0,25.59,13.93
2017,6,17,6,15,185.5,51.0,4.6,24.5,81.0,39.15,27.17
2017,6,17,6,30,273.0,69.0,4.7,25.0,121.0,51.63,38.33
2017,6,17,6,45,357.0,80.0,4.85,25.5,170.5,59.3,45.15
2017,6,17,7,0,441.0,91.0,5.0,26.0,220.0,66.85,51.59
2017,6,17,7,15,491.5,100.0,5.05,26.5,271.5,72.57,56.28
2017,6,17,7,30,542.0,109.0,5.1,27.0,323.0,79.29,61.67
2017,6,17,7,45,593.5,111.5,5.2,27.5,378.0,79.08,61.13
2017,6,17,8,0,645.0,114.0,5.3,28.0,433.0,79.04,60.74
2017,6,17,8,15,672.5,119.5,5.3,28.5,484.5,80.73,61.78
2017,6,17,8,30,700.0,125.0,5.3,29.0,536.0,82.27,62.69
2017,6,17,8,45,728.5,125.5,5.3,29.5,586.0,94.14,59.56
2017,6,17,9,0,757.0,126.0,5.3,30.0,636.0,152.17,85.93
2017,6,17,9,15,772.5,129.5,5.25,30.5,681.0,205.32,121.24
2017,6,17,9,30,788.0,133.0,5.2,31.0,726.0,259.78,163.62
2017,6,17,9,45,801.5,134.5,5.2,31.5,766.5,313.36,207.86
2017,6,17,10,0,815.0,136.0,5.2,32.0,807.0,367.49,252.98
2017,6,17,10,15,824.0,138.0,5.15,32.0,840.5,420.54,297.38
2017,6,17,10,30,833.0,140.0,5.1,32.0,874.0,475.12,341.93
2017,6,17,10,45,840.0,141.0,5.1,32.5,901.5,524.08,380.7
2017,6,17,11,0,847.0,142.0,5.1,33.0,929.0,571.82,417.43
2017,6,17,11,15,851.5,143.0,5.05,33.5,948.5,616.68,450.89
2017,6,17,11,30,856.0,144.0,5.0,34.0,968.0,659.71,482.07
2017,6,17,11,45,838.0,158.5,5.0,34.5,974.5,695.07,506.94
2017,6,17,12,0,820.0,173.0,5.0,35.0,981.0,735.75,534.49
2017,6,17,12,15,820.5,173.5,4.95,35.0,985.0,769.41,558.1
2017,6,17,12,30,821.0,174.0,4.9,35.0,989.0,800.76,579.78
2017,6,17,12,45,655.0,303.5,4.9,35.0,952.5,808.8,581.3
2017,6,17,13,0,489.0,433.0,4.9,35.0,916.0,805.89,575.19
2017,6,17,13,15,652.5,301.0,4.85,35.0,938.0,850.08,609.6
2017,6,17,13,30,816.0,169.0,4.8,35.0,960.0,887.01,636.97
2017,6,17,13,45,813.0,166.5,4.75,35.0,941.5,897.55,643.79
2017,6,17,14,0,810.0,164.0,4.7,35.0,923.0,904.47,648.64
2017,6,17,14,15,803.0,162.0,4.65,35.0,897.0,904.62,649.16
2017,6,17,14,30,796.0,160.0,4.6,35.0,871.0,901.18,647.48
2017,6,17,14,45,796.0,152.5,4.6,35.0,840.5,895.16,644.47
2017,6,17,15,0,796.0,145.0,4.6,35.0,810.0,885.5,639.17
2017,6,17,15,15,784.5,142.0,4.55,35.0,771.5,866.55,627.65
2017,6,17,15,30,773.0,139.0,4.5,35.0,733.0,844.49,614.15
2017,6,17,15,45,760.5,134.5,4.5,35.0,690.0,817.08,597.27
2017,6,17,16,0,748.0,130.0,4.5,35.0,647.0,786.95,578.53
2017,6,17,16,15,729.0,126.0,4.45,34.5,599.5,753.34,558.29
2017,6,17,16,30,710.0,122.0,4.4,34.0,552.0,714.0,533.83
2017,6,17,16,45,675.0,119.0,4.4,34.0,498.0,662.11,498.78
2017,6,17,17,0,640.0,116.0,4.4,34.0,444.0,610.02,462.41
2017,6,17,17,15,509.0,129.0,4.25,33.5,371.5,502.33,384.24
2017,6,17,17,30,378.0,142.0,4.1,33.0,299.0,411.69,316.56
2017,6,17,17,45,350.5,125.5,4.0,33.0,254.5,360.93,278.27
2017,6,17,18,0,323.0,109.0,3.9,33.0,210.0,311.61,239.97
2017,6,17,18,15,282.5,91.0,3.8,32.0,167.5,245.41,188.51
2017,6,17,18,30,242.0,73.0,3.7,31.0,125.0,194.2,147.16
2017,6,17,18,45,181.5,55.0,3.6,30.5,87.5,138.85,101.64
2017,6,17,19,0,121.0,37.0,3.5,30.0,50.0,89.61,60.44
2017,6,17,19,15,60.5,18.5,3.6,29.5,25.0,40.95,6.75
2017,6,17,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,57.0,16.0,4.05,23.5,21.0,13.66,0.0
2017,6,18,6,0,114.0,32.0,4.2,24.0,42.0,24.92,13.37
2017,6,18,6,15,207.5,49.0,4.35,24.0,82.5,37.22,25.6
2017,6,18,6,30,301.0,66.0,4.5,24.0,123.0,49.6,36.77
2017,6,18,6,45,199.5,88.5,4.7,24.5,131.5,65.61,50.73
2017,6,18,7,0,98.0,111.0,4.9,25.0,140.0,82.0,64.73
2017,6,18,7,15,266.0,116.5,4.95,25.5,217.0,84.73,66.84
2017,6,18,7,30,434.0,122.0,5.0,26.0,294.0,85.48,67.15
2017,6,18,7,45,551.0,114.5,5.1,27.0,365.5,80.74,62.66
2017,6,18,8,0,668.0,107.0,5.2,28.0,437.0,74.6,57.03
2017,6,18,8,15,695.0,112.0,5.2,28.5,488.5,76.18,58.01
2017,6,18,8,30,722.0,117.0,5.2,29.0,540.0,77.63,58.86
2017,6,18,8,45,747.5,118.5,5.2,29.5,590.5,97.3,62.3
2017,6,18,9,0,773.0,120.0,5.2,30.0,641.0,148.82,82.91
2017,6,18,9,15,788.0,123.0,5.15,30.5,685.5,202.47,118.42
2017,6,18,9,30,803.0,126.0,5.1,31.0,730.0,257.35,161.12
2017,6,18,9,45,816.5,127.0,5.05,31.5,770.5,311.39,205.77
2017,6,18,10,0,830.0,128.0,5.0,32.0,811.0,370.74,254.75
2017,6,18,10,15,838.5,130.0,4.9,32.5,845.0,423.24,298.1
2017,6,18,10,30,847.0,132.0,4.8,33.0,879.0,475.12,339.86
2017,6,18,10,45,853.5,133.5,4.75,33.5,906.0,524.83,378.87
2017,6,18,11,0,860.0,135.0,4.7,34.0,933.0,573.27,415.72
2017,6,18,11,15,864.0,136.0,4.65,34.5,953.0,618.41,449.09
2017,6,18,11,30,868.0,137.0,4.6,35.0,973.0,661.65,480.22
2017,6,18,11,45,873.5,135.5,4.55,35.5,986.5,702.02,508.56
2017,6,18,12,0,879.0,134.0,4.5,36.0,1000.0,740.27,534.72
2017,6,18,12,15,879.5,134.0,4.5,36.0,1004.5,773.71,558.15
2017,6,18,12,30,880.0,134.0,4.5,36.0,1009.0,804.71,578.58
2017,6,18,12,45,650.5,288.5,4.5,36.5,934.0,792.59,565.6
2017,6,18,13,0,421.0,443.0,4.5,37.0,859.0,752.75,532.85
2017,6,18,13,15,428.0,436.0,4.55,37.0,855.0,774.48,548.15
2017,6,18,13,30,435.0,429.0,4.6,37.0,851.0,790.1,559.18
2017,6,18,13,45,447.0,415.0,4.65,37.0,841.0,801.79,567.92
2017,6,18,14,0,459.0,401.0,4.7,37.0,831.0,810.95,575.06
2017,6,18,14,15,453.0,383.5,4.75,36.5,798.0,798.0,568.65
2017,6,18,14,30,447.0,366.0,4.8,36.0,765.0,782.16,560.59
2017,6,18,14,45,448.5,347.5,4.85,36.0,735.5,769.48,553.58
2017,6,18,15,0,450.0,329.0,4.9,36.0,706.0,754.1,544.75
2017,6,18,15,15,420.0,324.0,4.9,36.0,663.0,720.78,522.72
2017,6,18,15,30,390.0,319.0,4.9,36.0,620.0,671.55,489.96
2017,6,18,15,45,448.5,276.0,4.95,36.0,602.0,689.8,505.44
2017,6,18,16,0,507.0,233.0,5.0,36.0,584.0,687.96,507.12
2017,6,18,16,15,523.5,207.5,4.95,35.5,547.0,663.76,492.99
2017,6,18,16,30,540.0,182.0,4.9,35.0,510.0,636.06,476.26
2017,6,18,16,45,573.5,153.5,4.9,34.5,474.0,622.08,469.21
2017,6,18,17,0,607.0,125.0,4.9,34.0,438.0,596.2,453.4
2017,6,18,17,15,519.5,128.5,4.85,33.5,375.0,509.13,390.48
2017,6,18,17,30,432.0,132.0,4.8,33.0,312.0,435.73,336.08
2017,6,18,17,45,398.0,118.0,4.75,32.5,265.5,381.32,295.4
2017,6,18,18,0,364.0,104.0,4.7,32.0,219.0,328.84,254.93
2017,6,18,18,15,319.5,88.0,4.45,31.5,174.5,271.27,209.14
2017,6,18,18,30,275.0,72.0,4.2,31.0,130.0,217.47,165.2
2017,6,18,18,45,204.5,55.0,4.0,30.5,91.5,156.52,115.16
2017,6,18,19,0,134.0,38.0,3.8,30.0,53.0,95.36,64.66
2017,6,18,19,15,67.0,19.0,3.75,29.5,26.5,43.53,8.68
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,54.0,16.0,2.55,24.0,20.5,13.66,0.0
2017,6,19,6,0,108.0,32.0,2.7,24.0,41.0,24.89,13.29
2017,6,19,6,15,199.0,50.0,2.8,24.5,81.5,37.93,26.14
2017,6,19,6,30,290.0,68.0,2.9,25.0,122.0,51.01,37.8
2017,6,19,6,45,383.5,72.0,3.0,25.5,168.5,53.81,40.46
2017,6,19,7,0,477.0,76.0,3.1,26.0,215.0,57.81,43.89
2017,6,19,7,15,408.5,107.0,3.1,26.5,243.5,76.51,59.6
2017,6,19,7,30,340.0,138.0,3.1,27.0,272.0,98.99,78.16
2017,6,19,7,45,373.0,155.0,3.15,27.5,322.0,104.52,82.3
2017,6,19,8,0,406.0,172.0,3.2,28.0,372.0,113.52,89.24
2017,6,19,8,15,214.0,193.0,3.0,28.5,299.5,128.29,100.8
2017,6,19,8,30,22.0,214.0,2.8,29.0,227.0,163.68,128.81
2017,6,19,8,45,78.5,262.0,2.6,29.5,314.0,185.23,137.96
2017,6,19,9,0,135.0,310.0,2.4,30.0,401.0,217.64,157.68
2017,6,19,9,15,112.5,328.5,2.15,30.5,408.0,239.97,173.49
2017,6,19,9,30,90.0,347.0,1.9,31.0,415.0,269.09,195.12
2017,6,19,9,45,50.5,289.0,1.7,31.5,328.0,231.7,168.5
2017,6,19,10,0,11.0,231.0,1.5,32.0,241.0,189.74,138.23
2017,6,19,10,15,30.5,310.0,1.4,32.0,337.5,251.16,182.83
2017,6,19,10,30,50.0,389.0,1.3,32.0,434.0,320.94,232.31
2017,6,19,10,45,55.0,408.5,1.2,32.5,459.0,344.68,248.02
2017,6,19,11,0,60.0,428.0,1.1,33.0,484.0,369.23,264.27
2017,6,19,11,15,50.0,421.5,0.9,33.0,469.0,366.18,261.33
2017,6,19,11,30,40.0,415.0,0.7,33.0,454.0,361.61,257.34
2017,6,19,11,45,40.0,421.0,0.55,33.5,460.0,372.37,263.55
2017,6,19,12,0,40.0,427.0,0.4,34.0,466.0,383.16,269.47
2017,6,19,12,15,27.0,342.0,0.65,34.0,369.0,308.62,219.34
2017,6,19,12,30,14.0,257.0,0.9,34.0,272.0,226.71,162.34
2017,6,19,12,45,20.0,319.5,1.2,34.5,340.0,285.54,204.74
2017,6,19,13,0,26.0,382.0,1.5,35.0,408.0,353.72,252.45
2017,6,19,13,15,27.5,385.0,1.6,35.0,412.0,361.25,257.73
2017,6,19,13,30,29.0,388.0,1.7,35.0,416.0,368.65,263.24
2017,6,19,13,45,54.5,419.5,1.85,35.0,471.0,423.48,302.38
2017,6,19,14,0,80.0,451.0,2.0,35.0,526.0,479.66,341.88
2017,6,19,14,15,145.0,447.0,2.05,34.5,578.5,553.06,394.46
2017,6,19,14,30,210.0,443.0,2.1,34.0,631.0,612.91,437.5
2017,6,19,14,45,321.5,389.0,2.15,34.0,664.0,680.43,486.04
2017,6,19,15,0,433.0,335.0,2.2,34.0,697.0,744.32,531.55
2017,6,19,15,15,385.5,336.5,2.25,34.0,647.5,687.63,494.12
2017,6,19,15,30,338.0,338.0,2.3,34.0,598.0,645.01,466.11
2017,6,19,15,45,444.0,278.0,2.35,34.0,598.5,687.91,499.22
2017,6,19,16,0,550.0,218.0,2.4,34.0,599.0,708.92,517.22
2017,6,19,16,15,592.0,184.5,2.4,33.5,568.0,703.11,516.41
2017,6,19,16,30,634.0,151.0,2.4,33.0,537.0,685.77,508.0
2017,6,19,16,45,526.0,165.5,2.45,33.0,466.0,591.59,442.55
2017,6,19,17,0,418.0,180.0,2.5,33.0,395.0,510.84,385.04
2017,6,19,17,15,502.5,140.0,2.45,32.5,370.0,510.31,387.95
2017,6,19,17,30,587.0,100.0,2.4,32.0,345.0,507.6,388.02
2017,6,19,17,45,547.0,91.5,2.4,31.5,294.0,447.91,344.28
2017,6,19,18,0,507.0,83.0,2.4,31.0,243.0,390.16,300.7
2017,6,19,18,15,444.5,73.0,2.15,30.5,194.0,321.97,247.2
2017,6,19,18,30,382.0,63.0,1.9,30.0,145.0,255.21,193.38
2017,6,19,18,45,295.0,50.0,1.7,29.5,102.5,186.37,137.14
2017,6,19,19,0,208.0,37.0,1.5,29.0,60.0,126.92,87.3
2017,6,19,19,15,104.0,18.5,1.55,28.5,30.0,58.7,14.96
2017,6,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,89.5,14.5,2.3,23.5,22.0,12.38,0.0
2017,6,20,6,0,179.0,29.0,2.5,24.0,44.0,22.44,11.36
2017,6,20,6,15,280.0,42.0,2.65,24.5,85.0,32.31,21.44
2017,6,20,6,30,381.0,55.0,2.8,25.0,126.0,43.8,31.69
2017,6,20,6,45,453.0,63.5,3.0,26.0,175.0,49.48,36.7
2017,6,20,7,0,525.0,72.0,3.2,27.0,224.0,55.08,41.39
2017,6,20,7,15,573.0,78.5,3.2,27.5,276.5,58.8,44.4
2017,6,20,7,30,621.0,85.0,3.2,28.0,329.0,62.42,47.22
2017,6,20,7,45,656.0,90.5,3.25,28.5,382.0,65.05,49.15
2017,6,20,8,0,691.0,96.0,3.3,29.0,435.0,67.56,50.93
2017,6,20,8,15,716.5,100.0,3.4,29.5,487.0,75.42,57.11
2017,6,20,8,30,742.0,104.0,3.5,30.0,539.0,76.74,57.86
2017,6,20,8,45,496.5,202.0,3.6,30.5,504.5,133.72,93.8
2017,6,20,9,0,251.0,300.0,3.7,31.0,470.0,212.51,149.64
2017,6,20,9,15,244.0,325.0,3.75,31.5,499.5,247.97,174.09
2017,6,20,9,30,237.0,350.0,3.8,32.0,529.0,292.49,207.15
2017,6,20,9,45,272.5,363.0,3.9,32.5,579.5,321.67,228.06
2017,6,20,10,0,308.0,376.0,4.0,33.0,630.0,364.31,259.38
2017,6,20,10,15,328.0,376.5,4.0,33.5,656.5,396.54,283.57
2017,6,20,10,30,348.0,377.0,4.0,34.0,683.0,430.15,308.58
2017,6,20,10,45,186.0,361.5,4.05,34.5,526.0,370.64,267.86
2017,6,20,11,0,24.0,346.0,4.1,35.0,369.0,288.68,208.73
2017,6,20,11,15,196.5,389.5,4.1,35.0,579.0,425.85,308.24
2017,6,20,11,30,369.0,433.0,4.1,35.0,789.0,579.05,416.28
2017,6,20,11,45,367.5,440.0,4.15,35.5,798.5,606.39,434.29
2017,6,20,12,0,366.0,447.0,4.2,36.0,808.0,632.84,451.91
2017,6,20,12,15,626.5,288.0,4.2,36.0,909.0,719.11,516.07
2017,6,20,12,30,887.0,129.0,4.2,36.0,1010.0,805.33,578.24
2017,6,20,12,45,887.5,127.5,4.2,36.5,1007.0,832.94,594.75
2017,6,20,13,0,888.0,126.0,4.2,37.0,1004.0,857.78,609.7
2017,6,20,13,15,885.5,125.5,4.25,37.0,993.0,877.72,622.94
2017,6,20,13,30,883.0,125.0,4.3,37.0,982.0,894.17,634.03
2017,6,20,13,45,601.5,286.5,4.35,37.0,865.5,824.76,586.3
2017,6,20,14,0,320.0,448.0,4.4,37.0,749.0,718.74,509.81
2017,6,20,14,15,591.5,284.5,4.45,37.0,820.5,833.95,594.88
2017,6,20,14,30,863.0,121.0,4.5,37.0,892.0,912.71,649.61
2017,6,20,14,45,854.0,120.0,4.55,37.0,859.0,904.56,644.96
2017,6,20,15,0,845.0,119.0,4.6,37.0,826.0,892.91,638.65
2017,6,20,15,15,599.5,226.0,4.6,36.5,716.0,791.36,572.17
2017,6,20,15,30,354.0,333.0,4.6,36.0,606.0,654.05,475.7
2017,6,20,15,45,574.5,221.5,4.65,36.0,633.5,749.99,548.58
2017,6,20,16,0,795.0,110.0,4.7,36.0,661.0,805.66,589.79
2017,6,20,16,15,602.0,169.0,4.65,35.5,569.0,696.03,515.58
2017,6,20,16,30,409.0,228.0,4.6,35.0,477.0,580.44,433.0
2017,6,20,16,45,562.0,161.5,4.55,35.0,470.5,614.75,462.11
2017,6,20,17,0,715.0,95.0,4.5,35.0,464.0,638.8,482.68
2017,6,20,17,15,684.5,90.0,4.4,34.5,411.5,587.57,446.82
2017,6,20,17,30,654.0,85.0,4.3,34.0,359.0,534.12,408.71
2017,6,20,17,45,611.5,79.0,4.2,33.5,306.0,472.92,363.6
2017,6,20,18,0,569.0,73.0,4.1,33.0,253.0,413.77,318.51
2017,6,20,18,15,508.5,65.0,3.8,32.0,202.5,345.87,265.56
2017,6,20,18,30,448.0,57.0,3.5,31.0,152.0,282.74,214.49
2017,6,20,18,45,355.5,46.0,3.2,30.5,108.0,209.18,154.04
2017,6,20,19,0,263.0,35.0,2.9,30.0,64.0,143.15,98.51
2017,6,20,19,15,131.5,17.5,2.9,29.5,32.0,65.29,18.3
2017,6,20,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,105.0,14.0,2.4,22.5,22.5,11.95,0.0
2017,6,21,6,0,210.0,28.0,2.8,23.0,45.0,21.77,10.83
2017,6,21,6,15,314.0,40.0,2.9,23.5,87.5,32.34,21.55
2017,6,21,6,30,418.0,52.0,3.0,24.0,130.0,41.47,29.84
2017,6,21,6,45,491.0,60.0,3.1,25.0,181.0,46.92,34.67
2017,6,21,7,0,564.0,68.0,3.2,26.0,232.0,52.3,39.2
2017,6,21,7,15,611.0,74.0,3.3,26.5,285.0,55.82,42.07
2017,6,21,7,30,658.0,80.0,3.4,27.0,338.0,59.26,44.77
2017,6,21,7,45,423.0,143.5,3.5,28.0,318.5,97.8,76.61
2017,6,21,8,0,188.0,207.0,3.6,29.0,299.0,143.29,113.33
2017,6,21,8,15,484.0,151.5,3.65,29.5,425.5,99.88,77.18
2017,6,21,8,30,780.0,96.0,3.7,30.0,552.0,71.95,53.91
2017,6,21,8,45,800.5,98.5,3.75,30.5,602.5,83.39,52.0
2017,6,21,9,0,821.0,101.0,3.8,31.0,653.0,138.2,73.05
2017,6,21,9,15,835.0,103.5,3.85,31.5,698.5,202.34,115.71
2017,6,21,9,30,849.0,106.0,3.9,32.0,744.0,258.45,158.96
2017,6,21,9,45,861.0,107.5,4.0,32.5,785.0,314.03,204.66
2017,6,21,10,0,873.0,109.0,4.1,33.0,826.0,369.8,251.04
2017,6,21,10,15,881.0,110.5,4.2,33.5,860.5,424.0,295.78
2017,6,21,10,30,889.0,112.0,4.3,34.0,895.0,477.46,338.89
2017,6,21,10,45,896.0,113.0,4.4,34.5,923.0,529.12,379.48
2017,6,21,11,0,903.0,114.0,4.5,35.0,951.0,579.48,417.92
2017,6,21,11,15,907.0,115.0,4.55,35.0,972.0,626.56,453.77
2017,6,21,11,30,911.0,116.0,4.6,35.0,993.0,671.64,487.37
2017,6,21,11,45,913.0,117.0,4.7,35.5,1006.5,713.2,516.85
2017,6,21,12,0,915.0,118.0,4.8,36.0,1020.0,752.29,544.12
2017,6,21,12,15,916.5,118.5,4.85,36.0,1025.0,788.08,568.98
2017,6,21,12,30,918.0,119.0,4.9,36.0,1030.0,821.34,591.18
2017,6,21,12,45,919.0,117.5,4.95,36.5,1028.0,850.09,609.06
2017,6,21,13,0,920.0,116.0,5.0,37.0,1026.0,875.95,625.0
2017,6,21,13,15,918.0,115.5,5.0,37.0,1015.0,896.83,638.73
2017,6,21,13,30,916.0,115.0,5.0,37.0,1004.0,914.13,650.2
2017,6,21,13,45,913.5,113.5,5.05,37.0,985.5,926.39,658.82
2017,6,21,14,0,911.0,112.0,5.1,37.0,967.0,934.84,665.12
2017,6,21,14,15,906.0,111.0,5.1,37.0,941.5,937.67,667.6
2017,6,21,14,30,901.0,110.0,5.1,37.0,916.0,936.71,667.76
2017,6,21,14,45,892.0,109.5,5.1,37.0,882.5,928.84,663.58
2017,6,21,15,0,883.0,109.0,5.1,37.0,849.0,917.36,657.19
2017,6,21,15,15,873.0,107.0,5.05,36.5,810.0,899.97,648.09
2017,6,21,15,30,863.0,105.0,5.0,36.0,771.0,879.21,636.83
2017,6,21,15,45,851.5,102.5,5.0,36.0,727.0,853.43,621.2
2017,6,21,16,0,840.0,100.0,5.0,36.0,683.0,824.7,603.57
2017,6,21,16,15,630.5,163.0,5.0,35.5,582.5,713.4,529.36
2017,6,21,16,30,421.0,226.0,5.0,35.0,482.0,588.08,439.66
2017,6,21,16,45,576.0,158.0,5.0,34.5,475.0,629.24,474.7
2017,6,21,17,0,731.0,90.0,5.0,34.0,468.0,645.24,490.99
2017,6,21,17,15,635.5,100.5,4.9,33.5,402.5,566.51,433.91
2017,6,21,17,30,540.0,111.0,4.8,33.0,337.0,489.81,377.35
2017,6,21,17,45,503.0,101.0,4.75,32.5,288.0,425.96,330.0
2017,6,21,18,0,466.0,91.0,4.7,32.0,239.0,371.23,287.88
2017,6,21,18,15,421.0,77.5,4.45,31.0,192.0,310.93,240.38
2017,6,21,18,30,376.0,64.0,4.2,30.0,145.0,254.23,194.16
2017,6,21,18,45,305.0,50.0,3.95,29.5,103.0,190.74,141.31
2017,6,21,19,0,234.0,36.0,3.7,29.0,61.0,134.74,93.34
2017,6,21,19,15,117.0,18.0,3.6,28.5,30.5,62.06,18.45
2017,6,21,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,45.0,13.5,3.0,22.5,17.5,11.52,0.0
2017,6,22,6,0,90.0,27.0,3.1,23.0,35.0,21.25,10.35
2017,6,22,6,15,140.5,45.5,3.0,23.5,67.0,35.12,23.87
2017,6,22,6,30,191.0,64.0,2.9,24.0,99.0,48.68,35.97
2017,6,22,6,45,222.5,83.0,2.85,25.0,137.0,62.13,47.63
2017,6,22,7,0,254.0,102.0,2.8,26.0,175.0,75.17,58.63
2017,6,22,7,15,199.5,130.0,2.8,26.5,195.0,92.58,73.13
