Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,7,30,145.0,158.0,2.8,27.0,215.0,112.97,89.81
2017,6,22,7,45,282.5,163.0,2.8,27.5,294.5,113.26,89.53
2017,6,22,8,0,420.0,168.0,2.8,28.0,374.0,111.31,87.4
2017,6,22,8,15,600.0,128.5,2.75,28.5,459.5,85.8,65.89
2017,6,22,8,30,780.0,89.0,2.7,29.0,545.0,67.26,50.27
2017,6,22,8,45,797.5,92.0,2.65,30.0,594.0,78.32,48.63
2017,6,22,9,0,815.0,95.0,2.6,31.0,643.0,142.03,76.32
2017,6,22,9,15,592.0,206.5,2.6,31.5,619.0,218.6,137.62
2017,6,22,9,30,369.0,318.0,2.6,32.0,595.0,291.12,200.48
2017,6,22,9,45,428.5,313.5,2.6,32.5,652.5,324.85,224.56
2017,6,22,10,0,488.0,309.0,2.6,33.0,710.0,372.44,259.79
2017,6,22,10,15,685.5,207.0,2.6,33.5,796.0,408.94,285.75
2017,6,22,10,30,883.0,105.0,2.6,34.0,882.0,469.16,330.5
2017,6,22,10,45,646.0,250.5,2.6,34.5,829.0,502.83,357.79
2017,6,22,11,0,409.0,396.0,2.6,35.0,776.0,519.99,370.2
2017,6,22,11,15,352.5,432.5,2.6,35.0,765.0,544.31,387.49
2017,6,22,11,30,296.0,469.0,2.6,35.0,754.0,559.08,397.53
2017,6,22,11,45,265.5,484.0,2.6,35.5,742.5,570.57,404.52
2017,6,22,12,0,235.0,499.0,2.6,36.0,731.0,580.35,410.05
2017,6,22,12,15,306.0,473.5,2.5,36.0,777.0,629.65,444.25
2017,6,22,12,30,377.0,448.0,2.4,36.0,823.0,682.72,480.32
2017,6,22,12,45,407.0,448.5,2.35,36.5,852.0,726.51,508.06
2017,6,22,13,0,437.0,449.0,2.3,37.0,881.0,773.66,537.47
2017,6,22,13,15,421.0,437.5,2.15,37.0,850.0,768.68,533.35
2017,6,22,13,30,405.0,426.0,2.0,37.0,819.0,753.17,523.02
2017,6,22,13,45,414.0,414.0,1.95,37.5,809.5,770.78,533.58
2017,6,22,14,0,423.0,402.0,1.9,38.0,800.0,778.77,537.88
2017,6,22,14,15,440.5,384.5,1.75,38.0,788.5,787.09,543.07
2017,6,22,14,30,458.0,367.0,1.6,38.0,777.0,792.78,546.54
2017,6,22,14,45,656.5,241.5,1.45,38.0,805.0,861.8,594.05
2017,6,22,15,0,855.0,116.0,1.3,38.0,833.0,899.18,616.54
2017,6,22,15,15,845.0,114.0,1.15,38.0,794.5,882.22,604.92
2017,6,22,15,30,835.0,112.0,1.0,38.0,756.0,861.99,591.91
2017,6,22,15,45,822.0,109.5,0.9,38.0,712.5,835.56,575.87
2017,6,22,16,0,809.0,107.0,0.8,38.0,669.0,814.72,563.35
2017,6,22,16,15,791.5,103.5,0.65,37.5,620.5,777.69,541.11
2017,6,22,16,30,774.0,100.0,0.5,37.0,572.0,738.5,517.48
2017,6,22,16,45,751.0,96.5,0.4,37.0,520.5,693.27,489.45
2017,6,22,17,0,728.0,93.0,0.3,37.0,469.0,646.82,460.22
2017,6,22,17,15,697.5,88.0,0.4,36.5,416.0,594.96,429.11
2017,6,22,17,30,667.0,83.0,0.5,36.0,363.0,541.01,395.15
2017,6,22,17,45,623.5,77.5,0.65,35.5,309.5,479.24,354.31
2017,6,22,18,0,580.0,72.0,0.8,35.0,256.0,419.56,312.64
2017,6,22,18,15,519.0,64.0,0.8,34.0,205.5,350.85,262.04
2017,6,22,18,30,458.0,56.0,0.8,33.0,155.0,286.95,212.76
2017,6,22,18,45,364.0,45.5,0.85,32.0,110.0,212.69,154.23
2017,6,22,19,0,270.0,35.0,0.9,31.0,65.0,148.07,101.29
2017,6,22,19,15,135.0,17.5,1.0,30.5,32.5,66.67,20.84
2017,6,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,5,45,32.5,15.5,3.2,24.5,18.0,13.23,0.0
2017,6,23,6,0,65.0,31.0,3.5,25.0,36.0,24.42,12.48
2017,6,23,6,15,146.0,51.0,3.7,25.5,74.5,38.92,26.78
2017,6,23,6,30,227.0,71.0,3.9,26.0,113.0,53.57,39.76
2017,6,23,6,45,318.5,81.5,4.1,26.5,161.5,60.17,45.66
2017,6,23,7,0,410.0,92.0,4.3,27.0,210.0,67.36,51.79
2017,6,23,7,15,461.5,102.0,4.3,27.5,261.0,73.71,57.01
2017,6,23,7,30,513.0,112.0,4.3,28.0,312.0,79.87,61.89
2017,6,23,7,45,564.0,115.5,4.35,29.0,366.0,81.85,63.05
2017,6,23,8,0,615.0,119.0,4.4,30.0,420.0,82.31,62.92
2017,6,23,8,15,643.0,124.5,4.4,30.5,471.0,83.82,63.79
2017,6,23,8,30,671.0,130.0,4.4,31.0,522.0,85.2,64.54
2017,6,23,8,45,697.0,132.5,4.45,32.0,571.0,93.3,61.19
2017,6,23,9,0,723.0,135.0,4.5,33.0,620.0,143.31,80.08
2017,6,23,9,15,739.0,138.5,4.4,33.5,664.5,202.19,118.65
2017,6,23,9,30,755.0,142.0,4.3,34.0,709.0,254.77,158.47
2017,6,23,9,45,768.5,144.5,4.25,34.5,749.0,307.17,200.76
2017,6,23,10,0,782.0,147.0,4.2,35.0,789.0,360.21,244.03
2017,6,23,10,15,791.5,149.5,4.05,35.5,822.5,412.14,285.94
2017,6,23,10,30,801.0,152.0,3.9,36.0,856.0,463.78,326.54
2017,6,23,10,45,808.5,153.5,3.75,36.5,883.5,513.19,364.32
2017,6,23,11,0,816.0,155.0,3.6,37.0,911.0,561.63,400.14
2017,6,23,11,15,820.5,155.5,3.5,37.5,931.0,606.38,432.35
2017,6,23,11,30,825.0,156.0,3.4,38.0,951.0,649.45,462.37
2017,6,23,11,45,808.5,170.5,3.3,38.5,958.0,687.49,487.77
2017,6,23,12,0,792.0,185.0,3.2,39.0,965.0,722.09,510.08
2017,6,23,12,15,793.0,185.0,3.15,39.0,970.0,755.09,532.4
2017,6,23,12,30,794.0,185.0,3.1,39.0,975.0,785.91,552.92
2017,6,23,12,45,792.0,186.0,3.05,39.5,971.5,812.93,569.38
2017,6,23,13,0,790.0,187.0,3.0,40.0,968.0,837.31,583.37
2017,6,23,13,15,787.0,186.0,3.0,40.0,957.0,856.12,595.31
2017,6,23,13,30,784.0,185.0,3.0,40.0,946.0,871.59,605.24
2017,6,23,13,45,776.5,185.5,3.0,40.0,927.0,880.97,611.44
2017,6,23,14,0,769.0,186.0,3.0,40.0,908.0,886.82,615.56
2017,6,23,14,15,762.0,184.0,3.05,40.0,882.5,887.34,616.79
2017,6,23,14,30,755.0,182.0,3.1,40.0,857.0,884.37,615.96
2017,6,23,14,45,728.0,189.5,3.2,40.0,821.0,876.29,612.33
2017,6,23,15,0,701.0,197.0,3.3,40.0,785.0,858.28,602.45
2017,6,23,15,15,687.5,193.0,3.35,39.5,747.5,838.02,592.18
2017,6,23,15,30,674.0,189.0,3.4,39.0,710.0,814.93,580.02
2017,6,23,15,45,650.0,187.5,3.45,39.0,666.0,782.67,560.08
2017,6,23,16,0,626.0,186.0,3.5,39.0,622.0,748.37,538.61
2017,6,23,16,15,507.0,210.5,3.55,38.5,547.0,654.35,475.85
2017,6,23,16,30,388.0,235.0,3.6,38.0,472.0,556.45,408.84
2017,6,23,16,45,450.5,199.0,3.65,38.0,450.5,570.49,421.35
2017,6,23,17,0,513.0,163.0,3.7,38.0,429.0,562.65,418.12
2017,6,23,17,15,477.0,152.5,3.75,37.5,378.5,507.49,380.16
2017,6,23,17,30,441.0,142.0,3.8,37.0,328.0,453.55,342.2
2017,6,23,17,45,393.0,130.0,3.85,36.5,278.0,392.5,297.75
2017,6,23,18,0,345.0,118.0,3.9,36.0,228.0,334.63,254.34
2017,6,23,18,15,287.5,101.0,3.8,35.5,181.0,260.64,197.43
2017,6,23,18,30,230.0,84.0,3.7,35.0,134.0,202.93,151.61
2017,6,23,18,45,162.5,63.0,3.65,34.5,93.5,141.97,102.77
2017,6,23,19,0,95.0,42.0,3.6,34.0,53.0,87.7,58.91
2017,6,23,19,15,47.5,21.0,3.65,33.5,26.5,37.0,9.79
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,11.0,1.55,24.5,11.0,9.39,0.0
2017,6,24,6,0,0.0,22.0,1.6,25.0,22.0,18.16,7.76
2017,6,24,6,15,15.0,44.0,1.6,25.0,47.0,34.92,23.52
2017,6,24,6,30,30.0,66.0,1.6,25.0,72.0,51.2,37.93
2017,6,24,6,45,60.0,87.5,1.6,25.5,103.5,67.01,51.65
2017,6,24,7,0,90.0,109.0,1.6,26.0,135.0,80.59,63.18
2017,6,24,7,15,64.5,128.0,1.8,26.5,148.5,96.02,75.97
2017,6,24,7,30,39.0,147.0,2.0,27.0,162.0,109.08,86.51
2017,6,24,7,45,19.5,120.0,2.2,27.5,127.5,93.07,72.72
2017,6,24,8,0,0.0,93.0,2.4,28.0,93.0,76.72,58.76
2017,6,24,8,15,0.0,85.0,2.6,28.5,85.0,70.63,53.38
2017,6,24,8,30,0.0,77.0,2.8,29.0,77.0,63.97,47.58
2017,6,24,8,45,1.5,124.5,3.05,29.5,126.0,101.66,74.64
2017,6,24,9,0,3.0,172.0,3.3,30.0,175.0,137.83,102.1
2017,6,24,9,15,18.5,235.5,3.1,30.5,250.0,187.26,138.5
2017,6,24,9,30,34.0,299.0,2.9,31.0,325.0,227.14,167.02
2017,6,24,9,45,24.0,278.5,2.75,31.5,297.5,217.1,159.25
2017,6,24,10,0,14.0,258.0,2.6,32.0,270.0,210.88,154.41
2017,6,24,10,15,23.0,306.0,2.35,32.0,326.5,252.62,184.73
2017,6,24,10,30,32.0,354.0,2.1,32.0,383.0,287.96,209.88
2017,6,24,10,45,30.5,360.5,1.85,32.5,388.5,297.54,215.88
2017,6,24,11,0,29.0,367.0,1.6,33.0,394.0,306.89,221.67
2017,6,24,11,15,38.5,398.5,1.55,33.0,436.0,341.57,246.07
2017,6,24,11,30,48.0,430.0,1.5,33.0,478.0,377.86,271.26
2017,6,24,11,45,43.5,426.5,1.45,33.0,470.0,378.7,271.47
2017,6,24,12,0,39.0,423.0,1.4,33.0,462.0,378.82,271.35
2017,6,24,12,15,29.5,382.0,1.6,32.5,411.5,343.49,247.53
2017,6,24,12,30,20.0,341.0,1.8,32.0,361.0,301.7,218.7
2017,6,24,12,45,18.0,316.0,2.0,32.0,333.5,280.85,204.16
2017,6,24,13,0,16.0,291.0,2.2,32.0,306.0,259.35,188.91
2017,6,24,13,15,29.5,358.5,2.35,31.5,387.0,339.24,247.54
2017,6,24,13,30,43.0,426.0,2.5,31.0,468.0,415.07,302.23
2017,6,24,13,45,118.5,450.0,2.7,31.0,562.0,520.54,378.45
2017,6,24,14,0,194.0,474.0,2.9,31.0,656.0,616.77,446.84
2017,6,24,14,15,237.0,451.5,2.95,30.5,668.0,640.61,465.5
2017,6,24,14,30,280.0,429.0,3.0,30.0,680.0,677.38,493.28
2017,6,24,14,45,227.5,420.0,3.1,29.5,619.0,610.06,447.85
2017,6,24,15,0,175.0,411.0,3.2,29.0,558.0,556.22,411.17
2017,6,24,15,15,175.5,390.0,3.2,28.5,532.0,537.64,400.07
2017,6,24,15,30,176.0,369.0,3.2,28.0,506.0,517.9,387.87
2017,6,24,15,45,243.0,335.0,3.25,28.0,511.5,557.25,418.94
2017,6,24,16,0,310.0,301.0,3.3,28.0,517.0,576.28,435.35
2017,6,24,16,15,219.5,287.0,3.3,27.5,434.5,466.79,356.11
2017,6,24,16,30,129.0,273.0,3.3,27.0,352.0,377.13,289.5
2017,6,24,16,45,144.5,248.0,3.35,27.0,329.0,360.99,279.07
2017,6,24,17,0,160.0,223.0,3.4,27.0,306.0,343.07,266.82
2017,6,24,17,15,87.5,185.0,3.45,26.5,229.5,236.31,184.42
2017,6,24,17,30,15.0,147.0,3.5,26.0,153.0,139.23,107.24
2017,6,24,17,45,9.0,126.5,3.55,26.0,130.0,116.89,89.63
2017,6,24,18,0,3.0,106.0,3.6,26.0,107.0,95.0,72.04
2017,6,24,18,15,164.5,88.5,3.65,25.5,124.5,184.4,145.16
2017,6,24,18,30,326.0,71.0,3.7,25.0,142.0,240.67,187.75
2017,6,24,18,45,241.0,55.5,3.8,25.0,100.0,172.56,130.36
2017,6,24,19,0,156.0,40.0,3.9,25.0,58.0,105.88,74.32
2017,6,24,19,15,78.0,20.0,3.9,25.0,29.0,48.57,15.72
2017,6,24,19,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,54.5,14.5,4.35,21.0,18.5,12.38,0.0
2017,6,25,6,0,109.0,29.0,4.4,21.0,37.0,22.7,11.21
2017,6,25,6,15,200.0,45.0,4.45,21.0,76.0,34.26,23.35
2017,6,25,6,30,291.0,61.0,4.5,21.0,115.0,45.97,34.07
2017,6,25,6,45,377.5,70.0,4.55,21.5,163.5,52.4,39.93
2017,6,25,7,0,464.0,79.0,4.6,22.0,212.0,60.31,46.81
2017,6,25,7,15,513.0,87.0,4.6,22.5,262.5,64.86,50.6
2017,6,25,7,30,562.0,95.0,4.6,23.0,313.0,69.25,54.12
2017,6,25,7,45,308.0,145.0,4.65,23.5,267.5,102.66,82.21
2017,6,25,8,0,54.0,195.0,4.7,24.0,222.0,140.77,113.67
2017,6,25,8,15,130.0,224.5,4.65,24.0,298.0,152.68,123.11
2017,6,25,8,30,206.0,254.0,4.6,24.0,374.0,170.03,136.97
2017,6,25,8,45,152.5,278.0,4.6,24.5,371.0,184.26,140.14
2017,6,25,9,0,99.0,302.0,4.6,25.0,368.0,219.09,164.21
2017,6,25,9,15,140.5,328.0,4.55,25.0,429.0,242.67,179.33
2017,6,25,9,30,182.0,354.0,4.5,25.0,490.0,281.86,207.44
2017,6,25,9,45,161.5,375.5,4.45,25.5,501.5,307.1,227.42
2017,6,25,10,0,141.0,397.0,4.4,26.0,513.0,330.15,245.49
2017,6,25,10,15,143.0,415.5,4.3,26.5,537.5,357.74,266.04
2017,6,25,10,30,145.0,434.0,4.2,27.0,562.0,385.65,286.54
2017,6,25,10,45,231.5,438.0,4.15,27.5,649.5,445.19,329.6
2017,6,25,11,0,318.0,442.0,4.1,28.0,737.0,507.37,374.53
2017,6,25,11,15,272.0,462.5,4.0,28.0,719.0,518.15,382.49
2017,6,25,11,30,226.0,483.0,3.9,28.0,701.0,528.13,389.46
2017,6,25,11,45,121.0,394.0,3.8,28.5,511.5,405.56,300.46
2017,6,25,12,0,16.0,305.0,3.7,29.0,322.0,264.94,195.8
2017,6,25,12,15,68.5,404.5,3.6,29.0,473.5,391.28,289.43
2017,6,25,12,30,121.0,504.0,3.5,29.0,625.0,526.05,385.56
2017,6,25,12,45,213.5,492.0,3.45,29.5,704.0,601.75,439.17
2017,6,25,13,0,306.0,480.0,3.4,30.0,783.0,687.0,498.43
2017,6,25,13,15,305.0,474.5,3.35,30.0,774.0,695.99,504.3
2017,6,25,13,30,304.0,469.0,3.3,30.0,765.0,703.06,509.33
2017,6,25,13,45,159.0,371.0,3.25,30.0,526.0,484.24,356.29
2017,6,25,14,0,14.0,273.0,3.2,30.0,287.0,245.6,180.93
2017,6,25,14,15,45.5,348.0,3.15,30.0,390.0,354.99,262.79
2017,6,25,14,30,77.0,423.0,3.1,30.0,493.0,457.61,336.98
2017,6,25,14,45,44.0,329.0,3.1,30.0,369.0,339.83,251.74
2017,6,25,15,0,11.0,235.0,3.1,30.0,245.0,211.34,156.6
2017,6,25,15,15,348.5,210.0,3.05,30.0,480.0,544.79,410.79
2017,6,25,15,30,686.0,185.0,3.0,30.0,715.0,822.05,606.69
2017,6,25,15,45,675.0,177.5,2.95,30.0,673.5,794.78,587.29
2017,6,25,16,0,664.0,170.0,2.9,30.0,632.0,764.93,568.2
2017,6,25,16,15,643.0,164.0,2.85,29.5,585.0,726.06,543.6
2017,6,25,16,30,622.0,158.0,2.8,29.0,538.0,685.57,517.49
2017,6,25,16,45,596.5,150.5,2.75,29.0,489.0,638.81,485.43
2017,6,25,17,0,571.0,143.0,2.7,29.0,440.0,591.35,452.3
2017,6,25,17,15,522.0,134.0,2.5,28.5,382.5,519.21,400.78
2017,6,25,17,30,473.0,125.0,2.3,28.0,325.0,456.65,354.99
2017,6,25,17,45,440.0,115.5,2.1,28.0,280.5,405.85,316.26
2017,6,25,18,0,407.0,106.0,1.9,28.0,236.0,356.77,277.8
2017,6,25,18,15,347.5,92.0,1.65,27.5,188.0,291.57,226.3
2017,6,25,18,30,288.0,78.0,1.4,27.0,140.0,231.59,177.64
2017,6,25,18,45,212.5,60.0,1.2,26.5,98.5,158.33,118.01
2017,6,25,19,0,137.0,42.0,1.0,26.0,57.0,102.22,71.31
2017,6,25,19,15,68.5,21.0,0.95,25.5,28.5,47.32,15.69
2017,6,25,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,20.0,13.0,1.4,22.5,14.5,11.1,0.0
2017,6,26,6,0,40.0,26.0,1.6,23.0,29.0,20.86,9.61
2017,6,26,6,15,82.0,45.5,1.6,23.0,58.0,35.59,24.26
2017,6,26,6,30,124.0,65.0,1.6,23.0,87.0,48.96,36.33
2017,6,26,6,45,153.5,85.5,1.65,23.5,122.5,63.27,48.89
2017,6,26,7,0,183.0,106.0,1.7,24.0,158.0,77.13,60.77
2017,6,26,7,15,312.5,112.0,1.65,24.5,223.5,79.1,62.26
2017,6,26,7,30,442.0,118.0,1.6,25.0,289.0,83.1,65.35
2017,6,26,7,45,240.0,152.5,1.6,25.5,247.5,106.39,84.48
2017,6,26,8,0,38.0,187.0,1.6,26.0,206.0,135.96,108.39
2017,6,26,8,15,94.5,222.0,1.6,26.5,275.5,158.17,125.82
2017,6,26,8,30,151.0,257.0,1.6,27.0,345.0,170.6,135.09
2017,6,26,8,45,225.5,272.5,1.65,28.0,417.0,183.21,144.15
2017,6,26,9,0,300.0,288.0,1.7,29.0,489.0,208.35,145.55
2017,6,26,9,15,555.5,198.5,1.75,29.0,602.5,205.75,130.38
2017,6,26,9,30,811.0,109.0,1.8,29.0,716.0,249.08,154.11
2017,6,26,9,45,638.5,210.0,1.85,29.5,704.5,309.8,208.99
2017,6,26,10,0,466.0,311.0,1.9,30.0,693.0,364.95,256.98
2017,6,26,10,15,404.5,355.5,1.95,30.0,697.5,403.48,288.51
2017,6,26,10,30,343.0,400.0,2.0,30.0,702.0,441.63,318.31
2017,6,26,10,45,362.0,402.5,2.1,30.5,730.0,477.64,344.69
2017,6,26,11,0,381.0,405.0,2.2,31.0,758.0,514.76,371.46
2017,6,26,11,15,326.0,439.0,2.3,31.0,746.5,532.56,384.64
2017,6,26,11,30,271.0,473.0,2.4,31.0,735.0,545.47,393.86
2017,6,26,11,45,267.5,481.5,2.5,31.5,742.5,569.31,410.11
2017,6,26,12,0,264.0,490.0,2.6,32.0,750.0,592.45,425.58
2017,6,26,12,15,316.5,470.0,2.65,32.0,783.0,634.07,455.25
2017,6,26,12,30,369.0,450.0,2.7,32.0,816.0,677.49,485.91
2017,6,26,12,45,334.0,470.0,2.75,32.0,800.5,684.93,490.39
2017,6,26,13,0,299.0,490.0,2.8,32.0,785.0,689.67,493.17
2017,6,26,13,15,368.5,458.0,2.85,32.0,818.5,735.96,526.33
2017,6,26,13,30,438.0,426.0,2.9,32.0,852.0,789.09,563.42
2017,6,26,13,45,236.5,409.0,2.95,32.0,638.5,599.15,433.02
2017,6,26,14,0,35.0,392.0,3.0,32.0,425.0,383.81,279.02
2017,6,26,14,15,23.5,319.5,3.0,31.5,342.0,308.47,226.3
2017,6,26,14,30,12.0,247.0,3.0,31.0,259.0,222.07,163.49
2017,6,26,14,45,109.5,328.0,3.05,31.0,421.0,413.66,306.92
2017,6,26,15,0,207.0,409.0,3.1,31.0,583.0,583.34,428.39
2017,6,26,15,15,150.5,384.5,3.15,30.5,508.0,509.95,376.5
2017,6,26,15,30,94.0,360.0,3.2,30.0,433.0,420.59,313.13
2017,6,26,15,45,113.0,341.5,3.3,30.0,424.0,435.7,325.82
2017,6,26,16,0,132.0,323.0,3.4,30.0,415.0,433.29,325.58
2017,6,26,16,15,135.5,298.5,3.4,29.5,387.5,410.3,310.52
2017,6,26,16,30,139.0,274.0,3.4,29.0,360.0,386.3,294.56
2017,6,26,16,45,75.0,224.0,3.45,29.0,270.0,268.83,205.88
2017,6,26,17,0,11.0,174.0,3.5,29.0,180.0,160.03,121.28
2017,6,26,17,15,228.0,152.5,3.35,28.5,249.5,322.98,253.03
2017,6,26,17,30,445.0,131.0,3.2,28.0,319.0,445.55,349.06
2017,6,26,17,45,391.0,122.5,3.1,27.5,270.5,384.41,301.93
2017,6,26,18,0,337.0,114.0,3.0,27.0,222.0,327.0,257.19
2017,6,26,18,15,287.0,97.0,2.9,26.5,177.0,256.46,201.16
2017,6,26,18,30,237.0,80.0,2.8,26.0,132.0,201.85,156.27
2017,6,26,18,45,171.0,60.5,2.7,26.0,92.5,142.57,106.84
2017,6,26,19,0,105.0,41.0,2.6,26.0,53.0,89.92,62.64
2017,6,26,19,15,52.5,20.5,2.7,25.5,26.5,42.11,13.83
2017,6,26,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,9.0,1.5,22.0,9.0,7.68,0.0
2017,6,27,6,0,0.0,18.0,1.8,22.0,18.0,14.85,5.15
2017,6,27,6,15,0.0,36.5,1.85,22.0,36.5,29.73,19.43
2017,6,27,6,30,0.0,55.0,1.9,22.0,55.0,44.17,32.38
2017,6,27,6,45,4.0,75.5,2.0,22.5,77.0,59.91,46.22
2017,6,27,7,0,8.0,96.0,2.1,23.0,99.0,75.54,59.68
2017,6,27,7,15,27.5,122.0,2.1,23.5,132.5,91.92,73.46
2017,6,27,7,30,47.0,148.0,2.1,24.0,166.0,109.66,88.09
2017,6,27,7,45,66.5,175.0,2.15,24.5,205.0,127.56,102.57
2017,6,27,8,0,86.0,202.0,2.2,25.0,244.0,145.04,116.43
2017,6,27,8,15,84.5,226.0,2.25,25.5,271.0,160.14,128.12
2017,6,27,8,30,83.0,250.0,2.3,26.0,298.0,174.81,139.3
2017,6,27,8,45,68.5,266.0,2.4,26.5,308.0,185.83,147.44
2017,6,27,9,0,54.0,282.0,2.5,27.0,318.0,203.81,152.18
2017,6,27,9,15,79.0,315.0,2.6,27.5,372.0,235.71,174.19
2017,6,27,9,30,104.0,348.0,2.7,28.0,426.0,271.31,199.25
2017,6,27,9,45,153.0,371.5,2.85,28.5,493.5,302.08,220.31
2017,6,27,10,0,202.0,395.0,3.0,29.0,561.0,348.32,253.43
2017,6,27,10,15,262.5,400.0,3.1,29.0,625.5,384.88,280.22
2017,6,27,10,30,323.0,405.0,3.2,29.0,690.0,436.07,318.11
2017,6,27,10,45,193.5,417.0,3.3,29.5,589.5,411.94,302.08
2017,6,27,11,0,64.0,429.0,3.4,30.0,489.0,371.36,272.68
2017,6,27,11,15,52.5,422.5,3.45,30.0,473.0,367.76,270.24
2017,6,27,11,30,41.0,416.0,3.5,30.0,457.0,362.48,266.35
2017,6,27,11,45,50.0,437.0,3.55,30.5,486.5,391.25,286.63
2017,6,27,12,0,59.0,458.0,3.6,31.0,516.0,421.24,307.52
2017,6,27,12,15,40.5,407.5,3.65,31.0,447.5,372.77,272.69
2017,6,27,12,30,22.0,357.0,3.7,31.0,379.0,316.62,232.06
2017,6,27,12,45,87.5,432.0,3.75,31.5,518.5,442.34,323.48
2017,6,27,13,0,153.0,507.0,3.8,32.0,658.0,576.32,417.24
2017,6,27,13,15,92.0,449.5,3.85,32.0,540.0,473.79,344.57
2017,6,27,13,30,31.0,392.0,3.9,32.0,422.0,373.82,272.72
2017,6,27,13,45,120.5,432.0,3.95,32.0,546.0,505.89,369.5
2017,6,27,14,0,210.0,472.0,4.0,32.0,670.0,629.46,457.21
2017,6,27,14,15,127.0,429.5,4.0,31.5,548.5,520.07,380.24
2017,6,27,14,30,44.0,387.0,4.0,31.0,427.0,393.04,289.2
2017,6,27,14,45,171.5,388.5,4.05,31.0,534.5,528.77,390.9
2017,6,27,15,0,299.0,390.0,4.1,31.0,642.0,663.57,488.3
2017,6,27,15,15,422.5,326.0,4.1,30.5,663.0,725.98,535.97
2017,6,27,15,30,546.0,262.0,4.1,30.0,684.0,769.62,571.15
2017,6,27,15,45,523.0,249.0,4.15,30.0,634.5,729.21,544.14
2017,6,27,16,0,500.0,236.0,4.2,30.0,585.0,687.21,516.15
2017,6,27,16,15,257.5,222.5,4.15,29.5,401.5,446.6,341.09
2017,6,27,16,30,15.0,209.0,4.1,29.0,218.0,194.3,146.81
2017,6,27,16,45,7.5,151.5,4.1,29.0,156.0,135.51,101.86
2017,6,27,17,0,0.0,94.0,4.1,29.0,94.0,78.43,57.06
2017,6,27,17,15,99.5,132.0,4.0,28.5,174.0,200.62,156.43
2017,6,27,17,30,199.0,170.0,3.9,28.0,254.0,303.75,238.52
2017,6,27,17,45,188.0,146.5,3.8,27.5,217.0,265.21,208.71
2017,6,27,18,0,177.0,123.0,3.7,27.0,180.0,226.97,178.71
2017,6,27,18,15,156.0,101.0,3.4,26.5,144.5,185.82,145.4
2017,6,27,18,30,135.0,79.0,3.1,26.0,109.0,146.19,112.55
2017,6,27,18,45,104.0,58.5,2.8,25.5,77.5,105.98,78.76
2017,6,27,19,0,73.0,38.0,2.5,25.0,46.0,68.37,46.76
2017,6,27,19,15,36.5,19.0,2.4,24.5,23.0,31.36,9.17
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,85.0,13.0,1.95,21.5,19.5,11.1,0.0
2017,6,28,6,0,170.0,26.0,2.2,22.0,39.0,20.17,8.84
2017,6,28,6,15,275.0,39.0,2.25,22.0,79.5,30.09,19.7
2017,6,28,6,30,380.0,52.0,2.3,22.0,120.0,41.49,30.08
2017,6,28,6,45,447.0,61.5,2.35,22.5,168.5,48.06,36.01
2017,6,28,7,0,514.0,71.0,2.4,23.0,217.0,54.44,41.56
2017,6,28,7,15,562.5,78.0,2.35,23.5,269.0,58.55,44.98
2017,6,28,7,30,611.0,85.0,2.3,24.0,321.0,62.54,48.16
2017,6,28,7,45,314.5,128.5,2.3,25.0,251.0,86.94,68.41
2017,6,28,8,0,18.0,172.0,2.3,26.0,181.0,132.91,106.05
2017,6,28,8,15,19.5,190.5,2.3,26.5,201.5,146.63,116.6
2017,6,28,8,30,21.0,209.0,2.3,27.0,222.0,160.21,126.96
2017,6,28,8,45,70.0,256.5,2.35,27.5,303.0,180.66,142.72
2017,6,28,9,0,119.0,304.0,2.4,28.0,384.0,211.16,154.9
2017,6,28,9,15,144.0,329.0,2.45,28.5,432.0,243.15,176.27
2017,6,28,9,30,169.0,354.0,2.5,29.0,480.0,278.55,201.12
2017,6,28,9,45,501.0,236.5,2.6,29.5,640.0,292.48,201.13
2017,6,28,10,0,833.0,119.0,2.7,30.0,800.0,359.33,245.68
2017,6,28,10,15,572.0,264.0,2.75,30.0,741.0,402.82,287.02
2017,6,28,10,30,311.0,409.0,2.8,30.0,682.0,433.36,314.28
2017,6,28,10,45,237.5,437.5,2.9,30.5,650.0,447.27,325.22
2017,6,28,11,0,164.0,466.0,3.0,31.0,618.0,446.67,324.86
2017,6,28,11,15,161.0,477.5,3.0,31.0,629.5,468.28,340.47
2017,6,28,11,30,158.0,489.0,3.0,31.0,641.0,489.46,355.5
2017,6,28,11,45,212.5,489.0,3.05,31.5,696.5,540.14,391.07
2017,6,28,12,0,267.0,489.0,3.1,32.0,752.0,593.68,428.16
2017,6,28,12,15,151.5,455.0,3.1,32.0,604.5,497.78,360.45
2017,6,28,12,30,36.0,421.0,3.1,32.0,457.0,386.01,280.03
2017,6,28,12,45,126.5,462.0,3.15,32.5,588.0,505.86,366.18
2017,6,28,13,0,217.0,503.0,3.2,33.0,719.0,626.38,449.43
2017,6,28,13,15,555.5,308.5,3.2,33.0,851.0,773.38,556.55
2017,6,28,13,30,894.0,114.0,3.2,33.0,983.0,893.77,639.32
2017,6,28,13,45,890.5,113.5,3.2,33.5,964.5,906.08,645.47
2017,6,28,14,0,887.0,113.0,3.2,34.0,946.0,914.69,650.13
2017,6,28,14,15,881.5,112.0,3.2,34.0,920.5,917.31,652.4
2017,6,28,14,30,876.0,111.0,3.2,34.0,895.0,916.21,652.46
2017,6,28,14,45,816.0,140.5,3.2,34.0,850.5,902.66,644.63
2017,6,28,15,0,756.0,170.0,3.2,34.0,806.0,875.75,628.28
2017,6,28,15,15,744.0,167.0,3.2,33.5,768.0,857.41,618.89
2017,6,28,15,30,732.0,164.0,3.2,33.0,730.0,842.16,611.47
2017,6,28,15,45,453.5,244.0,3.2,33.0,588.5,664.41,488.52
2017,6,28,16,0,175.0,324.0,3.2,33.0,447.0,470.93,348.41
2017,6,28,16,15,418.0,234.5,3.15,32.5,498.5,607.57,453.46
2017,6,28,16,30,661.0,145.0,3.1,32.0,550.0,704.48,527.2
2017,6,28,16,45,635.5,138.5,3.1,32.0,499.5,657.63,494.75
2017,6,28,17,0,610.0,132.0,3.1,32.0,449.0,609.97,462.02
2017,6,28,17,15,576.0,124.5,3.0,31.5,397.5,554.97,423.77
2017,6,28,17,30,542.0,117.0,2.9,31.0,346.0,500.53,384.9
2017,6,28,17,45,493.5,108.5,2.8,31.0,294.5,431.69,333.48
2017,6,28,18,0,445.0,100.0,2.7,31.0,243.0,372.57,287.91
2017,6,28,18,15,384.0,87.5,2.45,30.0,194.0,306.22,236.36
2017,6,28,18,30,323.0,75.0,2.2,29.0,145.0,245.16,187.36
2017,6,28,18,45,244.5,58.5,2.0,28.5,102.5,178.48,132.78
2017,6,28,19,0,166.0,42.0,1.8,28.0,60.0,112.65,78.45
2017,6,28,19,15,83.0,21.0,1.95,27.5,30.0,51.83,18.38
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,5,45,61.0,14.0,1.75,23.5,18.5,11.95,0.0
2017,6,29,6,0,122.0,28.0,2.0,24.0,37.0,21.59,9.53
2017,6,29,6,15,221.0,43.5,2.15,24.5,76.5,33.25,22.07
2017,6,29,6,30,320.0,59.0,2.3,25.0,116.0,44.71,32.38
2017,6,29,6,45,404.5,68.0,2.45,25.5,165.5,51.21,38.21
2017,6,29,7,0,489.0,77.0,2.6,26.0,215.0,59.08,44.97
2017,6,29,7,15,539.5,85.0,2.7,26.5,267.5,63.74,48.8
2017,6,29,7,30,590.0,93.0,2.8,27.0,320.0,68.24,52.36
2017,6,29,7,45,634.5,96.0,2.9,27.5,374.0,68.92,52.64
2017,6,29,8,0,679.0,99.0,3.0,28.0,428.0,69.69,52.95
2017,6,29,8,15,705.5,104.0,3.05,28.5,480.0,71.51,54.14
2017,6,29,8,30,732.0,109.0,3.1,29.0,532.0,80.37,61.11
2017,6,29,8,45,757.0,110.5,3.2,29.5,582.5,84.88,64.46
2017,6,29,9,0,782.0,112.0,3.3,30.0,633.0,136.82,74.89
2017,6,29,9,15,499.5,231.0,3.35,30.5,572.5,218.36,142.15
2017,6,29,9,30,217.0,350.0,3.4,31.0,512.0,285.96,203.73
2017,6,29,9,45,529.5,234.5,3.45,31.5,659.0,298.39,203.45
2017,6,29,10,0,842.0,119.0,3.5,32.0,806.0,361.77,245.9
2017,6,29,10,15,850.5,120.5,3.55,32.5,841.0,414.75,289.61
2017,6,29,10,30,859.0,122.0,3.6,33.0,876.0,467.13,331.83
2017,6,29,10,45,867.5,122.5,3.65,33.5,904.0,517.97,371.73
2017,6,29,11,0,876.0,123.0,3.7,34.0,932.0,567.74,409.63
2017,6,29,11,15,880.0,124.0,3.75,34.0,953.0,613.95,444.82
2017,6,29,11,30,884.0,125.0,3.8,34.0,974.0,658.24,477.83
2017,6,29,11,45,888.5,124.0,3.85,34.5,987.5,699.29,506.89
2017,6,29,12,0,893.0,123.0,3.9,35.0,1001.0,738.13,533.74
2017,6,29,12,15,634.0,285.0,3.9,35.0,910.5,720.45,517.67
2017,6,29,12,30,375.0,447.0,3.9,35.0,820.0,679.63,485.22
2017,6,29,12,45,635.0,284.5,3.95,35.5,913.0,774.52,554.62
2017,6,29,13,0,895.0,122.0,4.0,36.0,1006.0,859.19,612.66
2017,6,29,13,15,892.5,121.5,4.0,36.0,995.5,879.63,625.64
2017,6,29,13,30,890.0,121.0,4.0,36.0,985.0,896.59,636.81
2017,6,29,13,45,885.5,120.5,4.0,36.0,966.5,908.16,644.59
2017,6,29,14,0,881.0,120.0,4.0,36.0,948.0,916.01,650.12
2017,6,29,14,15,875.5,119.0,4.0,36.0,922.5,918.79,652.52
2017,6,29,14,30,870.0,118.0,4.0,36.0,897.0,917.86,652.68
2017,6,29,14,45,863.0,115.5,4.0,36.0,865.0,910.44,648.79
2017,6,29,15,0,856.0,113.0,4.0,36.0,833.0,899.42,642.71
2017,6,29,15,15,846.0,111.0,4.0,35.5,794.5,882.7,634.34
2017,6,29,15,30,836.0,109.0,4.0,35.0,756.0,862.7,623.86
2017,6,29,15,45,589.0,202.0,4.0,35.0,645.0,746.68,546.0
2017,6,29,16,0,342.0,295.0,4.0,35.0,534.0,598.39,440.1
2017,6,29,16,15,558.0,197.0,3.95,34.5,553.5,684.55,507.72
2017,6,29,16,30,774.0,99.0,3.9,34.0,573.0,741.24,551.28
2017,6,29,16,45,751.0,95.5,3.9,34.0,521.5,696.13,521.38
2017,6,29,17,0,728.0,92.0,3.9,34.0,470.0,649.78,490.75
2017,6,29,17,15,697.5,87.0,3.8,33.5,417.5,597.87,454.96
2017,6,29,17,30,667.0,82.0,3.7,33.0,365.0,543.92,416.69
2017,6,29,17,45,623.5,77.0,3.6,33.0,311.5,482.63,370.93
2017,6,29,18,0,580.0,72.0,3.5,33.0,258.0,423.4,325.37
2017,6,29,18,15,519.5,64.5,3.3,32.0,207.5,355.22,272.64
2017,6,29,18,30,459.0,57.0,3.1,31.0,157.0,291.73,221.64
2017,6,29,18,45,361.5,46.5,2.9,30.5,112.0,215.42,159.28
2017,6,29,19,0,264.0,36.0,2.7,30.0,67.0,146.96,102.21
2017,6,29,19,15,132.0,18.0,2.95,29.5,33.5,67.87,25.36
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,62.0,14.0,4.15,24.5,18.5,11.95,0.0
2017,6,30,6,0,124.0,28.0,4.3,25.0,37.0,21.6,9.23
2017,6,30,6,15,229.5,42.5,4.45,25.5,77.0,32.55,21.33
2017,6,30,6,30,335.0,57.0,4.6,26.0,117.0,43.34,31.05
2017,6,30,6,45,167.5,57.0,4.85,26.5,87.0,43.95,31.86
2017,6,30,7,0,0.0,57.0,5.1,27.0,57.0,47.2,34.69
2017,6,30,7,15,0.0,69.5,5.1,27.5,69.5,57.39,43.23
2017,6,30,7,30,0.0,82.0,5.1,28.0,82.0,67.4,51.46
2017,6,30,7,45,346.5,88.5,5.2,28.5,256.0,61.53,46.25
2017,6,30,8,0,693.0,95.0,5.3,29.0,430.0,67.22,50.71
2017,6,30,8,15,365.0,160.5,5.35,29.5,339.0,103.86,80.65
2017,6,30,8,30,37.0,226.0,5.4,30.0,248.0,160.96,126.61
2017,6,30,8,45,412.5,167.0,5.45,30.5,440.5,106.75,82.02
2017,6,30,9,0,788.0,108.0,5.5,31.0,633.0,134.09,72.53
2017,6,30,9,15,802.5,111.0,5.5,31.5,678.0,188.54,106.99
2017,6,30,9,30,817.0,114.0,5.5,32.0,723.0,244.18,149.6
2017,6,30,9,45,531.5,251.0,5.5,32.5,656.0,309.31,211.74
2017,6,30,10,0,246.0,388.0,5.5,33.0,589.0,349.15,250.87
2017,6,30,10,15,155.0,394.5,5.45,33.0,523.5,348.15,253.03
2017,6,30,10,30,64.0,401.0,5.4,33.0,458.0,334.44,244.53
2017,6,30,10,45,463.0,265.0,5.4,33.5,691.5,424.93,309.34
2017,6,30,11,0,862.0,129.0,5.4,34.0,925.0,564.26,411.0
2017,6,30,11,15,576.5,298.0,5.35,34.0,836.5,567.99,413.68
2017,6,30,11,30,291.0,467.0,5.3,34.0,748.0,553.29,400.99
2017,6,30,11,45,571.5,307.0,5.3,34.5,866.5,634.09,461.83
2017,6,30,12,0,852.0,147.0,5.3,35.0,985.0,726.71,530.48
2017,6,30,12,15,520.0,328.0,5.3,35.0,840.5,674.12,488.8
2017,6,30,12,30,188.0,509.0,5.3,35.0,696.0,582.39,418.9
2017,6,30,12,45,185.0,508.0,5.3,35.5,692.0,592.15,425.28
2017,6,30,13,0,182.0,507.0,5.3,36.0,688.0,600.69,430.43
2017,6,30,13,15,242.0,489.0,5.3,36.0,726.5,647.07,463.98
2017,6,30,13,30,302.0,471.0,5.3,36.0,765.0,703.48,503.86
2017,6,30,13,45,313.5,458.0,5.3,36.0,758.0,713.09,510.99
2017,6,30,14,0,325.0,445.0,5.3,36.0,751.0,720.89,517.16
2017,6,30,14,15,264.0,445.0,5.3,36.0,689.0,673.09,483.94
2017,6,30,14,30,203.0,445.0,5.3,36.0,627.0,608.97,439.49
2017,6,30,14,45,158.0,425.5,5.35,36.0,564.5,552.86,400.6
2017,6,30,15,0,113.0,406.0,5.4,36.0,502.0,495.82,360.44
2017,6,30,15,15,113.0,386.0,5.4,35.5,478.0,478.36,349.8
2017,6,30,15,30,113.0,366.0,5.4,35.0,454.0,460.01,338.32
2017,6,30,15,45,377.5,274.0,5.4,35.0,542.0,629.11,466.3
2017,6,30,16,0,642.0,182.0,5.4,35.0,630.0,761.09,564.57
2017,6,30,16,15,499.0,213.0,5.4,34.5,546.5,653.16,488.23
2017,6,30,16,30,356.0,244.0,5.4,34.0,463.0,542.81,409.04
2017,6,30,16,45,448.5,199.5,5.45,33.5,450.0,572.32,434.64
2017,6,30,17,0,541.0,155.0,5.5,33.0,437.0,577.74,442.39
2017,6,30,17,15,503.5,146.5,5.4,32.5,386.0,522.53,402.69
2017,6,30,17,30,466.0,138.0,5.3,32.0,335.0,468.56,363.18
2017,6,30,17,45,424.0,125.0,5.2,31.5,285.0,408.76,318.23
2017,6,30,18,0,382.0,112.0,5.1,31.0,235.0,351.51,274.0
2017,6,30,18,15,317.0,98.0,4.85,30.5,187.0,284.5,220.78
2017,6,30,18,30,252.0,84.0,4.6,30.0,139.0,214.61,164.3
2017,6,30,18,45,182.0,64.5,4.4,29.5,98.5,152.9,113.62
2017,6,30,19,0,112.0,45.0,4.2,29.0,58.0,98.4,68.41
2017,6,30,19,15,56.0,22.5,4.05,28.5,29.0,46.27,16.24
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.5,13.0,3.05,24.0,13.5,11.1,0.0
2017,7,1,6,0,19.0,26.0,3.2,24.0,27.0,20.92,8.58
2017,7,1,6,15,81.5,50.5,3.25,24.5,64.0,38.64,26.46
2017,7,1,6,30,144.0,75.0,3.3,25.0,101.0,55.62,41.56
2017,7,1,6,45,221.5,92.5,3.35,25.5,147.0,68.23,52.66
2017,7,1,7,0,299.0,110.0,3.4,26.0,193.0,80.61,63.24
2017,7,1,7,15,225.0,131.5,3.4,26.5,202.0,93.75,74.16
2017,7,1,7,30,151.0,153.0,3.4,27.0,211.0,109.93,87.36
2017,7,1,7,45,160.0,178.0,3.45,27.5,248.0,125.56,99.84
2017,7,1,8,0,169.0,203.0,3.5,28.0,285.0,140.65,111.66
2017,7,1,8,15,179.5,228.0,3.55,28.0,324.0,155.2,123.1
2017,7,1,8,30,190.0,253.0,3.6,28.0,363.0,169.16,133.97
2017,7,1,8,45,194.5,278.0,3.65,28.5,399.0,183.94,145.11
2017,7,1,9,0,199.0,303.0,3.7,29.0,435.0,216.86,156.45
2017,7,1,9,15,333.5,287.0,3.75,29.5,527.5,236.14,163.04
2017,7,1,9,30,468.0,271.0,3.8,30.0,620.0,271.69,184.34
2017,7,1,9,45,451.0,296.0,3.9,30.5,647.5,316.7,220.45
2017,7,1,10,0,434.0,321.0,4.0,31.0,675.0,359.76,255.06
2017,7,1,10,15,443.0,335.5,4.1,31.5,710.5,403.75,289.23
2017,7,1,10,30,452.0,350.0,4.2,32.0,746.0,448.36,323.26
2017,7,1,10,45,458.0,367.5,4.3,32.5,779.5,494.05,357.34
2017,7,1,11,0,464.0,385.0,4.4,33.0,813.0,539.87,390.71
2017,7,1,11,15,436.0,400.0,4.45,33.0,810.0,564.1,408.99
2017,7,1,11,30,408.0,415.0,4.5,33.0,807.0,585.06,424.49
2017,7,1,11,45,394.5,426.5,4.6,33.5,810.0,612.35,443.25
2017,7,1,12,0,381.0,438.0,4.7,34.0,813.0,634.88,458.41
2017,7,1,12,15,398.5,439.0,4.7,34.0,833.0,670.41,483.42
2017,7,1,12,30,416.0,440.0,4.7,34.0,853.0,705.99,508.18
2017,7,1,12,45,413.5,438.0,4.75,34.5,847.5,722.54,518.81
2017,7,1,13,0,411.0,436.0,4.8,35.0,842.0,737.15,528.13
2017,7,1,13,15,425.0,431.0,4.75,35.0,847.0,766.92,548.41
2017,7,1,13,30,439.0,426.0,4.7,35.0,852.0,790.68,564.65
2017,7,1,13,45,584.5,324.0,4.7,35.0,880.5,844.0,604.63
2017,7,1,14,0,730.0,222.0,4.7,35.0,909.0,894.82,642.54
2017,7,1,14,15,722.5,220.0,4.7,35.0,884.0,895.45,643.3
2017,7,1,14,30,715.0,218.0,4.7,35.0,859.0,892.66,642.22
2017,7,1,14,45,704.5,214.5,4.7,35.0,827.0,882.33,636.31
2017,7,1,15,0,694.0,211.0,4.7,35.0,795.0,868.76,628.38
2017,7,1,15,15,680.5,207.0,4.65,35.0,757.0,848.91,616.0
2017,7,1,15,30,667.0,203.0,4.6,35.0,719.0,826.19,601.72
2017,7,1,15,45,655.5,194.5,4.6,35.0,677.5,798.08,584.09
2017,7,1,16,0,644.0,186.0,4.6,35.0,636.0,767.41,564.6
2017,7,1,16,15,621.0,180.0,4.55,34.5,588.5,727.42,539.26
2017,7,1,16,30,598.0,174.0,4.5,34.0,541.0,685.89,512.46
2017,7,1,16,45,579.0,163.0,4.5,34.0,492.5,641.31,482.28
2017,7,1,17,0,560.0,152.0,4.5,34.0,444.0,588.95,446.12
2017,7,1,17,15,522.0,143.5,4.3,33.5,392.0,532.65,406.41
2017,7,1,17,30,484.0,135.0,4.1,33.0,340.0,477.58,366.63
2017,7,1,17,45,446.0,122.0,3.95,32.5,290.0,419.36,323.57
2017,7,1,18,0,408.0,109.0,3.8,32.0,240.0,363.28,280.83
2017,7,1,18,15,341.5,95.5,3.55,31.0,191.0,294.7,227.51
2017,7,1,18,30,275.0,82.0,3.3,30.0,142.0,223.03,170.41
2017,7,1,18,45,198.5,63.5,3.05,29.0,100.5,158.53,117.93
2017,7,1,19,0,122.0,45.0,2.8,28.0,59.0,102.07,71.29
2017,7,1,19,15,61.0,22.5,2.85,27.5,29.5,47.83,17.04
2017,7,1,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
