Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,23.0,13.5,2.4,23.5,15.0,11.52,0.0
2017,7,2,6,0,46.0,27.0,2.5,24.0,30.0,21.39,8.61
2017,7,2,6,15,129.0,47.5,2.65,24.0,67.5,36.31,24.57
2017,7,2,6,30,212.0,68.0,2.8,24.0,105.0,51.34,38.1
2017,7,2,6,45,291.0,81.5,3.0,24.5,152.0,60.15,45.99
2017,7,2,7,0,370.0,95.0,3.2,25.0,199.0,69.3,53.87
2017,7,2,7,15,424.5,106.0,3.3,25.5,249.5,76.27,59.67
2017,7,2,7,30,479.0,117.0,3.4,26.0,300.0,83.02,65.1
2017,7,2,7,45,277.0,157.0,3.55,27.0,267.0,109.66,86.86
2017,7,2,8,0,75.0,197.0,3.7,28.0,234.0,141.9,112.74
2017,7,2,8,15,361.0,166.5,3.75,28.0,371.5,107.59,84.09
2017,7,2,8,30,647.0,136.0,3.8,28.0,509.0,89.18,68.66
2017,7,2,8,45,422.5,219.0,3.85,28.5,471.0,136.63,107.05
2017,7,2,9,0,198.0,302.0,3.9,29.0,433.0,216.05,156.05
2017,7,2,9,15,470.5,224.0,3.9,29.5,566.0,208.9,136.81
2017,7,2,9,30,743.0,146.0,3.9,30.0,699.0,250.49,157.88
2017,7,2,9,45,764.5,144.0,3.9,30.5,741.0,301.31,199.19
2017,7,2,10,0,786.0,142.0,3.9,31.0,783.0,353.7,242.48
2017,7,2,10,15,624.0,244.5,3.9,31.0,767.5,407.9,289.98
2017,7,2,10,30,462.0,347.0,3.9,31.0,752.0,450.53,325.66
2017,7,2,10,45,410.0,381.5,3.95,31.5,749.5,480.26,348.61
2017,7,2,11,0,358.0,416.0,4.0,32.0,747.0,509.52,370.02
2017,7,2,11,15,243.5,450.0,4.0,32.0,677.5,491.93,357.91
2017,7,2,11,30,129.0,484.0,4.0,32.0,608.0,467.5,339.9
2017,7,2,11,45,498.0,308.5,4.0,32.5,796.0,590.91,432.07
2017,7,2,12,0,867.0,133.0,4.0,33.0,984.0,727.17,531.33
2017,7,2,12,15,868.0,133.0,3.95,33.0,990.0,761.19,554.82
2017,7,2,12,30,869.0,133.0,3.9,33.0,996.0,792.79,575.63
2017,7,2,12,45,868.0,133.0,3.9,33.5,993.5,820.42,592.68
2017,7,2,13,0,867.0,133.0,3.9,34.0,991.0,845.37,607.9
2017,7,2,13,15,865.0,132.5,3.85,34.0,980.5,866.02,621.28
2017,7,2,13,30,863.0,132.0,3.8,34.0,970.0,883.3,632.51
2017,7,2,13,45,858.5,131.5,3.8,34.0,952.0,894.86,640.35
2017,7,2,14,0,854.0,131.0,3.8,34.0,934.0,902.8,645.97
2017,7,2,14,15,848.5,129.5,3.75,34.0,909.0,905.3,647.92
2017,7,2,14,30,843.0,128.0,3.7,34.0,884.0,904.15,647.66
2017,7,2,14,45,822.0,134.0,3.7,34.5,849.0,892.41,639.59
2017,7,2,15,0,801.0,140.0,3.7,35.0,814.0,888.95,637.12
2017,7,2,15,15,535.0,248.5,3.7,34.5,689.5,753.47,546.79
2017,7,2,15,30,269.0,357.0,3.7,34.0,565.0,605.67,441.89
2017,7,2,15,45,512.5,241.5,3.7,34.0,609.5,714.91,525.14
2017,7,2,16,0,756.0,126.0,3.7,34.0,654.0,795.83,584.27
2017,7,2,16,15,737.5,122.0,3.65,34.0,606.5,759.03,560.16
2017,7,2,16,30,719.0,118.0,3.6,34.0,559.0,723.73,537.64
2017,7,2,16,45,695.0,113.5,3.6,34.0,508.5,678.45,508.11
2017,7,2,17,0,671.0,109.0,3.6,34.0,458.0,632.17,476.61
2017,7,2,17,15,638.5,103.5,3.5,33.5,406.0,578.21,439.37
2017,7,2,17,30,606.0,98.0,3.4,33.0,354.0,524.59,401.36
2017,7,2,17,45,561.5,91.0,3.3,32.5,302.0,462.79,356.06
2017,7,2,18,0,517.0,84.0,3.2,32.0,250.0,403.19,310.94
2017,7,2,18,15,453.5,74.5,3.15,31.0,200.0,333.95,257.5
2017,7,2,18,30,390.0,65.0,3.1,30.0,150.0,266.09,203.3
2017,7,2,18,45,297.0,52.5,3.05,29.5,106.5,194.02,144.3
2017,7,2,19,0,204.0,40.0,3.0,29.0,63.0,131.98,92.45
2017,7,2,19,15,102.0,20.0,3.2,28.5,31.5,62.37,23.36
2017,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,5,45,50.5,13.5,3.5,23.5,17.0,11.52,0.0
2017,7,3,6,0,101.0,27.0,3.7,24.0,34.0,21.13,8.1
2017,7,3,6,15,204.0,43.0,3.8,24.5,73.0,32.86,21.61
2017,7,3,6,30,307.0,59.0,3.9,25.0,112.0,44.69,32.3
2017,7,3,6,45,403.5,66.5,4.05,25.5,162.5,50.18,37.3
2017,7,3,7,0,500.0,74.0,4.2,26.0,213.0,56.94,43.14
2017,7,3,7,15,551.5,81.0,4.25,26.5,265.5,60.95,46.44
2017,7,3,7,30,603.0,88.0,4.3,27.0,318.0,64.85,49.53
2017,7,3,7,45,353.0,144.5,4.35,27.5,284.0,98.0,77.02
2017,7,3,8,0,103.0,201.0,4.4,28.0,250.0,144.46,114.93
2017,7,3,8,15,429.5,150.0,4.4,28.5,392.0,98.56,76.51
2017,7,3,8,30,756.0,99.0,4.4,29.0,534.0,73.97,55.87
2017,7,3,8,45,782.5,99.5,4.45,29.5,585.0,76.03,57.26
2017,7,3,9,0,809.0,100.0,4.5,30.0,636.0,128.99,68.55
2017,7,3,9,15,823.5,102.5,4.45,30.5,681.5,192.71,109.67
2017,7,3,9,30,838.0,105.0,4.4,31.0,727.0,248.48,152.2
2017,7,3,9,45,852.0,105.5,4.4,31.5,768.5,303.55,197.46
2017,7,3,10,0,866.0,106.0,4.4,32.0,810.0,359.07,243.83
2017,7,3,10,15,873.5,107.5,4.4,32.5,845.0,413.05,288.74
2017,7,3,10,30,881.0,109.0,4.4,33.0,880.0,466.3,332.0
2017,7,3,10,45,888.0,109.5,4.4,33.5,908.0,517.63,372.6
2017,7,3,11,0,895.0,110.0,4.4,34.0,936.0,567.69,411.01
2017,7,3,11,15,898.5,110.5,4.35,34.0,956.5,614.25,446.58
2017,7,3,11,30,902.0,111.0,4.3,34.0,977.0,658.8,479.79
2017,7,3,11,45,886.5,124.0,4.3,34.5,985.0,697.85,507.23
2017,7,3,12,0,871.0,137.0,4.3,35.0,993.0,733.1,531.28
2017,7,3,12,15,871.5,137.5,4.25,35.0,998.0,767.37,555.37
2017,7,3,12,30,872.0,138.0,4.2,35.0,1003.0,799.2,576.3
2017,7,3,12,45,870.0,138.0,4.2,35.5,999.5,826.24,592.85
2017,7,3,13,0,868.0,138.0,4.2,36.0,996.0,850.56,607.55
2017,7,3,13,15,599.0,298.5,4.15,36.0,888.0,801.23,571.33
2017,7,3,13,30,330.0,459.0,4.1,36.0,780.0,717.97,509.7
2017,7,3,13,45,590.0,298.0,4.05,36.0,858.0,825.8,588.88
2017,7,3,14,0,850.0,137.0,4.0,36.0,936.0,905.05,643.58
2017,7,3,14,15,843.5,135.5,3.95,36.0,910.5,906.77,644.57
2017,7,3,14,30,837.0,134.0,3.9,36.0,885.0,904.86,643.83
2017,7,3,14,45,575.0,260.5,3.9,36.0,767.5,808.68,579.24
2017,7,3,15,0,313.0,387.0,3.9,36.0,650.0,675.05,484.61
2017,7,3,15,15,292.0,372.0,3.9,36.0,608.5,642.03,463.48
2017,7,3,15,30,271.0,357.0,3.9,36.0,567.0,607.8,440.82
2017,7,3,15,45,516.0,240.5,3.95,36.0,611.0,717.51,523.48
2017,7,3,16,0,761.0,124.0,4.0,36.0,655.0,798.72,582.61
2017,7,3,16,15,742.5,120.0,4.0,35.5,607.5,761.81,559.92
2017,7,3,16,30,724.0,116.0,4.0,35.0,560.0,726.22,538.55
2017,7,3,16,45,696.5,113.0,4.05,34.5,509.0,679.81,509.4
2017,7,3,17,0,669.0,110.0,4.1,34.0,458.0,632.59,478.24
2017,7,3,17,15,636.5,104.0,4.1,33.5,406.0,578.12,440.7
2017,7,3,17,30,604.0,98.0,4.1,33.0,354.0,524.01,402.32
2017,7,3,17,45,556.5,91.5,4.1,33.0,301.5,460.97,355.24
2017,7,3,18,0,509.0,85.0,4.1,33.0,249.0,400.38,308.66
2017,7,3,18,15,446.0,75.5,4.05,32.0,199.5,331.68,255.52
2017,7,3,18,30,383.0,66.0,4.0,31.0,150.0,264.53,201.81
2017,7,3,18,45,290.5,53.0,3.95,30.5,106.5,192.37,142.77
2017,7,3,19,0,198.0,40.0,3.9,30.0,63.0,130.18,90.91
2017,7,3,19,15,99.0,20.0,3.95,29.5,31.5,61.63,22.77
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,9.5,2.9,24.0,9.5,8.11,0.0
2017,7,4,6,0,0.0,19.0,3.1,24.0,19.0,15.69,4.3
2017,7,4,6,15,12.5,39.0,3.3,24.5,41.0,31.18,20.19
2017,7,4,6,30,25.0,59.0,3.5,25.0,63.0,46.23,33.58
2017,7,4,6,45,43.0,81.0,3.75,25.5,91.5,62.37,47.67
2017,7,4,7,0,61.0,103.0,4.0,26.0,120.0,78.27,61.26
2017,7,4,7,15,118.0,126.5,4.1,26.5,168.5,92.54,73.17
2017,7,4,7,30,175.0,150.0,4.2,27.0,217.0,108.37,86.12
2017,7,4,7,45,281.5,159.5,4.3,27.5,286.0,111.24,88.03
2017,7,4,8,0,388.0,169.0,4.4,28.0,355.0,112.04,88.18
2017,7,4,8,15,386.5,192.5,4.45,28.5,396.0,124.09,97.57
2017,7,4,8,30,385.0,216.0,4.5,29.0,437.0,143.34,112.69
2017,7,4,8,45,420.0,226.5,4.55,29.5,488.0,140.4,109.68
2017,7,4,9,0,455.0,237.0,4.6,30.0,539.0,180.91,120.35
2017,7,4,9,15,625.0,178.0,4.6,30.5,624.0,199.18,122.73
2017,7,4,9,30,795.0,119.0,4.6,31.0,709.0,241.51,148.66
2017,7,4,9,45,807.0,121.5,4.6,31.5,750.0,295.97,193.36
2017,7,4,10,0,819.0,124.0,4.6,32.0,791.0,355.97,242.81
2017,7,4,10,15,828.0,126.0,4.55,32.5,825.5,408.47,286.24
2017,7,4,10,30,837.0,128.0,4.5,33.0,860.0,460.47,328.3
2017,7,4,10,45,843.5,130.0,4.5,33.5,888.0,510.54,367.83
2017,7,4,11,0,850.0,132.0,4.5,34.0,916.0,559.42,405.27
2017,7,4,11,15,854.5,133.0,4.5,34.0,937.0,605.02,440.18
2017,7,4,11,30,859.0,134.0,4.5,34.0,958.0,648.82,472.97
2017,7,4,11,45,627.0,283.5,4.5,34.5,889.5,654.15,473.66
2017,7,4,12,0,395.0,433.0,4.5,35.0,821.0,641.23,460.46
2017,7,4,12,15,631.5,284.5,4.5,35.0,909.0,718.87,518.93
2017,7,4,12,30,868.0,136.0,4.5,35.0,997.0,794.83,574.72
2017,7,4,12,45,867.5,135.5,4.55,35.5,994.5,822.59,591.77
2017,7,4,13,0,867.0,135.0,4.6,36.0,992.0,847.68,607.25
2017,7,4,13,15,864.5,134.5,4.6,36.0,981.5,868.03,620.69
2017,7,4,13,30,862.0,134.0,4.6,36.0,971.0,885.01,631.99
2017,7,4,13,45,858.0,133.0,4.6,36.0,953.0,896.69,639.94
2017,7,4,14,0,854.0,132.0,4.6,36.0,935.0,904.76,645.65
2017,7,4,14,15,848.0,130.5,4.6,36.0,909.5,906.9,647.65
2017,7,4,14,30,842.0,129.0,4.6,36.0,884.0,905.39,647.42
2017,7,4,14,45,833.5,127.5,4.6,36.0,852.0,898.02,643.5
2017,7,4,15,0,825.0,126.0,4.6,36.0,820.0,887.17,637.44
2017,7,4,15,15,814.0,123.5,4.55,35.5,782.0,869.71,628.23
2017,7,4,15,30,803.0,121.0,4.5,35.0,744.0,858.93,623.54
2017,7,4,15,45,789.0,118.5,4.5,35.0,700.5,832.28,607.18
2017,7,4,16,0,775.0,116.0,4.5,35.0,657.0,802.88,589.0
2017,7,4,16,15,757.0,112.5,4.45,34.5,609.5,766.56,567.02
2017,7,4,16,30,739.0,109.0,4.4,34.0,562.0,728.16,543.35
2017,7,4,16,45,715.0,105.0,4.4,34.0,511.5,682.8,513.53
2017,7,4,17,0,691.0,101.0,4.4,34.0,461.0,639.25,484.18
2017,7,4,17,15,659.0,95.5,4.3,33.5,408.5,584.88,446.43
2017,7,4,17,30,627.0,90.0,4.2,33.0,356.0,530.8,407.86
2017,7,4,17,45,584.0,84.0,4.1,32.5,304.0,470.14,363.13
2017,7,4,18,0,541.0,78.0,4.0,32.0,252.0,411.53,318.48
2017,7,4,18,15,479.0,69.5,3.7,31.5,202.0,342.96,264.5
2017,7,4,18,30,417.0,61.0,3.4,31.0,152.0,279.26,212.74
2017,7,4,18,45,327.0,49.0,3.15,30.5,108.0,202.82,150.31
2017,7,4,19,0,237.0,37.0,2.9,30.0,64.0,140.46,97.97
2017,7,4,19,15,118.5,18.5,2.9,29.5,32.0,65.46,24.05
2017,7,4,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,45,49.0,12.5,2.9,24.0,16.0,10.67,0.0
2017,7,5,6,0,98.0,25.0,3.0,24.0,32.0,19.65,6.41
2017,7,5,6,15,200.0,41.0,3.05,24.5,70.5,31.36,20.31
2017,7,5,6,30,302.0,57.0,3.1,25.0,109.0,43.23,31.03
2017,7,5,6,45,386.5,67.0,3.2,25.5,157.5,50.45,37.52
2017,7,5,7,0,471.0,77.0,3.3,26.0,206.0,59.24,45.1
2017,7,5,7,15,496.5,88.0,3.3,26.0,251.0,65.98,50.82
2017,7,5,7,30,522.0,99.0,3.3,26.0,296.0,72.32,56.07
2017,7,5,7,45,599.0,98.5,3.35,26.5,358.5,70.54,54.25
2017,7,5,8,0,676.0,98.0,3.4,27.0,421.0,69.21,52.81
2017,7,5,8,15,351.0,155.5,3.4,27.5,325.0,100.82,78.75
2017,7,5,8,30,26.0,213.0,3.4,28.0,229.0,162.63,128.77
2017,7,5,8,45,186.0,242.5,3.4,28.5,365.0,164.74,129.67
2017,7,5,9,0,346.0,272.0,3.4,29.0,501.0,201.0,139.66
2017,7,5,9,15,582.0,192.5,3.35,29.5,610.5,202.49,127.28
2017,7,5,9,30,818.0,113.0,3.3,30.0,720.0,241.7,148.11
2017,7,5,9,45,551.0,245.0,3.25,30.5,663.5,309.39,211.53
2017,7,5,10,0,284.0,377.0,3.2,31.0,607.0,353.93,253.65
2017,7,5,10,15,384.5,360.0,3.05,31.5,687.0,403.76,288.95
2017,7,5,10,30,485.0,343.0,2.9,32.0,767.0,457.57,327.67
2017,7,5,10,45,683.5,230.5,2.75,32.5,849.0,503.28,361.15
2017,7,5,11,0,882.0,118.0,2.6,33.0,931.0,566.49,407.74
2017,7,5,11,15,886.0,119.0,2.5,33.0,952.0,613.27,442.48
2017,7,5,11,30,890.0,120.0,2.4,33.0,973.0,658.13,474.9
2017,7,5,11,45,875.5,132.5,2.3,33.5,981.5,697.04,501.07
2017,7,5,12,0,861.0,145.0,2.2,34.0,990.0,732.27,523.87
2017,7,5,12,15,862.0,145.5,2.2,34.0,996.0,766.75,547.52
2017,7,5,12,30,863.0,146.0,2.2,34.0,1002.0,798.87,568.35
2017,7,5,12,45,864.5,144.5,2.2,34.5,1000.0,827.56,585.39
2017,7,5,13,0,866.0,143.0,2.2,35.0,998.0,853.69,600.71
2017,7,5,13,15,863.5,142.0,2.25,35.0,987.5,873.83,613.85
2017,7,5,13,30,861.0,141.0,2.3,35.0,977.0,890.58,624.97
2017,7,5,13,45,858.0,139.0,2.4,35.5,959.0,902.49,632.26
2017,7,5,14,0,855.0,137.0,2.5,36.0,941.0,910.74,637.36
2017,7,5,14,15,849.0,136.0,2.55,36.0,916.0,913.49,640.05
2017,7,5,14,30,843.0,135.0,2.6,36.0,891.0,912.6,640.61
2017,7,5,14,45,834.0,133.5,2.65,36.0,858.5,904.9,637.02
2017,7,5,15,0,825.0,132.0,2.7,36.0,826.0,893.72,631.35
2017,7,5,15,15,813.5,129.5,2.75,36.0,787.5,886.58,628.38
2017,7,5,15,30,802.0,127.0,2.8,36.0,749.0,865.24,616.32
2017,7,5,15,45,788.0,124.0,2.85,36.0,705.0,838.12,600.6
2017,7,5,16,0,774.0,121.0,2.9,36.0,661.0,808.23,583.0
2017,7,5,16,15,755.5,117.5,2.95,35.5,613.5,771.53,561.89
2017,7,5,16,30,737.0,114.0,3.0,35.0,566.0,732.76,539.05
2017,7,5,16,45,711.0,110.0,3.05,35.0,514.5,689.16,511.38
2017,7,5,17,0,685.0,106.0,3.1,35.0,463.0,641.41,479.78
2017,7,5,17,15,652.5,100.5,3.0,34.5,410.5,586.86,442.6
2017,7,5,17,30,620.0,95.0,2.9,34.0,358.0,532.63,404.6
2017,7,5,17,45,572.5,89.0,2.85,33.5,305.0,469.4,358.81
2017,7,5,18,0,525.0,83.0,2.8,33.0,252.0,408.58,313.27
2017,7,5,18,15,463.0,73.5,2.6,32.0,201.5,339.53,260.24
2017,7,5,18,30,401.0,64.0,2.4,31.0,151.0,271.51,206.23
2017,7,5,18,45,308.0,51.5,2.2,30.5,107.0,198.54,146.86
2017,7,5,19,0,215.0,39.0,2.0,30.0,63.0,135.58,94.47
2017,7,5,19,15,107.5,19.5,2.2,29.5,31.5,63.74,23.01
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,5,45,61.0,12.0,1.75,23.5,16.0,10.24,0.0
2017,7,6,6,0,122.0,24.0,2.0,24.0,32.0,18.58,5.34
2017,7,6,6,15,228.5,38.5,2.0,24.5,71.0,29.6,18.84
2017,7,6,6,30,335.0,53.0,2.0,25.0,110.0,40.47,28.7
2017,7,6,6,45,175.5,74.0,2.05,25.5,104.5,55.68,41.96
2017,7,6,7,0,16.0,95.0,2.1,26.0,99.0,74.57,58.1
2017,7,6,7,15,311.5,89.5,2.0,26.5,206.0,64.02,49.03
2017,7,6,7,30,607.0,84.0,1.9,27.0,313.0,62.08,47.18
2017,7,6,7,45,427.0,138.0,1.85,27.5,311.5,94.84,74.31
2017,7,6,8,0,247.0,192.0,1.8,28.0,310.0,129.45,102.33
2017,7,6,8,15,498.5,144.5,1.75,28.5,417.5,96.37,74.58
2017,7,6,8,30,750.0,97.0,1.7,29.0,525.0,72.61,54.69
2017,7,6,8,45,529.0,189.0,1.65,29.5,504.5,120.25,93.17
2017,7,6,9,0,308.0,281.0,1.6,30.0,484.0,202.75,141.18
2017,7,6,9,15,565.5,193.5,1.5,30.5,600.0,200.61,125.37
2017,7,6,9,30,823.0,106.0,1.4,31.0,716.0,245.08,148.85
2017,7,6,9,45,835.0,108.0,1.35,31.5,756.5,299.91,193.0
2017,7,6,10,0,847.0,110.0,1.3,32.0,797.0,355.01,237.83
2017,7,6,10,15,855.0,111.5,1.35,32.5,832.0,408.31,281.0
2017,7,6,10,30,863.0,113.0,1.4,33.0,867.0,460.97,322.56
2017,7,6,10,45,870.0,114.0,1.45,33.5,895.0,511.92,361.61
2017,7,6,11,0,877.0,115.0,1.5,34.0,923.0,561.66,398.54
2017,7,6,11,15,647.0,263.5,1.6,34.0,867.5,584.18,414.87
2017,7,6,11,30,417.0,412.0,1.7,34.0,812.0,589.07,417.22
2017,7,6,11,45,642.5,273.0,1.85,34.5,899.0,657.07,466.91
2017,7,6,12,0,868.0,134.0,2.0,35.0,986.0,729.42,519.21
2017,7,6,12,15,469.0,304.0,2.1,35.0,764.5,617.61,440.01
2017,7,6,12,30,70.0,474.0,2.2,35.0,543.0,457.71,324.72
2017,7,6,12,45,468.0,305.0,2.35,35.0,767.5,661.04,473.04
2017,7,6,13,0,866.0,136.0,2.5,35.0,992.0,848.57,601.04
2017,7,6,13,15,863.5,135.5,2.55,35.0,981.5,869.01,613.12
2017,7,6,13,30,861.0,135.0,2.6,35.0,971.0,886.07,624.49
2017,7,6,13,45,855.5,135.0,2.7,35.0,952.5,897.39,632.67
2017,7,6,14,0,850.0,135.0,2.8,35.0,934.0,905.08,638.71
2017,7,6,14,15,653.0,249.5,2.85,35.0,854.0,862.62,611.14
2017,7,6,14,30,456.0,364.0,2.9,35.0,774.0,792.36,561.63
2017,7,6,14,45,522.0,323.5,3.0,35.0,775.5,818.59,582.41
2017,7,6,15,0,588.0,283.0,3.1,35.0,777.0,840.43,599.75
2017,7,6,15,15,521.0,287.5,3.15,34.5,710.5,781.85,562.46
2017,7,6,15,30,454.0,292.0,3.2,34.0,644.0,722.19,524.14
2017,7,6,15,45,529.5,246.5,3.25,34.0,633.5,737.27,538.08
2017,7,6,16,0,605.0,201.0,3.3,34.0,623.0,752.6,551.61
2017,7,6,16,15,670.5,156.0,3.3,33.5,592.5,747.48,552.22
2017,7,6,16,30,736.0,111.0,3.3,33.0,562.0,729.63,542.8
2017,7,6,16,45,712.5,106.5,3.3,33.0,511.5,687.18,515.2
2017,7,6,17,0,689.0,102.0,3.3,33.0,461.0,640.63,484.06
2017,7,6,17,15,657.5,97.0,3.2,32.5,409.0,587.19,447.24
2017,7,6,17,30,626.0,92.0,3.1,32.0,357.0,533.99,409.57
2017,7,6,17,45,581.5,85.5,3.05,32.0,304.5,471.77,363.34
2017,7,6,18,0,537.0,79.0,3.0,32.0,252.0,411.75,317.4
2017,7,6,18,15,475.5,70.5,2.7,31.5,202.0,343.45,263.96
2017,7,6,18,30,414.0,62.0,2.4,31.0,152.0,279.95,212.64
2017,7,6,18,45,324.5,49.5,2.15,30.5,108.0,203.31,150.36
2017,7,6,19,0,235.0,37.0,1.9,30.0,64.0,140.49,97.82
2017,7,6,19,15,117.5,18.5,1.95,29.5,32.0,65.46,23.19
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,60.5,11.5,0.95,23.5,15.5,9.82,0.0
2017,7,7,6,0,121.0,23.0,1.1,24.0,31.0,17.82,4.44
2017,7,7,6,15,227.0,37.5,1.15,24.0,69.5,28.85,18.25
2017,7,7,6,30,333.0,52.0,1.2,24.0,108.0,39.74,28.21
2017,7,7,6,45,263.0,75.5,1.3,24.5,130.0,55.78,42.23
2017,7,7,7,0,193.0,99.0,1.4,25.0,152.0,72.63,56.68
2017,7,7,7,15,289.5,110.5,1.3,25.5,209.5,81.1,63.7
2017,7,7,7,30,386.0,122.0,1.2,26.0,267.0,85.49,67.1
2017,7,7,7,45,301.0,158.5,1.2,26.5,282.5,110.91,87.9
2017,7,7,8,0,216.0,195.0,1.2,27.0,298.0,136.79,108.61
2017,7,7,8,15,473.5,148.0,1.1,27.5,408.0,98.18,76.29
2017,7,7,8,30,731.0,101.0,1.0,28.0,518.0,75.1,56.95
2017,7,7,8,45,753.5,103.5,0.9,28.5,568.0,76.43,57.73
2017,7,7,9,0,776.0,106.0,0.8,29.0,618.0,128.76,69.85
2017,7,7,9,15,649.0,178.0,0.9,29.5,627.0,201.88,123.25
2017,7,7,9,30,522.0,250.0,1.0,30.0,636.0,268.28,177.72
2017,7,7,9,45,433.0,304.0,1.15,30.5,637.0,316.23,217.83
2017,7,7,10,0,344.0,358.0,1.3,31.0,638.0,360.99,254.52
2017,7,7,10,15,365.5,357.0,1.45,31.0,666.0,394.61,280.44
2017,7,7,10,30,387.0,356.0,1.6,31.0,694.0,424.18,303.58
2017,7,7,10,45,331.0,401.0,1.75,31.5,697.0,460.81,330.79
2017,7,7,11,0,275.0,446.0,1.9,32.0,700.0,486.66,349.3
2017,7,7,11,15,574.0,284.5,2.0,32.0,829.5,557.16,401.82
2017,7,7,11,30,873.0,123.0,2.1,32.0,959.0,650.03,470.3
2017,7,7,11,45,871.0,127.0,2.25,32.5,971.5,690.44,498.63
2017,7,7,12,0,869.0,131.0,2.4,33.0,984.0,728.23,524.9
2017,7,7,12,15,870.0,131.0,2.45,33.0,989.5,762.59,548.93
2017,7,7,12,30,871.0,131.0,2.5,33.0,995.0,794.52,569.88
2017,7,7,12,45,871.0,130.5,2.55,33.5,993.0,822.82,587.24
2017,7,7,13,0,871.0,130.0,2.6,34.0,991.0,848.44,602.8
2017,7,7,13,15,869.0,129.5,2.65,34.0,981.0,869.33,616.56
2017,7,7,13,30,867.0,129.0,2.7,34.0,971.0,886.84,628.27
2017,7,7,13,45,863.5,128.0,2.75,34.0,953.0,899.06,636.71
2017,7,7,14,0,860.0,127.0,2.8,34.0,935.0,907.66,642.98
2017,7,7,14,15,854.5,125.5,2.85,34.0,910.0,910.31,645.6
2017,7,7,14,30,849.0,124.0,2.9,34.0,885.0,909.29,646.05
2017,7,7,14,45,829.0,129.5,2.95,34.0,850.0,898.09,640.09
2017,7,7,15,0,809.0,135.0,3.0,34.0,815.0,894.89,639.46
2017,7,7,15,15,798.0,132.5,3.05,33.5,777.5,877.45,630.93
2017,7,7,15,30,787.0,130.0,3.1,33.0,740.0,856.8,620.39
2017,7,7,15,45,774.0,126.0,3.15,33.0,697.0,829.79,604.34
2017,7,7,16,0,761.0,122.0,3.2,33.0,654.0,800.0,586.39
2017,7,7,16,15,743.0,118.5,3.2,33.0,606.5,764.03,563.87
2017,7,7,16,30,725.0,115.0,3.2,33.0,559.0,725.99,539.76
2017,7,7,16,45,573.0,148.0,3.25,33.0,480.0,625.96,470.24
2017,7,7,17,0,421.0,181.0,3.3,33.0,401.0,521.77,394.92
2017,7,7,17,15,356.5,170.0,3.25,32.5,342.0,435.02,332.93
2017,7,7,17,30,292.0,159.0,3.2,32.0,283.0,367.78,283.35
2017,7,7,17,45,276.5,137.5,3.2,31.5,241.5,323.39,250.56
2017,7,7,18,0,261.0,116.0,3.2,31.0,200.0,279.44,216.99
2017,7,7,18,15,231.5,96.5,2.95,30.5,160.5,231.25,178.78
2017,7,7,18,30,202.0,77.0,2.7,30.0,121.0,185.38,141.39
2017,7,7,18,45,158.5,57.5,2.5,29.5,86.0,136.25,100.78
2017,7,7,19,0,115.0,38.0,2.3,29.0,51.0,91.2,62.82
2017,7,7,19,15,57.5,19.0,2.3,28.5,25.5,42.46,13.05
2017,7,7,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,70.5,11.0,1.75,23.5,15.5,9.39,0.0
2017,7,8,6,0,141.0,22.0,2.0,24.0,31.0,17.09,3.51
2017,7,8,6,15,249.5,35.0,2.1,24.5,69.5,27.06,16.67
2017,7,8,6,30,358.0,48.0,2.2,25.0,108.0,38.41,26.93
2017,7,8,6,45,435.0,57.0,2.35,25.5,156.5,44.7,32.61
2017,7,8,7,0,512.0,66.0,2.5,26.0,205.0,50.88,37.98
2017,7,8,7,15,562.0,73.0,2.5,26.5,256.5,55.14,41.52
2017,7,8,7,30,612.0,80.0,2.5,27.0,308.0,59.28,44.83
2017,7,8,7,45,651.0,84.0,2.5,27.5,361.5,61.04,46.06
2017,7,8,8,0,690.0,88.0,2.5,28.0,415.0,62.78,47.23
2017,7,8,8,15,715.5,92.0,2.5,28.5,466.5,70.3,53.17
2017,7,8,8,30,741.0,96.0,2.5,29.0,518.0,71.85,54.13
2017,7,8,8,45,762.0,99.0,2.5,29.5,567.5,73.26,54.97
2017,7,8,9,0,783.0,102.0,2.5,30.0,617.0,126.33,67.79
2017,7,8,9,15,797.5,104.5,2.45,30.5,662.5,180.36,101.08
2017,7,8,9,30,812.0,107.0,2.4,31.0,708.0,243.04,148.42
2017,7,8,9,45,823.0,109.5,2.35,31.5,748.0,297.41,192.6
2017,7,8,10,0,834.0,112.0,2.3,32.0,788.0,351.96,237.56
2017,7,8,10,15,842.5,114.0,2.3,32.5,823.0,405.2,281.09
2017,7,8,10,30,851.0,116.0,2.3,33.0,858.0,457.89,323.07
2017,7,8,10,45,856.5,118.0,2.3,33.5,885.5,508.34,362.16
2017,7,8,11,0,862.0,120.0,2.3,34.0,913.0,557.48,399.0
2017,7,8,11,15,866.0,121.0,2.3,34.0,934.5,603.5,433.38
2017,7,8,11,30,870.0,122.0,2.3,34.0,956.0,647.66,465.54
2017,7,8,11,45,873.5,122.5,2.3,34.5,969.5,689.07,494.06
2017,7,8,12,0,877.0,123.0,2.3,35.0,983.0,728.26,520.32
2017,7,8,12,15,878.0,123.0,2.3,35.0,989.0,762.9,543.76
2017,7,8,12,30,879.0,123.0,2.3,35.0,995.0,795.04,564.29
2017,7,8,12,45,876.5,124.5,2.3,35.0,992.0,823.06,582.09
2017,7,8,13,0,874.0,126.0,2.3,35.0,989.0,848.29,598.09
2017,7,8,13,15,511.5,310.0,2.25,35.0,814.0,740.03,523.16
2017,7,8,13,30,149.0,494.0,2.2,35.0,639.0,582.06,410.52
2017,7,8,13,45,269.5,451.5,2.2,35.0,707.5,670.37,473.61
2017,7,8,14,0,390.0,409.0,2.2,35.0,776.0,749.14,527.95
2017,7,8,14,15,319.0,423.0,2.15,35.0,718.0,705.35,497.52
2017,7,8,14,30,248.0,437.0,2.1,35.0,660.0,659.51,466.31
2017,7,8,14,45,139.5,385.5,2.05,35.0,510.5,498.93,357.37
2017,7,8,15,0,31.0,334.0,2.0,35.0,361.0,335.71,242.11
2017,7,8,15,15,280.0,300.5,2.0,35.0,519.5,561.59,407.62
2017,7,8,15,30,529.0,267.0,2.0,35.0,678.0,765.8,547.84
2017,7,8,15,45,660.0,186.5,2.0,35.0,668.5,799.27,572.49
2017,7,8,16,0,791.0,106.0,2.0,35.0,659.0,809.17,580.28
2017,7,8,16,15,774.0,103.0,2.0,34.5,611.5,773.8,559.81
2017,7,8,16,30,757.0,100.0,2.0,34.0,564.0,736.26,537.97
2017,7,8,16,45,533.5,152.5,2.0,34.0,465.5,600.91,445.35
2017,7,8,17,0,310.0,205.0,2.0,34.0,367.0,451.31,337.87
2017,7,8,17,15,481.5,144.0,1.9,33.5,363.0,509.68,384.56
2017,7,8,17,30,653.0,83.0,1.8,33.0,359.0,543.0,411.14
2017,7,8,17,45,613.5,76.5,1.75,33.0,306.5,482.64,366.75
2017,7,8,18,0,574.0,70.0,1.7,33.0,254.0,424.04,322.79
2017,7,8,18,15,514.5,62.5,1.5,32.0,204.0,356.12,271.1
2017,7,8,18,30,455.0,55.0,1.3,31.0,154.0,292.85,220.98
2017,7,8,18,45,368.5,44.5,1.15,30.5,109.5,220.39,162.22
2017,7,8,19,0,282.0,34.0,1.0,30.0,65.0,156.81,108.86
2017,7,8,19,15,141.0,17.0,1.05,29.5,32.5,73.61,25.06
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,59.0,11.0,2.65,24.5,14.5,9.39,0.0
2017,7,9,6,0,118.0,22.0,2.8,25.0,29.0,17.05,2.87
2017,7,9,6,15,221.5,36.5,2.8,25.0,66.5,28.1,17.42
2017,7,9,6,30,325.0,51.0,2.8,25.0,104.0,38.98,27.39
2017,7,9,6,45,397.0,61.5,2.8,25.5,151.5,48.25,35.62
2017,7,9,7,0,469.0,72.0,2.8,26.0,199.0,55.39,41.81
2017,7,9,7,15,520.0,80.0,2.65,26.5,250.0,60.17,45.79
2017,7,9,7,30,571.0,88.0,2.5,27.0,301.0,64.79,49.49
2017,7,9,7,45,609.5,93.5,2.45,27.5,353.5,67.28,51.3
2017,7,9,8,0,648.0,99.0,2.4,28.0,406.0,69.69,52.99
2017,7,9,8,15,675.5,104.0,2.3,28.5,457.5,71.48,54.15
2017,7,9,8,30,703.0,109.0,2.2,29.0,509.0,73.14,55.19
2017,7,9,8,45,726.5,112.0,2.1,29.5,558.5,81.02,61.32
2017,7,9,9,0,750.0,115.0,2.0,30.0,608.0,132.22,73.44
2017,7,9,9,15,766.0,118.0,2.0,30.5,653.0,184.94,105.75
2017,7,9,9,30,782.0,121.0,2.0,31.0,698.0,239.09,146.4
2017,7,9,9,45,796.0,122.5,2.0,31.5,739.0,292.85,189.81
2017,7,9,10,0,810.0,124.0,2.0,32.0,780.0,347.29,234.38
2017,7,9,10,15,819.5,126.0,2.05,32.0,815.0,404.81,281.3
2017,7,9,10,30,829.0,128.0,2.1,32.0,850.0,456.84,323.36
2017,7,9,10,45,467.0,290.0,2.15,32.5,699.0,444.69,319.4
2017,7,9,11,0,105.0,452.0,2.2,33.0,548.0,410.16,295.13
2017,7,9,11,15,116.0,452.5,2.2,33.0,561.0,424.44,305.6
2017,7,9,11,30,127.0,453.0,2.2,33.0,574.0,443.86,319.41
2017,7,9,11,45,494.0,293.0,2.25,33.5,775.5,577.55,416.85
2017,7,9,12,0,861.0,133.0,2.3,34.0,977.0,724.85,520.8
2017,7,9,12,15,862.0,133.5,2.3,34.0,983.0,759.46,543.78
2017,7,9,12,30,863.0,134.0,2.3,34.0,989.0,791.65,564.45
2017,7,9,12,45,861.5,134.5,2.3,34.0,987.0,819.43,582.18
2017,7,9,13,0,860.0,135.0,2.3,34.0,985.0,844.52,598.18
2017,7,9,13,15,858.0,134.5,2.25,34.0,975.0,865.35,611.08
2017,7,9,13,30,856.0,134.0,2.2,34.0,965.0,882.85,621.9
2017,7,9,13,45,852.0,133.5,2.15,34.0,947.5,895.09,629.44
2017,7,9,14,0,848.0,133.0,2.1,34.0,930.0,903.74,634.85
2017,7,9,14,15,842.0,131.5,2.05,34.0,905.0,906.04,636.38
2017,7,9,14,30,836.0,130.0,2.0,34.0,880.0,904.71,635.79
2017,7,9,14,45,827.0,129.0,1.95,34.0,848.0,897.52,631.67
2017,7,9,15,0,818.0,128.0,1.9,34.0,816.0,886.88,625.53
2017,7,9,15,15,807.0,126.0,1.8,34.0,778.5,880.62,621.81
2017,7,9,15,30,796.0,124.0,1.7,34.0,741.0,860.37,609.27
2017,7,9,15,45,781.0,121.5,1.65,34.0,697.5,833.03,592.89
2017,7,9,16,0,766.0,119.0,1.6,34.0,654.0,802.97,574.81
2017,7,9,16,15,747.5,115.5,1.55,33.5,606.5,766.45,553.57
2017,7,9,16,30,729.0,112.0,1.5,33.0,559.0,727.87,530.75
2017,7,9,16,45,512.0,160.0,1.45,33.0,460.5,585.17,433.06
2017,7,9,17,0,295.0,208.0,1.4,33.0,362.0,444.05,331.85
2017,7,9,17,15,454.0,151.0,1.25,32.5,357.5,498.71,375.25
2017,7,9,17,30,613.0,94.0,1.1,32.0,353.0,530.19,399.71
2017,7,9,17,45,567.5,87.5,0.95,32.0,301.0,467.73,353.49
2017,7,9,18,0,522.0,81.0,0.8,32.0,249.0,407.56,308.41
2017,7,9,18,15,460.5,72.0,0.8,31.5,199.0,339.17,257.0
2017,7,9,18,30,399.0,63.0,0.8,31.0,149.0,271.62,204.27
2017,7,9,18,45,312.0,50.0,0.8,30.5,105.5,200.2,147.11
2017,7,9,19,0,225.0,37.0,0.8,30.0,62.0,138.1,95.7
2017,7,9,19,15,112.5,18.5,0.85,29.5,31.0,64.36,20.48
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,7,10,5,45,73.5,10.5,2.55,22.5,14.5,8.96,0.0
2017,7,10,6,0,147.0,21.0,2.9,23.0,29.0,16.35,1.94
2017,7,10,6,15,257.5,34.0,3.15,23.5,68.0,26.35,16.07
2017,7,10,6,30,368.0,47.0,3.4,24.0,107.0,37.7,26.4
2017,7,10,6,45,445.0,55.5,3.7,25.0,155.5,43.62,31.74
2017,7,10,7,0,522.0,64.0,4.0,26.0,204.0,49.46,36.76
2017,7,10,7,15,572.0,70.5,4.05,26.5,256.5,53.42,40.06
2017,7,10,7,30,622.0,77.0,4.1,27.0,309.0,57.29,43.16
2017,7,10,7,45,661.0,81.5,4.2,28.0,362.5,59.5,44.68
2017,7,10,8,0,700.0,86.0,4.3,29.0,416.0,67.37,50.87
2017,7,10,8,15,725.5,90.0,4.3,29.5,468.0,69.09,51.98
2017,7,10,8,30,751.0,94.0,4.3,30.0,520.0,70.72,53.0
2017,7,10,8,45,772.5,96.5,4.3,31.0,570.0,71.21,52.98
2017,7,10,9,0,794.0,99.0,4.3,32.0,620.0,124.69,65.87
2017,7,10,9,15,809.0,101.5,4.25,32.5,666.0,187.83,105.77
2017,7,10,9,30,824.0,104.0,4.2,33.0,712.0,243.13,147.39
2017,7,10,9,45,836.5,105.5,4.2,33.5,753.0,298.0,192.07
2017,7,10,10,0,849.0,107.0,4.2,34.0,794.0,353.2,237.8
2017,7,10,10,15,857.5,109.0,4.2,34.0,829.0,407.35,282.97
2017,7,10,10,30,866.0,111.0,4.2,34.0,864.0,460.94,326.81
2017,7,10,10,45,873.0,112.0,4.2,34.5,893.0,512.27,367.19
2017,7,10,11,0,880.0,113.0,4.2,35.0,922.0,562.4,405.43
2017,7,10,11,15,884.5,114.0,4.15,35.0,943.0,609.65,441.26
2017,7,10,11,30,889.0,115.0,4.1,35.0,964.0,655.04,474.84
2017,7,10,11,45,886.5,119.0,4.1,35.5,976.5,695.97,503.58
2017,7,10,12,0,884.0,123.0,4.1,36.0,989.0,734.18,529.71
2017,7,10,12,15,885.0,123.5,4.1,36.0,995.0,769.59,554.21
2017,7,10,12,30,886.0,124.0,4.1,36.0,1001.0,802.49,575.78
2017,7,10,12,45,886.0,123.5,4.1,36.5,999.0,831.26,593.33
2017,7,10,13,0,886.0,123.0,4.1,37.0,997.0,857.25,608.99
2017,7,10,13,15,884.0,122.5,4.1,37.0,987.0,878.44,622.78
2017,7,10,13,30,882.0,122.0,4.1,37.0,977.0,896.2,634.43
2017,7,10,13,45,878.5,121.0,4.1,37.0,959.5,908.61,642.73
2017,7,10,14,0,875.0,120.0,4.1,37.0,942.0,917.33,648.79
2017,7,10,14,15,869.5,119.0,4.05,37.0,917.0,920.52,651.18
2017,7,10,14,30,864.0,118.0,4.0,37.0,892.0,919.99,651.34
2017,7,10,14,45,856.0,116.5,4.0,37.0,860.0,913.03,647.75
2017,7,10,15,0,848.0,115.0,4.0,37.0,828.0,902.48,642.01
2017,7,10,15,15,837.5,113.0,3.95,37.0,790.0,885.71,632.1
2017,7,10,15,30,827.0,111.0,3.9,37.0,752.0,865.65,620.16
2017,7,10,15,45,813.5,108.5,3.85,37.0,708.5,839.34,604.17
2017,7,10,16,0,800.0,106.0,3.8,37.0,665.0,818.89,592.1
2017,7,10,16,15,572.5,176.5,3.75,36.5,561.5,690.64,506.66
2017,7,10,16,30,345.0,247.0,3.7,36.0,458.0,542.27,401.53
2017,7,10,16,45,531.0,170.0,3.7,35.5,462.5,611.38,456.74
2017,7,10,17,0,717.0,93.0,3.7,35.0,467.0,652.09,490.25
2017,7,10,17,15,686.5,88.5,3.6,34.5,414.0,601.13,455.25
2017,7,10,17,30,656.0,84.0,3.5,34.0,361.0,547.91,417.83
2017,7,10,17,45,610.0,79.0,3.45,34.0,307.5,485.05,371.38
2017,7,10,18,0,564.0,74.0,3.4,34.0,254.0,424.46,325.22
2017,7,10,18,15,503.5,65.5,3.1,33.0,203.5,355.16,271.89
2017,7,10,18,30,443.0,57.0,2.8,32.0,153.0,290.61,220.3
2017,7,10,18,45,349.0,46.0,2.5,31.5,108.5,214.88,158.59
2017,7,10,19,0,255.0,35.0,2.2,31.0,64.0,146.66,101.64
2017,7,10,19,15,127.5,17.5,2.35,30.5,32.0,67.59,20.48
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,5,45,52.0,10.5,3.2,23.5,13.5,8.96,0.0
2017,7,11,6,0,104.0,21.0,3.4,24.0,27.0,16.27,1.14
2017,7,11,6,15,210.0,36.5,3.5,24.5,65.0,28.08,17.35
2017,7,11,6,30,316.0,52.0,3.6,25.0,103.0,39.7,27.95
2017,7,11,6,45,411.5,59.5,3.7,25.5,152.5,46.78,34.35
2017,7,11,7,0,507.0,67.0,3.8,26.0,202.0,51.78,38.73
2017,7,11,7,15,558.5,74.0,3.85,26.5,254.5,56.0,42.26
2017,7,11,7,30,610.0,81.0,3.9,27.0,307.0,60.12,45.56
2017,7,11,7,45,655.5,84.0,3.95,27.5,362.0,61.22,46.22
2017,7,11,8,0,701.0,87.0,4.0,28.0,417.0,62.38,46.91
2017,7,11,8,15,726.5,91.0,4.0,28.5,469.0,69.87,52.85
2017,7,11,8,30,752.0,95.0,4.0,29.0,521.0,71.46,53.85
2017,7,11,8,45,774.5,97.0,4.05,30.0,571.0,71.57,53.5
2017,7,11,9,0,797.0,99.0,4.1,31.0,621.0,124.73,66.14
2017,7,11,9,15,811.5,101.5,4.1,31.5,667.0,188.02,106.25
2017,7,11,9,30,826.0,104.0,4.1,32.0,713.0,243.43,148.11
2017,7,11,9,45,837.5,106.0,4.15,32.5,753.5,298.55,193.21
2017,7,11,10,0,849.0,108.0,4.2,33.0,794.0,353.9,239.3
2017,7,11,10,15,857.0,110.0,4.2,33.0,829.0,407.95,284.57
2017,7,11,10,30,865.0,112.0,4.2,33.0,864.0,461.36,328.47
2017,7,11,10,45,870.0,114.0,4.25,33.5,892.0,512.48,368.94
2017,7,11,11,0,875.0,116.0,4.3,34.0,920.0,562.2,407.14
2017,7,11,11,15,879.0,117.0,4.3,34.0,940.5,609.01,442.94
2017,7,11,11,30,883.0,118.0,4.3,34.0,961.0,653.93,476.5
2017,7,11,11,45,891.0,114.5,4.3,34.5,976.0,696.05,506.41
2017,7,11,12,0,899.0,111.0,4.3,35.0,991.0,736.17,534.21
2017,7,11,12,15,899.5,111.0,4.3,35.0,996.5,771.29,558.32
2017,7,11,12,30,900.0,111.0,4.3,35.0,1002.0,803.78,579.75
2017,7,11,12,45,898.5,111.5,4.3,35.5,999.5,832.38,597.32
2017,7,11,13,0,897.0,112.0,4.3,36.0,997.0,858.08,612.9
2017,7,11,13,15,684.0,267.0,4.3,36.0,938.5,852.38,607.21
2017,7,11,13,30,471.0,422.0,4.3,36.0,880.0,820.29,580.66
2017,7,11,13,45,676.0,267.0,4.35,36.0,909.5,880.92,627.37
2017,7,11,14,0,881.0,112.0,4.4,36.0,939.0,916.3,652.42
2017,7,11,14,15,687.0,235.5,4.4,36.0,869.5,884.64,631.69
2017,7,11,14,30,493.0,359.0,4.4,36.0,800.0,825.2,588.11
2017,7,11,14,45,663.0,239.5,4.45,36.0,810.0,875.77,627.86
2017,7,11,15,0,833.0,120.0,4.5,36.0,820.0,894.72,642.14
2017,7,11,15,15,579.0,231.5,4.5,35.5,707.5,788.54,571.97
2017,7,11,15,30,325.0,343.0,4.5,35.0,595.0,645.77,471.02
2017,7,11,15,45,313.0,324.0,4.55,35.0,555.0,613.29,450.26
2017,7,11,16,0,301.0,305.0,4.6,35.0,515.0,579.59,427.91
2017,7,11,16,15,338.0,272.0,4.6,34.5,492.0,570.99,425.1
2017,7,11,16,30,375.0,239.0,4.6,34.0,469.0,558.54,419.36
2017,7,11,16,45,532.5,169.5,4.6,34.0,464.0,612.83,462.6
2017,7,11,17,0,690.0,100.0,4.6,34.0,459.0,643.69,488.47
2017,7,11,17,15,658.5,95.0,4.55,33.5,406.5,590.04,451.0
2017,7,11,17,30,627.0,90.0,4.5,33.0,354.0,536.62,412.99
2017,7,11,17,45,581.5,84.0,4.5,33.0,301.5,474.04,366.2
2017,7,11,18,0,536.0,78.0,4.5,33.0,249.0,413.74,319.74
2017,7,11,18,15,474.0,69.0,4.35,32.5,199.0,344.31,265.33
2017,7,11,18,30,412.0,60.0,4.2,32.0,149.0,279.81,213.05
2017,7,11,18,45,319.5,48.0,4.05,31.5,105.0,201.82,149.42
2017,7,11,19,0,227.0,36.0,3.9,31.0,61.0,138.36,96.04
2017,7,11,19,15,113.5,18.0,3.8,30.5,30.5,64.18,18.03
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
