Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,45,26.5,10.0,2.85,24.0,11.5,8.54,0.0
2017,7,12,6,0,53.0,20.0,3.0,24.0,23.0,15.82,0.12
2017,7,12,6,15,136.0,38.0,3.15,24.5,57.0,29.53,18.47
2017,7,12,6,30,219.0,56.0,3.3,25.0,91.0,42.2,30.03
2017,7,12,6,45,287.0,70.0,3.5,25.5,135.0,52.09,38.85
2017,7,12,7,0,355.0,84.0,3.7,26.0,179.0,61.72,47.19
2017,7,12,7,15,396.5,97.5,3.75,26.5,225.5,70.48,54.54
2017,7,12,7,30,438.0,111.0,3.8,27.0,272.0,78.89,61.4
2017,7,12,7,45,308.5,153.5,3.85,27.5,276.0,108.02,85.42
2017,7,12,8,0,179.0,196.0,3.9,28.0,280.0,136.68,108.56
2017,7,12,8,15,237.5,213.5,3.95,28.5,339.0,140.85,111.31
2017,7,12,8,30,296.0,231.0,4.0,29.0,398.0,150.41,118.44
2017,7,12,8,45,305.5,250.5,4.05,29.5,437.0,159.76,125.33
2017,7,12,9,0,315.0,270.0,4.1,30.0,476.0,196.54,137.16
2017,7,12,9,15,322.0,294.5,4.1,30.5,518.5,237.51,164.19
2017,7,12,9,30,329.0,319.0,4.1,31.0,561.0,279.68,195.05
2017,7,12,9,45,409.0,308.5,4.1,31.5,627.0,312.97,218.21
2017,7,12,10,0,489.0,298.0,4.1,32.0,693.0,362.01,254.43
2017,7,12,10,15,675.0,205.0,4.1,32.0,776.5,399.39,282.16
2017,7,12,10,30,861.0,112.0,4.1,32.0,860.0,459.83,328.7
2017,7,12,10,45,577.0,276.0,4.1,32.5,784.5,485.48,351.27
2017,7,12,11,0,293.0,440.0,4.1,33.0,709.0,493.11,356.98
2017,7,12,11,15,328.0,435.5,4.05,33.0,743.5,532.37,385.62
2017,7,12,11,30,363.0,431.0,4.0,33.0,778.0,573.84,415.47
2017,7,12,11,45,617.5,279.5,4.0,33.5,880.5,647.65,470.46
2017,7,12,12,0,872.0,128.0,4.0,34.0,983.0,730.57,531.5
2017,7,12,12,15,659.5,286.0,3.95,34.0,934.5,744.83,536.77
2017,7,12,12,30,447.0,444.0,3.9,34.0,886.0,738.62,527.83
2017,7,12,12,45,661.5,285.5,3.85,34.0,938.5,802.42,576.28
2017,7,12,13,0,876.0,127.0,3.8,34.0,991.0,853.73,613.12
2017,7,12,13,15,522.0,310.5,3.75,34.0,824.5,752.0,540.6
2017,7,12,13,30,168.0,494.0,3.7,34.0,658.0,600.26,429.7
2017,7,12,13,45,310.5,446.5,3.65,34.5,741.0,704.67,503.98
2017,7,12,14,0,453.0,399.0,3.6,35.0,824.0,810.39,575.89
2017,7,12,14,15,430.5,387.5,3.5,34.5,783.0,788.21,561.84
2017,7,12,14,30,408.0,376.0,3.4,34.0,742.0,763.19,546.64
2017,7,12,14,45,341.5,386.0,3.35,34.0,684.5,702.57,505.61
2017,7,12,15,0,275.0,396.0,3.3,34.0,627.0,653.81,471.99
2017,7,12,15,15,245.5,381.0,3.25,34.0,580.5,613.4,444.87
2017,7,12,15,30,216.0,366.0,3.2,34.0,534.0,555.54,405.57
2017,7,12,15,45,145.5,337.5,3.2,34.0,448.0,463.91,340.92
2017,7,12,16,0,75.0,309.0,3.2,34.0,362.0,357.54,264.16
2017,7,12,16,15,75.5,286.5,3.2,33.5,336.5,335.82,250.04
2017,7,12,16,30,76.0,264.0,3.2,33.0,311.0,313.63,235.1
2017,7,12,16,45,48.5,225.5,3.2,33.0,254.5,252.18,189.45
2017,7,12,17,0,21.0,187.0,3.2,33.0,198.0,180.66,135.32
2017,7,12,17,15,72.5,179.5,3.15,32.5,211.5,222.42,169.45
2017,7,12,17,30,124.0,172.0,3.1,32.0,225.0,261.06,200.63
2017,7,12,17,45,111.5,148.5,3.1,32.0,191.0,224.71,172.75
2017,7,12,18,0,99.0,125.0,3.1,32.0,157.0,188.99,144.99
2017,7,12,18,15,82.0,102.0,3.0,31.5,125.0,152.24,115.99
2017,7,12,18,30,65.0,79.0,2.9,31.0,93.0,108.72,81.04
2017,7,12,18,45,40.0,57.5,2.85,30.5,65.0,73.99,52.64
2017,7,12,19,0,15.0,36.0,2.8,30.0,37.0,41.08,25.65
2017,7,12,19,15,7.5,18.0,2.85,29.5,18.5,18.7,1.14
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,51.5,10.0,1.85,23.5,13.0,8.54,0.0
2017,7,13,6,0,103.0,20.0,2.1,24.0,26.0,15.52,0.0
2017,7,13,6,15,217.0,34.5,2.2,24.5,64.0,26.61,16.05
2017,7,13,6,30,331.0,49.0,2.3,25.0,102.0,37.58,26.14
2017,7,13,6,45,418.5,57.5,2.4,25.5,151.0,45.26,33.05
2017,7,13,7,0,506.0,66.0,2.5,26.0,200.0,51.07,38.12
2017,7,13,7,15,558.0,73.0,2.55,26.5,252.0,55.33,41.68
2017,7,13,7,30,610.0,80.0,2.6,27.0,304.0,59.48,45.01
2017,7,13,7,45,652.5,83.5,2.7,27.5,358.5,60.91,45.97
2017,7,13,8,0,695.0,87.0,2.8,28.0,413.0,62.37,46.91
2017,7,13,8,15,721.0,91.5,2.85,28.5,465.0,70.23,53.15
2017,7,13,8,30,747.0,96.0,2.9,29.0,517.0,72.16,54.41
2017,7,13,8,45,767.0,99.0,2.95,29.5,566.5,72.84,54.66
2017,7,13,9,0,787.0,102.0,3.0,30.0,616.0,125.65,67.52
2017,7,13,9,15,801.5,105.0,3.0,30.5,661.5,180.53,101.22
2017,7,13,9,30,816.0,108.0,3.0,31.0,707.0,243.98,149.21
2017,7,13,9,45,825.5,111.0,3.05,31.5,747.5,298.84,194.06
2017,7,13,10,0,835.0,114.0,3.1,32.0,788.0,353.73,239.68
2017,7,13,10,15,844.0,116.0,3.1,32.5,823.0,407.55,283.97
2017,7,13,10,30,853.0,118.0,3.1,33.0,858.0,460.88,326.77
2017,7,13,10,45,460.5,273.5,3.1,33.5,674.5,430.7,310.29
2017,7,13,11,0,68.0,429.0,3.1,34.0,491.0,374.03,269.92
2017,7,13,11,15,469.5,277.0,3.1,34.0,724.0,496.2,360.0
2017,7,13,11,30,871.0,125.0,3.1,34.0,957.0,652.56,472.73
2017,7,13,11,45,869.5,128.5,3.1,34.5,969.5,693.26,500.4
2017,7,13,12,0,868.0,132.0,3.1,35.0,982.0,731.39,526.22
2017,7,13,12,15,463.0,295.5,3.1,35.0,749.5,609.17,438.36
2017,7,13,12,30,58.0,459.0,3.1,35.0,517.0,436.75,312.03
2017,7,13,12,45,462.0,297.0,3.15,35.5,752.5,652.76,469.8
2017,7,13,13,0,866.0,135.0,3.2,36.0,988.0,852.72,605.5
2017,7,13,13,15,863.5,134.5,3.2,36.0,978.0,873.39,617.58
2017,7,13,13,30,861.0,134.0,3.2,36.0,968.0,890.7,628.83
2017,7,13,13,45,857.0,133.0,3.25,36.0,950.0,902.71,637.09
2017,7,13,14,0,853.0,132.0,3.3,36.0,932.0,911.09,643.18
2017,7,13,14,15,847.0,130.5,3.3,36.0,907.0,913.53,645.31
2017,7,13,14,30,841.0,129.0,3.3,36.0,882.0,912.29,645.27
2017,7,13,14,45,831.5,128.0,3.35,36.0,850.0,904.7,641.61
2017,7,13,15,0,822.0,127.0,3.4,36.0,818.0,893.63,635.84
2017,7,13,15,15,423.0,208.0,3.4,36.0,563.0,617.89,450.22
2017,7,13,15,30,24.0,289.0,3.4,36.0,308.0,274.22,199.1
2017,7,13,15,45,395.0,204.5,3.45,36.0,481.0,581.19,429.31
2017,7,13,16,0,766.0,120.0,3.5,36.0,654.0,808.24,587.84
2017,7,13,16,15,725.0,127.5,3.5,35.5,604.0,768.64,562.58
2017,7,13,16,30,684.0,135.0,3.5,35.0,554.0,724.61,535.67
2017,7,13,16,45,499.5,169.0,3.55,34.5,460.5,588.37,440.82
2017,7,13,17,0,315.0,203.0,3.6,34.0,367.0,455.67,344.74
2017,7,13,17,15,339.5,174.5,3.55,33.5,333.0,431.55,329.62
2017,7,13,17,30,364.0,146.0,3.5,33.0,299.0,418.1,321.19
2017,7,13,17,45,337.5,128.0,3.45,33.0,254.0,366.41,282.36
2017,7,13,18,0,311.0,110.0,3.4,33.0,209.0,303.79,234.47
2017,7,13,18,15,272.0,92.5,3.15,32.5,166.5,250.14,192.27
2017,7,13,18,30,233.0,75.0,2.9,32.0,124.0,199.79,151.5
2017,7,13,18,45,175.5,56.5,2.65,31.5,87.5,144.07,105.88
2017,7,13,19,0,118.0,38.0,2.4,31.0,51.0,94.12,64.15
2017,7,13,19,15,59.0,19.0,2.35,30.5,25.5,43.46,8.42
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,49.0,10.0,1.4,23.5,12.5,8.54,0.0
2017,7,14,6,0,98.0,20.0,1.6,24.0,25.0,15.51,0.0
2017,7,14,6,15,211.0,34.5,1.7,24.5,62.5,26.6,15.99
2017,7,14,6,30,324.0,49.0,1.8,25.0,100.0,37.56,26.1
2017,7,14,6,45,413.5,57.5,1.9,25.5,149.0,45.29,33.06
2017,7,14,7,0,503.0,66.0,2.0,26.0,198.0,51.09,38.14
2017,7,14,7,15,555.5,73.0,2.0,26.5,250.0,55.35,41.7
2017,7,14,7,30,608.0,80.0,2.0,27.0,302.0,59.5,45.04
2017,7,14,7,45,657.0,81.5,2.05,27.5,357.5,59.6,44.87
2017,7,14,8,0,706.0,83.0,2.1,28.0,413.0,65.37,49.42
2017,7,14,8,15,732.0,87.0,2.0,28.5,465.0,67.2,50.62
2017,7,14,8,30,758.0,91.0,1.9,29.0,517.0,68.93,51.73
2017,7,14,8,45,780.5,93.0,1.85,30.0,567.5,69.15,51.5
2017,7,14,9,0,803.0,95.0,1.8,31.0,618.0,122.12,63.95
2017,7,14,9,15,817.5,97.5,1.7,31.5,664.0,185.97,104.0
2017,7,14,9,30,832.0,100.0,1.6,32.0,710.0,241.87,145.7
2017,7,14,9,45,843.0,102.0,1.5,32.5,751.5,297.35,190.32
2017,7,14,10,0,854.0,104.0,1.4,33.0,793.0,353.01,235.55
2017,7,14,10,15,862.5,106.0,1.4,33.5,828.0,407.69,279.58
2017,7,14,10,30,871.0,108.0,1.4,34.0,863.0,461.79,321.93
2017,7,14,10,45,542.0,282.0,1.4,34.5,757.5,476.59,336.3
2017,7,14,11,0,213.0,456.0,1.4,35.0,652.0,467.12,329.84
2017,7,14,11,15,341.5,432.0,1.4,35.0,754.5,538.43,379.52
2017,7,14,11,30,470.0,408.0,1.4,35.0,857.0,622.53,436.78
2017,7,14,11,45,474.5,416.5,1.45,35.5,875.5,660.64,461.32
2017,7,14,12,0,479.0,425.0,1.5,36.0,894.0,698.11,485.3
2017,7,14,12,15,438.0,431.0,1.5,36.0,861.5,698.69,485.48
2017,7,14,12,30,397.0,437.0,1.5,36.0,829.0,693.51,482.08
2017,7,14,12,45,644.0,278.0,1.5,36.5,913.0,783.65,544.72
2017,7,14,13,0,891.0,119.0,1.5,37.0,997.0,861.52,594.65
2017,7,14,13,15,889.0,118.5,1.5,37.0,987.0,882.88,607.19
2017,7,14,13,30,887.0,118.0,1.5,37.0,977.0,900.8,618.22
2017,7,14,13,45,575.0,289.5,1.55,37.5,842.5,812.41,560.07
2017,7,14,14,0,263.0,461.0,1.6,38.0,708.0,685.68,472.58
2017,7,14,14,15,146.5,408.0,1.6,38.0,545.0,521.67,365.37
2017,7,14,14,30,30.0,355.0,1.6,38.0,382.0,351.64,248.5
2017,7,14,14,45,176.5,369.0,1.65,38.0,518.0,519.14,368.22
2017,7,14,15,0,323.0,383.0,1.7,38.0,654.0,686.32,480.92
2017,7,14,15,15,303.5,368.0,1.75,37.5,613.5,654.38,460.77
2017,7,14,15,30,284.0,353.0,1.8,37.0,573.0,621.14,441.01
2017,7,14,15,45,368.5,303.5,1.9,37.0,571.5,643.03,459.75
2017,7,14,16,0,453.0,254.0,2.0,37.0,570.0,676.17,485.23
2017,7,14,16,15,228.0,211.0,2.1,36.5,370.0,416.33,306.17
2017,7,14,16,30,3.0,168.0,2.2,36.0,170.0,146.93,106.37
2017,7,14,16,45,332.5,140.0,2.3,36.0,312.5,427.6,322.16
2017,7,14,17,0,662.0,112.0,2.4,36.0,455.0,639.61,475.61
2017,7,14,17,15,628.5,106.0,2.4,35.5,402.5,584.25,437.03
2017,7,14,17,30,595.0,100.0,2.4,35.0,350.0,529.3,399.33
2017,7,14,17,45,545.5,93.5,2.45,35.0,297.0,464.68,352.55
2017,7,14,18,0,496.0,87.0,2.5,35.0,244.0,402.65,306.16
2017,7,14,18,15,433.5,76.5,2.25,34.0,194.5,328.11,249.57
2017,7,14,18,30,371.0,66.0,2.0,33.0,145.0,264.95,199.64
2017,7,14,18,45,279.5,52.0,1.8,32.5,101.5,191.57,140.51
2017,7,14,19,0,188.0,38.0,1.6,32.0,58.0,128.16,87.96
2017,7,14,19,15,94.0,19.0,1.65,31.5,29.0,59.88,11.58
2017,7,14,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,47.0,9.5,2.3,24.5,11.5,8.11,0.0
2017,7,15,6,0,94.0,19.0,2.5,25.0,23.0,14.74,0.0
2017,7,15,6,15,202.0,34.0,2.5,25.5,60.0,26.21,15.5
2017,7,15,6,30,310.0,49.0,2.5,26.0,97.0,37.51,25.91
2017,7,15,6,45,389.5,59.5,2.5,27.0,144.5,46.88,34.17
2017,7,15,7,0,469.0,70.0,2.5,28.0,192.0,54.12,40.35
2017,7,15,7,15,522.0,77.5,2.2,28.5,243.5,58.57,44.05
2017,7,15,7,30,575.0,85.0,1.9,29.0,295.0,62.91,47.5
2017,7,15,7,45,614.0,91.0,1.6,30.0,348.0,65.86,49.57
2017,7,15,8,0,653.0,97.0,1.3,31.0,401.0,68.68,51.48
2017,7,15,8,15,680.5,102.0,1.0,31.5,452.5,70.54,52.66
2017,7,15,8,30,708.0,107.0,0.7,32.0,504.0,72.26,53.71
2017,7,15,8,45,728.5,111.0,0.45,33.0,553.5,80.34,59.73
2017,7,15,9,0,749.0,115.0,0.2,34.0,603.0,131.36,71.41
2017,7,15,9,15,765.0,118.5,0.45,34.5,648.5,184.68,103.09
2017,7,15,9,30,781.0,122.0,0.7,35.0,694.0,239.46,143.18
2017,7,15,9,45,790.0,126.5,0.95,35.5,734.0,294.35,186.66
2017,7,15,10,0,799.0,131.0,1.2,36.0,774.0,349.41,230.99
2017,7,15,10,15,808.5,133.0,1.3,36.0,809.0,402.79,273.88
2017,7,15,10,30,818.0,135.0,1.4,36.0,844.0,458.2,317.28
2017,7,15,10,45,821.5,139.0,1.5,36.5,871.0,507.96,355.03
2017,7,15,11,0,825.0,143.0,1.6,37.0,898.0,556.29,390.62
2017,7,15,11,15,459.5,305.5,1.65,37.0,728.0,512.53,361.46
2017,7,15,11,30,94.0,468.0,1.7,37.0,558.0,437.33,307.59
2017,7,15,11,45,467.0,307.5,1.8,37.0,763.0,573.43,406.12
2017,7,15,12,0,840.0,147.0,1.9,37.0,968.0,723.98,511.33
2017,7,15,12,15,841.0,147.0,1.95,37.0,973.5,757.98,533.67
2017,7,15,12,30,842.0,147.0,2.0,37.0,979.0,789.63,554.17
2017,7,15,12,45,836.0,150.5,2.05,37.5,975.5,815.91,569.82
2017,7,15,13,0,830.0,154.0,2.1,38.0,972.0,839.43,583.7
2017,7,15,13,15,827.5,153.5,2.15,37.5,962.0,859.75,598.08
2017,7,15,13,30,825.0,153.0,2.2,37.0,952.0,876.84,610.58
2017,7,15,13,45,625.5,275.5,2.25,37.0,875.0,846.68,589.97
2017,7,15,14,0,426.0,398.0,2.3,37.0,798.0,787.3,548.02
2017,7,15,14,15,219.0,318.5,2.35,37.0,524.0,517.02,368.89
2017,7,15,14,30,12.0,239.0,2.4,37.0,250.0,215.52,154.0
2017,7,15,14,45,66.5,323.0,2.5,37.0,379.5,357.06,257.83
2017,7,15,15,0,121.0,407.0,2.6,37.0,509.0,508.64,363.98
2017,7,15,15,15,229.5,372.5,2.65,36.5,554.5,575.47,413.62
2017,7,15,15,30,338.0,338.0,2.7,36.0,600.0,655.1,471.59
2017,7,15,15,45,238.0,330.5,2.75,35.5,509.5,556.44,403.94
2017,7,15,16,0,138.0,323.0,2.8,35.0,419.0,443.79,325.31
2017,7,15,16,15,88.0,282.0,2.85,34.5,341.5,342.38,253.61
2017,7,15,16,30,38.0,241.0,2.9,34.0,264.0,259.29,192.8
2017,7,15,16,45,19.0,194.5,2.95,34.0,206.0,185.52,137.86
2017,7,15,17,0,0.0,148.0,3.0,34.0,148.0,127.78,93.87
2017,7,15,17,15,6.5,146.5,2.95,33.5,149.5,132.3,98.17
2017,7,15,17,30,13.0,145.0,2.9,33.0,151.0,136.87,102.42
2017,7,15,17,45,7.0,124.5,2.9,32.5,127.5,114.43,85.27
2017,7,15,18,0,1.0,104.0,2.9,32.0,104.0,92.45,68.19
2017,7,15,18,15,0.5,82.5,2.8,31.5,82.5,72.77,52.69
2017,7,15,18,30,0.0,61.0,2.7,31.0,61.0,52.95,36.76
2017,7,15,18,45,0.0,42.0,2.65,30.5,42.0,35.72,22.68
2017,7,15,19,0,0.0,23.0,2.6,30.0,23.0,18.98,8.86
2017,7,15,19,15,0.0,11.5,2.55,29.5,11.5,9.47,0.0
2017,7,15,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,39.5,8.5,0.55,24.0,10.5,7.26,0.0
2017,7,16,6,0,79.0,17.0,0.6,24.0,21.0,13.19,0.0
2017,7,16,6,15,179.5,33.5,0.7,24.0,57.0,25.77,15.24
2017,7,16,6,30,280.0,50.0,0.8,24.0,93.0,38.12,26.68
2017,7,16,6,45,356.5,61.5,0.9,24.5,139.5,46.47,34.21
2017,7,16,7,0,433.0,73.0,1.0,25.0,186.0,54.66,41.35
2017,7,16,7,15,486.5,82.0,1.1,25.0,236.5,61.83,47.51
2017,7,16,7,30,540.0,91.0,1.2,25.0,287.0,67.12,51.9
2017,7,16,7,45,578.0,98.0,1.3,25.5,339.0,70.54,54.5
2017,7,16,8,0,616.0,105.0,1.4,26.0,391.0,73.79,56.91
2017,7,16,8,15,645.0,110.5,1.5,26.5,442.5,75.72,58.17
2017,7,16,8,30,674.0,116.0,1.6,27.0,494.0,77.5,59.3
2017,7,16,8,45,694.0,121.5,1.7,27.5,543.0,78.97,60.16
2017,7,16,9,0,714.0,127.0,1.8,28.0,592.0,129.51,73.43
2017,7,16,9,15,731.5,131.0,1.9,28.0,637.5,188.77,111.28
2017,7,16,9,30,749.0,135.0,2.0,28.0,683.0,242.31,151.97
2017,7,16,9,45,762.0,138.5,2.1,28.5,723.5,295.78,195.58
2017,7,16,10,0,775.0,142.0,2.2,29.0,764.0,349.93,240.39
2017,7,16,10,15,785.0,144.0,2.25,29.0,799.5,402.3,284.0
2017,7,16,10,30,795.0,146.0,2.3,29.0,835.0,454.49,326.61
2017,7,16,10,45,493.0,302.5,2.4,29.5,734.5,468.21,340.53
2017,7,16,11,0,191.0,459.0,2.5,30.0,634.0,458.0,333.43
2017,7,16,11,15,109.0,414.5,2.55,30.0,515.5,393.86,288.27
2017,7,16,11,30,27.0,370.0,2.6,30.0,397.0,318.88,233.88
2017,7,16,11,45,425.0,264.0,2.65,30.5,680.0,511.3,377.7
2017,7,16,12,0,823.0,158.0,2.7,31.0,963.0,728.17,531.33
2017,7,16,12,15,824.5,158.5,2.7,31.0,969.0,763.97,555.03
2017,7,16,12,30,826.0,159.0,2.7,31.0,975.0,797.4,577.72
2017,7,16,12,45,825.0,159.5,2.75,31.5,973.5,826.32,595.66
2017,7,16,13,0,824.0,160.0,2.8,32.0,972.0,852.44,611.71
2017,7,16,13,15,822.0,159.5,2.8,32.0,962.0,873.72,625.53
2017,7,16,13,30,820.0,159.0,2.8,32.0,952.0,891.65,637.26
2017,7,16,13,45,814.0,159.0,2.8,32.0,934.0,902.96,644.82
2017,7,16,14,0,808.0,159.0,2.8,32.0,916.0,910.64,650.21
2017,7,16,14,15,801.5,157.5,2.8,32.0,891.5,912.8,652.19
2017,7,16,14,30,795.0,156.0,2.8,32.0,867.0,911.35,652.01
2017,7,16,14,45,771.0,163.0,2.85,32.0,831.5,898.52,644.98
2017,7,16,15,0,747.0,170.0,2.9,32.0,796.0,882.36,635.94
2017,7,16,15,15,734.5,166.5,2.9,31.5,758.5,869.9,630.34
2017,7,16,15,30,722.0,163.0,2.9,31.0,721.0,847.84,618.41
2017,7,16,15,45,703.5,160.0,2.9,31.0,677.5,818.17,600.2
2017,7,16,16,0,685.0,157.0,2.9,31.0,634.0,786.1,580.34
2017,7,16,16,15,664.5,152.0,2.85,31.0,587.0,748.08,556.02
2017,7,16,16,30,644.0,147.0,2.8,31.0,540.0,708.3,530.04
2017,7,16,16,45,614.5,141.5,2.75,31.0,489.5,659.51,496.98
2017,7,16,17,0,585.0,136.0,2.7,31.0,439.0,610.14,462.94
2017,7,16,17,15,550.5,128.0,2.45,30.5,387.5,554.46,423.84
2017,7,16,17,30,516.0,120.0,2.2,30.0,336.0,492.98,379.7
2017,7,16,17,45,465.5,110.5,2.0,30.0,284.5,428.66,331.45
2017,7,16,18,0,415.0,101.0,1.8,30.0,233.0,367.59,284.43
2017,7,16,18,15,354.5,87.5,1.65,29.5,184.5,300.58,232.2
2017,7,16,18,30,294.0,74.0,1.5,29.0,136.0,238.92,182.59
2017,7,16,18,45,214.5,56.0,1.4,28.5,94.5,170.07,126.53
2017,7,16,19,0,135.0,38.0,1.3,28.0,53.0,101.49,69.85
2017,7,16,19,15,67.5,19.0,1.3,27.5,26.5,46.36,4.24
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,45,15.0,7.0,0.75,24.0,8.0,5.97,0.0
2017,7,17,6,0,30.0,14.0,0.8,24.0,16.0,11.61,0.0
2017,7,17,6,15,96.0,36.0,0.85,24.5,49.5,27.88,16.8
2017,7,17,6,30,162.0,58.0,0.9,25.0,83.0,44.04,31.49
2017,7,17,6,45,232.5,76.5,1.0,25.5,128.0,57.54,43.41
2017,7,17,7,0,303.0,95.0,1.1,26.0,173.0,69.23,53.5
2017,7,17,7,15,355.5,109.0,1.05,26.0,222.0,78.19,61.12
2017,7,17,7,30,408.0,123.0,1.0,26.0,271.0,86.81,68.25
2017,7,17,7,45,458.5,131.0,1.0,26.5,323.0,91.14,71.49
2017,7,17,8,0,509.0,139.0,1.0,27.0,375.0,95.32,74.53
2017,7,17,8,15,540.5,147.5,1.0,27.5,425.5,99.37,77.41
2017,7,17,8,30,572.0,156.0,1.0,28.0,476.0,102.69,79.66
2017,7,17,8,45,604.0,159.0,1.0,28.5,525.5,101.44,78.18
2017,7,17,9,0,636.0,162.0,1.0,29.0,575.0,146.05,88.21
2017,7,17,9,15,655.0,167.5,1.15,29.5,620.0,195.45,118.42
2017,7,17,9,30,674.0,173.0,1.3,30.0,665.0,246.87,156.51
2017,7,17,9,45,697.5,172.0,1.45,30.5,707.5,296.83,196.11
2017,7,17,10,0,721.0,171.0,1.6,31.0,750.0,348.74,237.99
2017,7,17,10,15,435.0,299.0,1.7,31.0,653.0,377.85,268.49
2017,7,17,10,30,149.0,427.0,1.8,31.0,556.0,383.41,277.38
2017,7,17,10,45,104.0,423.0,1.95,31.5,514.5,378.91,274.6
2017,7,17,11,0,59.0,419.0,2.1,32.0,473.0,362.43,262.75
2017,7,17,11,15,54.0,422.5,2.2,32.0,473.0,369.95,268.28
2017,7,17,11,30,49.0,426.0,2.3,32.0,473.0,376.76,273.16
2017,7,17,11,45,35.0,388.0,2.4,32.5,422.0,343.7,249.15
2017,7,17,12,0,21.0,350.0,2.5,33.0,371.0,305.94,221.7
2017,7,17,12,15,402.5,268.5,2.6,33.0,666.0,543.63,397.57
2017,7,17,12,30,784.0,187.0,2.7,33.0,961.0,788.52,568.25
2017,7,17,12,45,440.0,338.0,2.8,33.5,772.5,672.64,482.7
2017,7,17,13,0,96.0,489.0,2.9,34.0,584.0,509.14,363.73
2017,7,17,13,15,191.5,481.5,2.95,34.0,667.5,602.54,430.91
2017,7,17,13,30,287.0,474.0,3.0,34.0,751.0,700.72,498.77
2017,7,17,13,45,328.0,446.0,3.1,34.0,758.0,723.43,515.35
2017,7,17,14,0,369.0,418.0,3.2,34.0,765.0,744.54,531.41
2017,7,17,14,15,406.5,392.0,3.25,34.0,764.0,774.33,552.74
2017,7,17,14,30,444.0,366.0,3.3,34.0,763.0,791.61,566.01
2017,7,17,14,45,298.5,388.5,3.35,34.0,651.5,668.8,481.86
2017,7,17,15,0,153.0,411.0,3.4,34.0,540.0,543.11,393.62
2017,7,17,15,15,241.0,376.0,3.4,33.5,567.5,607.46,442.77
2017,7,17,15,30,329.0,341.0,3.4,33.0,595.0,651.58,477.1
2017,7,17,15,45,366.5,308.0,3.45,33.0,575.5,648.24,477.02
2017,7,17,16,0,404.0,275.0,3.5,33.0,556.0,657.29,485.49
2017,7,17,16,15,206.0,232.0,3.5,32.5,375.0,421.68,317.06
2017,7,17,16,30,8.0,189.0,3.5,32.0,194.0,170.7,126.81
2017,7,17,16,45,4.0,105.5,3.5,32.0,108.0,91.58,66.47
2017,7,17,17,0,0.0,22.0,3.5,32.0,22.0,18.18,8.8
2017,7,17,17,15,1.0,78.0,3.35,31.5,78.5,65.45,46.53
2017,7,17,17,30,2.0,134.0,3.2,31.0,135.0,118.78,88.96
2017,7,17,17,45,1.0,114.0,3.05,31.0,114.5,100.33,74.59
2017,7,17,18,0,0.0,94.0,2.9,31.0,94.0,81.89,60.09
2017,7,17,18,15,0.0,74.5,2.7,30.5,74.5,64.47,46.28
2017,7,17,18,30,0.0,55.0,2.5,30.0,55.0,46.91,32.08
2017,7,17,18,45,0.0,38.0,2.35,29.5,38.0,31.69,19.57
2017,7,17,19,0,0.0,21.0,2.2,29.0,21.0,17.32,7.59
2017,7,17,19,15,0.0,10.5,2.3,28.5,10.5,8.64,0.0
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,5,45,48.0,8.5,1.25,23.5,10.5,7.26,0.0
2017,7,18,6,0,96.0,17.0,1.5,24.0,21.0,13.22,0.0
2017,7,18,6,15,213.5,31.0,1.6,24.5,58.0,24.0,13.58
2017,7,18,6,30,331.0,45.0,1.7,25.0,95.0,36.25,24.92
2017,7,18,6,45,417.0,53.5,1.8,25.5,143.0,42.19,30.39
2017,7,18,7,0,503.0,62.0,1.9,26.0,191.0,48.09,35.57
2017,7,18,7,15,556.0,69.0,1.95,26.5,243.0,52.47,39.27
2017,7,18,7,30,609.0,76.0,2.0,27.0,295.0,56.75,42.72
2017,7,18,7,45,651.5,79.5,2.1,27.5,349.5,58.29,43.79
2017,7,18,8,0,694.0,83.0,2.2,28.0,404.0,65.37,49.44
2017,7,18,8,15,720.5,87.5,2.25,28.5,456.0,67.54,50.94
2017,7,18,8,30,747.0,92.0,2.3,29.0,508.0,69.59,52.32
2017,7,18,8,45,765.5,95.5,2.4,30.0,557.5,70.7,52.8
2017,7,18,9,0,784.0,99.0,2.5,31.0,607.0,123.31,65.61
2017,7,18,9,15,799.0,102.0,2.6,31.5,653.0,178.36,99.23
2017,7,18,9,30,814.0,105.0,2.7,32.0,699.0,242.06,147.21
2017,7,18,9,45,824.5,107.5,2.8,32.5,739.5,297.03,191.97
2017,7,18,10,0,835.0,110.0,2.9,33.0,780.0,352.15,237.6
2017,7,18,10,15,843.5,112.0,2.95,33.0,815.0,406.1,282.44
2017,7,18,10,30,852.0,114.0,3.0,33.0,850.0,459.5,325.95
2017,7,18,10,45,525.0,285.5,3.15,33.5,744.5,472.6,339.69
2017,7,18,11,0,198.0,457.0,3.3,34.0,639.0,460.99,331.69
2017,7,18,11,15,535.0,288.5,3.35,34.0,794.5,545.73,394.81
2017,7,18,11,30,872.0,120.0,3.4,34.0,950.0,652.8,473.92
2017,7,18,11,45,873.0,122.0,3.5,34.5,963.5,694.42,503.01
2017,7,18,12,0,874.0,124.0,3.6,35.0,977.0,733.64,530.11
2017,7,18,12,15,875.5,124.0,3.65,35.0,983.0,769.21,554.66
2017,7,18,12,30,877.0,124.0,3.7,35.0,989.0,802.27,576.5
2017,7,18,12,45,874.5,125.5,3.8,35.0,987.0,830.73,595.49
2017,7,18,13,0,872.0,127.0,3.9,35.0,985.0,856.31,612.64
2017,7,18,13,15,870.0,126.5,3.95,35.0,975.0,877.54,626.77
2017,7,18,13,30,868.0,126.0,4.0,35.0,965.0,895.38,638.79
2017,7,18,13,45,862.5,126.0,4.05,35.0,947.0,907.0,646.87
2017,7,18,14,0,857.0,126.0,4.1,35.0,929.0,914.95,652.74
2017,7,18,14,15,582.5,273.0,4.1,35.0,812.5,830.03,595.1
2017,7,18,14,30,308.0,420.0,4.1,35.0,696.0,704.91,505.38
2017,7,18,14,45,326.5,385.5,4.1,35.0,668.5,692.62,499.44
2017,7,18,15,0,345.0,351.0,4.1,35.0,641.0,677.72,491.17
2017,7,18,15,15,562.5,241.5,4.05,34.5,687.5,789.87,574.58
2017,7,18,15,30,780.0,132.0,4.0,34.0,734.0,864.68,628.45
2017,7,18,15,45,766.5,128.5,3.95,34.0,691.0,837.82,611.26
2017,7,18,16,0,753.0,125.0,3.9,34.0,648.0,808.18,592.83
2017,7,18,16,15,734.5,121.0,3.8,34.0,600.5,771.23,569.18
2017,7,18,16,30,716.0,117.0,3.7,34.0,553.0,736.0,546.59
2017,7,18,16,45,692.5,112.0,3.65,34.0,502.0,690.22,516.63
2017,7,18,17,0,669.0,107.0,3.6,34.0,451.0,643.36,485.28
2017,7,18,17,15,636.0,101.0,3.4,33.5,398.5,587.88,446.89
2017,7,18,17,30,603.0,95.0,3.2,33.0,346.0,532.77,407.78
2017,7,18,17,45,557.0,88.0,3.05,32.5,293.5,469.21,361.27
2017,7,18,18,0,511.0,81.0,2.9,32.0,241.0,407.99,315.01
2017,7,18,18,15,446.0,71.5,2.6,31.0,191.5,336.91,259.94
2017,7,18,18,30,381.0,62.0,2.3,30.0,142.0,267.36,204.27
2017,7,18,18,45,284.0,49.0,2.0,29.5,98.5,191.84,142.46
2017,7,18,19,0,187.0,36.0,1.7,29.0,55.0,127.03,87.6
2017,7,18,19,15,93.5,18.0,1.85,28.5,27.5,58.52,0.08
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,31.5,8.0,1.4,23.5,9.5,6.83,0.0
2017,7,19,6,0,63.0,16.0,1.6,24.0,19.0,12.77,0.0
2017,7,19,6,15,171.5,32.5,1.75,24.5,55.0,25.02,14.29
2017,7,19,6,30,280.0,49.0,1.9,25.0,91.0,37.42,25.87
2017,7,19,6,45,370.5,59.0,2.05,25.5,139.0,44.79,32.58
2017,7,19,7,0,461.0,69.0,2.2,26.0,187.0,53.49,40.16
2017,7,19,7,15,516.0,77.0,2.25,26.5,238.5,58.36,44.26
2017,7,19,7,30,571.0,85.0,2.3,27.0,290.0,63.09,48.09
2017,7,19,7,45,615.0,90.0,2.4,27.5,344.0,65.36,49.74
2017,7,19,8,0,659.0,95.0,2.5,28.0,398.0,67.59,51.3
2017,7,19,8,15,687.0,99.5,2.5,28.5,450.0,69.19,52.31
2017,7,19,8,30,715.0,104.0,2.5,29.0,502.0,70.68,53.22
2017,7,19,8,45,514.0,188.0,2.55,29.5,488.5,119.05,92.41
2017,7,19,9,0,313.0,272.0,2.6,30.0,475.0,197.65,137.93
2017,7,19,9,15,553.5,194.0,2.65,30.5,585.0,199.49,125.66
2017,7,19,9,30,794.0,116.0,2.7,31.0,695.0,238.61,145.98
2017,7,19,9,45,808.0,117.5,2.75,31.5,736.5,293.67,190.82
2017,7,19,10,0,822.0,119.0,2.8,32.0,778.0,354.54,240.57
2017,7,19,10,15,831.0,121.0,2.85,32.5,813.5,408.11,284.55
2017,7,19,10,30,840.0,123.0,2.9,33.0,849.0,461.21,327.11
2017,7,19,10,45,848.5,123.5,2.95,33.5,878.0,512.29,366.98
2017,7,19,11,0,857.0,124.0,3.0,34.0,907.0,562.37,404.88
2017,7,19,11,15,862.0,125.0,3.05,34.0,928.5,609.53,440.48
2017,7,19,11,30,867.0,126.0,3.1,34.0,950.0,654.94,473.99
2017,7,19,11,45,556.0,307.5,3.2,34.5,839.0,636.39,457.51
2017,7,19,12,0,245.0,489.0,3.3,35.0,728.0,584.27,416.57
2017,7,19,12,15,549.0,316.0,3.35,35.0,856.5,695.21,498.72
2017,7,19,12,30,853.0,143.0,3.4,35.0,985.0,799.28,573.7
2017,7,19,12,45,494.0,322.0,3.5,35.5,809.5,705.05,504.04
2017,7,19,13,0,135.0,501.0,3.6,36.0,634.0,561.9,398.88
2017,7,19,13,15,491.0,321.5,3.65,36.0,797.5,740.71,529.53
2017,7,19,13,30,847.0,142.0,3.7,36.0,961.0,891.7,633.23
2017,7,19,13,45,842.0,141.5,3.8,36.0,943.0,903.35,640.64
2017,7,19,14,0,837.0,141.0,3.9,36.0,925.0,911.41,646.8
2017,7,19,14,15,831.0,139.5,3.95,36.0,900.0,914.01,649.33
2017,7,19,14,30,825.0,138.0,4.0,36.0,875.0,912.99,649.67
2017,7,19,14,45,809.5,140.5,4.05,36.0,841.5,915.5,652.46
2017,7,19,15,0,794.0,143.0,4.1,36.0,808.0,902.59,645.35
2017,7,19,15,15,782.5,140.5,4.1,35.5,770.0,884.95,636.39
2017,7,19,15,30,771.0,138.0,4.1,35.0,732.0,864.09,625.35
2017,7,19,15,45,758.0,134.0,4.1,35.0,689.0,837.32,609.1
2017,7,19,16,0,745.0,130.0,4.1,35.0,646.0,807.74,590.96
2017,7,19,16,15,725.5,125.5,4.05,34.5,598.5,773.76,570.73
2017,7,19,16,30,706.0,121.0,4.0,34.0,551.0,733.58,546.01
2017,7,19,16,45,683.0,115.5,3.95,34.0,500.5,687.89,516.01
2017,7,19,17,0,660.0,110.0,3.9,34.0,450.0,641.1,484.46
2017,7,19,17,15,627.0,104.0,3.75,33.5,397.5,585.88,446.27
2017,7,19,17,30,594.0,98.0,3.6,33.0,345.0,531.03,407.34
2017,7,19,17,45,552.0,90.0,3.5,33.0,293.0,469.13,361.3
2017,7,19,18,0,510.0,82.0,3.4,33.0,241.0,409.24,315.42
2017,7,19,18,15,446.0,72.0,3.05,32.0,191.0,338.07,260.29
2017,7,19,18,30,382.0,62.0,2.7,31.0,141.0,268.47,204.6
2017,7,19,18,45,292.5,48.5,2.35,30.5,98.0,195.34,144.61
2017,7,19,19,0,203.0,35.0,2.0,30.0,55.0,132.08,90.57
2017,7,19,19,15,101.5,17.5,2.0,29.5,27.5,60.34,0.0
2017,7,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,20,5,45,25.5,8.0,1.75,24.0,9.0,6.83,0.0
2017,7,20,6,0,51.0,16.0,2.0,24.0,18.0,12.74,0.0
2017,7,20,6,15,156.0,32.5,2.15,24.5,53.0,24.99,14.15
2017,7,20,6,30,261.0,49.0,2.3,25.0,88.0,37.35,25.78
2017,7,20,6,45,352.0,60.0,2.5,25.5,135.0,45.42,33.09
2017,7,20,7,0,443.0,71.0,2.7,26.0,182.0,55.06,41.49
2017,7,20,7,15,499.0,79.0,2.65,26.5,233.5,59.84,45.52
2017,7,20,7,30,555.0,87.0,2.6,27.0,285.0,64.49,49.28
2017,7,20,7,45,601.0,91.5,2.6,28.0,339.0,66.33,50.45
2017,7,20,8,0,647.0,96.0,2.6,29.0,393.0,68.17,51.57
2017,7,20,8,15,676.0,101.0,2.55,29.5,445.5,70.07,52.82
2017,7,20,8,30,705.0,106.0,2.5,30.0,498.0,71.84,53.95
2017,7,20,8,45,729.5,108.5,2.5,30.5,548.0,78.92,59.42
2017,7,20,9,0,754.0,111.0,2.5,31.0,598.0,129.36,71.21
2017,7,20,9,15,770.5,114.5,2.4,31.5,644.5,183.37,104.16
2017,7,20,9,30,787.0,118.0,2.3,32.0,691.0,238.89,145.75
2017,7,20,9,45,801.5,119.5,2.25,32.5,732.5,293.76,189.99
2017,7,20,10,0,816.0,121.0,2.2,33.0,774.0,354.39,239.0
2017,7,20,10,15,825.5,123.0,2.2,33.0,809.5,407.91,282.96
2017,7,20,10,30,835.0,125.0,2.2,33.0,845.0,461.01,325.66
2017,7,20,10,45,843.5,126.0,2.2,33.5,874.5,512.28,365.16
2017,7,20,11,0,852.0,127.0,2.2,34.0,904.0,562.57,402.63
2017,7,20,11,15,856.5,128.0,2.25,34.5,926.0,609.29,436.64
2017,7,20,11,30,861.0,129.0,2.3,35.0,948.0,654.23,468.41
2017,7,20,11,45,876.5,121.0,2.35,35.5,965.5,697.86,498.62
2017,7,20,12,0,892.0,113.0,2.4,36.0,983.0,739.99,527.12
2017,7,20,12,15,893.0,113.5,2.45,36.0,989.0,776.25,551.16
2017,7,20,12,30,894.0,114.0,2.5,36.0,995.0,809.89,572.87
2017,7,20,12,45,894.5,113.0,2.6,36.5,993.5,839.2,590.86
2017,7,20,13,0,895.0,112.0,2.7,37.0,992.0,865.59,606.95
2017,7,20,13,15,893.0,112.0,2.75,37.0,982.5,887.51,621.16
2017,7,20,13,30,891.0,112.0,2.8,37.0,973.0,905.98,633.29
2017,7,20,13,45,888.0,110.5,2.9,37.5,955.5,918.58,640.86
2017,7,20,14,0,885.0,109.0,3.0,38.0,938.0,927.44,646.19
2017,7,20,14,15,880.0,108.0,3.05,38.0,913.0,931.15,649.44
2017,7,20,14,30,875.0,107.0,3.1,38.0,888.0,931.1,650.5
2017,7,20,14,45,578.0,239.0,3.15,38.0,747.0,806.1,570.03
2017,7,20,15,0,281.0,371.0,3.2,38.0,606.0,640.09,454.93
2017,7,20,15,15,264.5,365.0,3.2,37.5,578.0,620.07,443.78
2017,7,20,15,30,248.0,359.0,3.2,37.0,550.0,599.07,431.07
2017,7,20,15,45,278.5,329.5,3.25,37.0,532.0,594.79,430.43
2017,7,20,16,0,309.0,300.0,3.3,37.0,514.0,587.58,427.7
2017,7,20,16,15,340.5,268.5,3.35,36.5,488.5,575.88,422.8
2017,7,20,16,30,372.0,237.0,3.4,36.0,463.0,560.62,415.32
2017,7,20,16,45,552.0,161.0,3.45,36.0,462.0,627.16,467.05
2017,7,20,17,0,732.0,85.0,3.5,36.0,461.0,664.79,496.7
2017,7,20,17,15,701.5,80.5,3.45,35.5,408.0,610.33,460.54
2017,7,20,17,30,671.0,76.0,3.4,35.0,355.0,558.05,424.19
2017,7,20,17,45,627.5,71.0,3.35,35.0,301.5,495.45,378.22
2017,7,20,18,0,584.0,66.0,3.3,35.0,248.0,434.93,332.32
2017,7,20,18,15,521.0,58.5,3.0,34.0,197.0,363.67,277.62
2017,7,20,18,30,458.0,51.0,2.7,33.0,146.0,297.46,224.73
2017,7,20,18,45,357.5,41.0,2.45,32.5,101.5,218.21,160.23
2017,7,20,19,0,257.0,31.0,2.2,32.0,57.0,149.57,101.59
2017,7,20,19,15,128.5,15.5,2.4,31.5,28.5,65.96,0.0
2017,7,20,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,21,5,45,21.5,7.5,1.95,24.5,8.5,6.4,0.0
2017,7,21,6,0,43.0,15.0,2.2,25.0,17.0,11.97,0.0
2017,7,21,6,15,150.0,32.0,2.35,25.5,51.5,24.6,13.64
2017,7,21,6,30,257.0,49.0,2.5,26.0,86.0,37.35,25.63
2017,7,21,6,45,355.0,59.0,2.65,26.5,134.0,44.73,32.35
2017,7,21,7,0,453.0,69.0,2.8,27.0,182.0,53.56,40.03
2017,7,21,7,15,509.0,77.0,2.8,27.5,234.0,58.41,44.12
2017,7,21,7,30,565.0,85.0,2.8,28.0,286.0,63.14,47.94
2017,7,21,7,45,610.0,89.5,2.85,29.0,339.5,65.05,49.17
2017,7,21,8,0,655.0,94.0,2.9,30.0,393.0,66.95,50.34
2017,7,21,8,15,683.5,98.5,2.8,30.5,445.5,68.58,51.37
2017,7,21,8,30,712.0,103.0,2.7,31.0,498.0,70.1,52.3
2017,7,21,8,45,735.5,106.0,2.6,31.5,548.0,77.38,57.91
2017,7,21,9,0,759.0,109.0,2.5,32.0,598.0,128.57,70.11
2017,7,21,9,15,775.0,112.5,2.4,32.5,644.0,182.87,103.16
2017,7,21,9,30,791.0,116.0,2.3,33.0,690.0,238.63,144.83
2017,7,21,9,45,804.0,118.0,2.25,34.0,731.5,293.75,188.79
2017,7,21,10,0,817.0,120.0,2.2,35.0,773.0,354.49,237.16
2017,7,21,10,15,826.5,122.0,2.25,35.0,808.5,408.13,280.96
2017,7,21,10,30,836.0,124.0,2.3,35.0,844.0,461.36,323.55
2017,7,21,10,45,843.5,125.5,2.35,35.5,873.0,512.62,362.91
2017,7,21,11,0,851.0,127.0,2.4,36.0,902.0,562.8,400.24
2017,7,21,11,15,855.5,128.0,2.5,36.5,924.0,609.55,434.26
2017,7,21,11,30,860.0,129.0,2.6,37.0,946.0,654.51,466.09
2017,7,21,11,45,859.0,132.5,2.75,37.5,959.0,695.66,494.7
2017,7,21,12,0,858.0,136.0,2.9,38.0,972.0,734.3,521.0
2017,7,21,12,15,859.5,136.5,3.0,38.0,978.5,770.0,545.54
2017,7,21,12,30,861.0,137.0,3.1,38.0,985.0,803.27,567.31
2017,7,21,12,45,860.5,137.0,3.25,38.0,983.0,832.02,586.4
2017,7,21,13,0,860.0,137.0,3.4,38.0,981.0,858.01,603.77
2017,7,21,13,15,858.0,136.5,3.5,38.0,971.5,879.24,617.91
2017,7,21,13,30,856.0,136.0,3.6,38.0,962.0,897.15,630.03
2017,7,21,13,45,851.5,135.0,3.7,38.0,944.5,908.86,638.32
2017,7,21,14,0,847.0,134.0,3.8,38.0,927.0,916.93,644.44
2017,7,21,14,15,841.5,133.0,3.8,38.0,902.0,920.41,647.25
2017,7,21,14,30,836.0,132.0,3.8,38.0,877.0,920.25,647.9
2017,7,21,14,45,824.0,132.0,3.85,38.0,844.0,911.39,643.39
2017,7,21,15,0,812.0,132.0,3.9,38.0,811.0,910.57,644.22
2017,7,21,15,15,801.0,129.5,3.95,38.0,773.0,893.09,634.38
2017,7,21,15,30,790.0,127.0,4.0,38.0,735.0,872.35,622.56
2017,7,21,15,45,773.5,125.0,4.05,38.0,691.0,844.15,605.87
2017,7,21,16,0,757.0,123.0,4.1,38.0,647.0,813.27,587.36
2017,7,21,16,15,738.0,119.5,4.1,37.5,599.0,776.21,565.57
2017,7,21,16,30,719.0,116.0,4.1,37.0,551.0,740.89,544.7
2017,7,21,16,45,691.0,112.0,4.2,36.5,499.5,692.47,514.7
2017,7,21,17,0,663.0,108.0,4.3,36.0,448.0,643.26,483.27
2017,7,21,17,15,629.5,102.5,4.3,35.5,395.5,588.0,445.59
2017,7,21,17,30,596.0,97.0,4.3,35.0,343.0,533.15,407.07
2017,7,21,17,45,549.0,89.5,4.35,35.0,290.5,468.41,359.22
2017,7,21,18,0,502.0,82.0,4.4,35.0,238.0,406.12,311.74
2017,7,21,18,15,437.5,72.0,4.3,34.0,188.0,334.85,256.84
2017,7,21,18,30,373.0,62.0,4.2,33.0,138.0,265.43,201.46
2017,7,21,18,45,280.5,48.0,4.15,32.5,95.5,190.73,140.44
2017,7,21,19,0,188.0,34.0,4.1,32.0,53.0,126.26,85.39
2017,7,21,19,15,94.0,17.0,4.1,31.5,26.5,57.33,0.0
2017,7,21,19,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,31.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,30.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
