Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,6,15,118.5,21.0,1.05,25.5,35.5,16.26,5.02
2017,8,1,6,30,237.0,42.0,1.1,26.0,71.0,32.21,21.02
2017,8,1,6,45,322.5,55.0,1.15,26.5,117.0,41.8,29.73
2017,8,1,7,0,408.0,68.0,1.2,27.0,163.0,51.22,37.98
2017,8,1,7,15,409.0,85.5,1.2,27.5,202.5,62.87,47.87
2017,8,1,7,30,410.0,103.0,1.2,28.0,242.0,73.92,57.0
2017,8,1,7,45,443.5,118.5,1.2,29.0,293.0,83.39,64.46
2017,8,1,8,0,477.0,134.0,1.2,30.0,344.0,92.41,71.36
2017,8,1,8,15,572.5,125.0,1.2,30.5,410.0,85.84,65.53
2017,8,1,8,30,668.0,116.0,1.2,31.0,476.0,78.44,59.11
2017,8,1,8,45,691.0,120.5,1.3,31.5,526.0,81.4,61.18
2017,8,1,9,0,714.0,125.0,1.4,32.0,576.0,133.68,74.4
2017,8,1,9,15,732.0,129.0,1.5,32.0,622.5,194.04,113.26
2017,8,1,9,30,750.0,133.0,1.6,32.0,669.0,248.96,154.81
2017,8,1,9,45,765.0,135.5,1.7,32.5,711.0,303.54,198.71
2017,8,1,10,0,780.0,138.0,1.8,33.0,753.0,359.05,243.77
2017,8,1,10,15,790.0,140.5,1.9,33.5,789.0,413.29,287.41
2017,8,1,10,30,800.0,143.0,2.0,34.0,825.0,467.36,329.79
2017,8,1,10,45,807.5,145.0,2.15,34.5,854.0,519.4,369.66
2017,8,1,11,0,815.0,147.0,2.3,35.0,883.0,570.53,407.69
2017,8,1,11,15,820.5,148.5,2.4,35.0,905.0,618.93,443.5
2017,8,1,11,30,826.0,150.0,2.5,35.0,927.0,661.31,474.53
2017,8,1,11,45,660.0,281.5,2.6,35.5,908.5,699.01,497.07
2017,8,1,12,0,494.0,413.0,2.7,36.0,890.0,718.72,506.49
2017,8,1,12,15,641.5,299.5,2.8,36.0,923.5,765.18,541.53
2017,8,1,12,30,789.0,186.0,2.9,36.0,957.0,812.11,576.92
2017,8,1,12,45,603.0,306.5,3.0,36.5,895.5,795.67,561.35
2017,8,1,13,0,417.0,427.0,3.1,37.0,834.0,764.52,536.14
2017,8,1,13,15,425.5,421.0,3.1,37.0,832.0,785.23,550.41
2017,8,1,13,30,434.0,415.0,3.1,37.0,830.0,803.87,563.0
2017,8,1,13,45,364.5,430.5,3.15,37.5,775.0,757.42,531.07
2017,8,1,14,0,295.0,446.0,3.2,38.0,720.0,717.24,503.13
2017,8,1,14,15,367.5,402.5,3.2,37.5,733.5,751.55,529.71
2017,8,1,14,30,440.0,359.0,3.2,37.0,747.0,798.56,563.85
2017,8,1,14,45,280.5,379.5,3.25,37.0,623.5,656.33,467.47
2017,8,1,15,0,121.0,400.0,3.3,37.0,500.0,511.45,366.52
2017,8,1,15,15,148.5,380.5,3.25,36.5,497.0,519.99,375.39
2017,8,1,15,30,176.0,361.0,3.2,36.0,494.0,526.93,382.56
2017,8,1,15,45,123.5,329.5,3.2,36.0,420.5,446.64,326.08
2017,8,1,16,0,71.0,298.0,3.2,36.0,347.0,349.83,256.88
2017,8,1,16,15,252.0,256.0,3.2,35.5,408.5,496.62,368.65
2017,8,1,16,30,433.0,214.0,3.2,35.0,470.0,614.27,456.46
2017,8,1,16,45,406.0,201.5,3.2,35.0,424.0,566.22,422.97
2017,8,1,17,0,379.0,189.0,3.2,35.0,378.0,502.77,379.02
2017,8,1,17,15,357.0,169.5,3.15,34.5,330.5,452.32,344.07
2017,8,1,17,30,335.0,150.0,3.1,34.0,283.0,402.36,308.43
2017,8,1,17,45,294.5,132.0,3.1,34.0,235.5,343.15,263.97
2017,8,1,18,0,254.0,114.0,3.1,34.0,188.0,286.92,220.6
2017,8,1,18,15,206.5,93.0,2.9,33.5,144.5,226.55,173.11
2017,8,1,18,30,159.0,72.0,2.7,33.0,101.0,170.51,127.88
2017,8,1,18,45,100.0,48.5,2.5,32.5,64.5,110.42,78.94
2017,8,1,19,0,41.0,25.0,2.3,32.0,28.0,46.23,24.19
2017,8,1,19,15,20.5,12.5,2.35,31.5,14.0,17.22,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,7.5,1.2,25.5,7.5,6.16,0.0
2017,8,2,6,30,0.0,15.0,1.2,26.0,15.0,12.34,4.57
2017,8,2,6,45,0.0,25.5,1.3,26.5,25.5,21.02,12.18
2017,8,2,7,0,0.0,36.0,1.4,27.0,36.0,29.72,19.74
2017,8,2,7,15,0.0,47.5,1.3,27.0,47.5,39.28,27.98
2017,8,2,7,30,0.0,59.0,1.2,27.0,59.0,48.86,36.09
2017,8,2,7,45,0.0,77.0,1.2,27.5,77.0,63.66,48.38
2017,8,2,8,0,0.0,95.0,1.2,28.0,95.0,77.77,59.85
2017,8,2,8,15,3.5,133.0,1.15,28.5,135.0,106.22,82.9
2017,8,2,8,30,7.0,171.0,1.1,29.0,175.0,133.64,104.62
2017,8,2,8,45,41.5,222.5,1.1,29.5,248.5,159.64,124.76
2017,8,2,9,0,76.0,274.0,1.1,30.0,322.0,200.1,146.57
2017,8,2,9,15,38.0,172.5,1.2,30.0,196.5,139.03,100.9
2017,8,2,9,30,0.0,71.0,1.3,30.0,71.0,59.09,40.79
2017,8,2,9,45,0.5,106.5,1.4,30.5,106.5,88.6,63.51
2017,8,2,10,0,1.0,142.0,1.5,31.0,142.0,117.36,85.17
2017,8,2,10,15,5.0,177.5,1.6,31.0,182.0,147.52,107.74
2017,8,2,10,30,9.0,213.0,1.7,31.0,222.0,178.27,130.58
2017,8,2,10,45,55.5,327.0,1.85,31.5,377.5,288.34,211.0
2017,8,2,11,0,102.0,441.0,2.0,32.0,533.0,406.75,294.8
2017,8,2,11,15,183.0,452.0,2.0,32.0,622.5,473.4,341.66
2017,8,2,11,30,264.0,463.0,2.0,32.0,712.0,549.62,394.93
2017,8,2,11,45,174.5,467.5,2.05,32.0,633.5,510.7,367.23
2017,8,2,12,0,85.0,472.0,2.1,32.0,555.0,459.56,330.84
2017,8,2,12,15,104.5,483.5,2.1,32.0,586.0,493.12,354.74
2017,8,2,12,30,124.0,495.0,2.1,32.0,617.0,534.54,383.38
2017,8,2,12,45,69.0,377.0,2.1,32.5,444.5,386.88,279.89
2017,8,2,13,0,14.0,259.0,2.1,33.0,272.0,231.79,167.93
2017,8,2,13,15,17.0,295.0,2.05,33.0,311.0,266.66,193.75
2017,8,2,13,30,20.0,331.0,2.0,33.0,350.0,302.21,219.29
2017,8,2,13,45,20.0,329.0,1.95,33.0,348.0,301.82,219.0
2017,8,2,14,0,20.0,327.0,1.9,33.0,346.0,301.33,218.8
2017,8,2,14,15,59.5,377.0,1.85,33.0,430.5,403.29,292.45
2017,8,2,14,30,99.0,427.0,1.8,33.0,515.0,493.65,355.79
2017,8,2,14,45,122.0,414.5,1.75,33.0,518.5,524.34,377.26
2017,8,2,15,0,145.0,402.0,1.7,33.0,522.0,536.95,386.87
2017,8,2,15,15,229.0,369.5,1.65,32.5,547.5,584.89,423.36
2017,8,2,15,30,313.0,337.0,1.6,32.0,573.0,647.49,468.88
2017,8,2,15,45,200.5,320.5,1.6,32.0,468.5,507.72,371.87
2017,8,2,16,0,88.0,304.0,1.6,32.0,364.0,371.85,274.84
2017,8,2,16,15,48.0,244.5,1.55,31.5,277.0,274.88,205.13
2017,8,2,16,30,8.0,185.0,1.5,31.0,190.0,168.38,125.34
2017,8,2,16,45,100.5,197.0,1.5,31.0,247.0,284.33,216.41
2017,8,2,17,0,193.0,209.0,1.5,31.0,304.0,368.28,280.83
2017,8,2,17,15,173.5,187.5,1.45,30.5,265.5,325.84,249.8
2017,8,2,17,30,154.0,166.0,1.4,30.0,227.0,284.36,219.4
2017,8,2,17,45,134.0,142.0,1.4,30.0,188.5,240.71,186.21
2017,8,2,18,0,114.0,118.0,1.4,30.0,150.0,198.34,153.16
2017,8,2,18,15,88.0,93.0,1.3,29.5,115.0,152.8,116.93
2017,8,2,18,30,62.0,68.0,1.2,29.0,80.0,109.13,81.4
2017,8,2,18,45,31.0,45.0,1.2,28.5,51.0,60.42,41.61
2017,8,2,19,0,0.0,22.0,1.2,28.0,22.0,18.82,6.47
2017,8,2,19,15,0.0,11.0,1.2,27.5,11.0,9.39,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,3,6,15,67.0,23.0,1.45,23.0,31.0,18.14,5.4
2017,8,3,6,30,134.0,46.0,1.5,23.0,62.0,35.26,23.76
2017,8,3,6,45,221.0,63.5,1.6,23.5,107.0,48.36,35.66
2017,8,3,7,0,308.0,81.0,1.7,24.0,152.0,59.88,45.87
2017,8,3,7,15,154.0,80.5,1.7,24.5,116.0,60.09,46.11
2017,8,3,7,30,0.0,80.0,1.7,25.0,80.0,65.26,50.4
2017,8,3,7,45,0.0,82.5,1.7,25.5,82.5,67.81,52.31
2017,8,3,8,0,0.0,85.0,1.7,26.0,85.0,70.21,54.02
2017,8,3,8,15,0.0,103.5,1.7,26.5,103.5,84.65,65.76
2017,8,3,8,30,0.0,122.0,1.7,27.0,122.0,98.9,77.14
2017,8,3,8,45,25.0,191.0,1.7,28.0,207.5,140.85,110.69
2017,8,3,9,0,50.0,260.0,1.7,29.0,293.0,190.07,140.88
2017,8,3,9,15,33.0,251.5,1.65,29.5,274.0,190.72,140.82
2017,8,3,9,30,16.0,243.0,1.6,30.0,255.0,194.95,144.06
2017,8,3,9,45,14.5,243.5,1.55,30.5,254.5,197.9,145.74
2017,8,3,10,0,13.0,244.0,1.5,31.0,254.0,200.31,147.03
2017,8,3,10,15,86.5,331.5,1.5,31.0,404.5,290.1,211.64
2017,8,3,10,30,160.0,419.0,1.5,31.0,555.0,389.53,281.99
2017,8,3,10,45,283.5,400.5,1.55,31.5,651.5,450.25,324.2
2017,8,3,11,0,407.0,382.0,1.6,32.0,748.0,525.1,376.56
2017,8,3,11,15,271.5,428.0,1.6,32.5,675.0,507.75,363.51
2017,8,3,11,30,136.0,474.0,1.6,33.0,602.0,476.21,340.04
2017,8,3,11,45,163.0,483.0,1.65,33.5,638.5,515.68,367.11
2017,8,3,12,0,190.0,492.0,1.7,34.0,675.0,557.25,394.88
2017,8,3,12,15,186.0,496.0,1.7,34.0,676.5,572.39,404.83
2017,8,3,12,30,182.0,500.0,1.7,34.0,678.0,586.63,414.3
2017,8,3,12,45,107.0,449.5,1.75,34.0,554.5,492.38,350.08
2017,8,3,13,0,32.0,399.0,1.8,34.0,431.0,380.05,271.88
2017,8,3,13,15,75.0,439.5,1.85,34.0,512.5,459.92,329.04
2017,8,3,13,30,118.0,480.0,1.9,34.0,594.0,555.95,395.01
2017,8,3,13,45,482.5,306.5,1.95,34.0,754.5,766.26,544.18
2017,8,3,14,0,847.0,133.0,2.0,34.0,915.0,936.27,656.01
2017,8,3,14,15,557.5,278.5,2.1,34.0,787.5,832.63,587.67
2017,8,3,14,30,268.0,424.0,2.2,34.0,660.0,686.54,487.0
2017,8,3,14,45,508.5,296.0,2.3,34.0,722.0,809.35,576.73
2017,8,3,15,0,749.0,168.0,2.4,34.0,784.0,907.6,644.65
2017,8,3,15,15,489.5,261.0,2.45,33.5,656.0,755.34,544.13
2017,8,3,15,30,230.0,354.0,2.5,33.0,528.0,571.19,416.45
2017,8,3,15,45,295.0,316.0,2.65,33.0,525.0,607.86,446.13
2017,8,3,16,0,360.0,278.0,2.8,33.0,522.0,621.76,459.15
2017,8,3,16,15,334.0,260.0,2.85,32.5,473.0,573.51,427.36
2017,8,3,16,30,308.0,242.0,2.9,32.0,424.0,525.09,395.1
2017,8,3,16,45,265.5,223.5,2.95,32.0,369.5,463.07,351.13
2017,8,3,17,0,223.0,205.0,3.0,32.0,315.0,387.43,296.36
2017,8,3,17,15,375.0,157.0,2.95,31.5,315.0,468.38,360.71
2017,8,3,17,30,527.0,109.0,2.9,31.0,315.0,510.72,395.11
2017,8,3,17,45,476.5,98.5,2.9,31.0,262.5,436.25,339.12
2017,8,3,18,0,426.0,88.0,2.9,31.0,210.0,372.08,289.53
2017,8,3,18,15,356.5,74.5,2.75,30.5,161.5,298.0,230.91
2017,8,3,18,30,287.0,61.0,2.6,30.0,113.0,230.48,175.69
2017,8,3,18,45,196.0,43.0,2.5,29.5,72.5,155.31,113.48
2017,8,3,19,0,105.0,25.0,2.4,29.0,32.0,77.24,40.71
2017,8,3,19,15,52.5,12.5,2.35,28.5,16.0,27.52,0.0
2017,8,3,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,6,15,111.0,20.5,1.3,25.5,33.5,15.88,3.41
2017,8,4,6,30,222.0,41.0,1.3,26.0,67.0,31.45,20.25
2017,8,4,6,45,311.5,54.5,1.3,26.5,113.0,41.43,29.35
2017,8,4,7,0,401.0,68.0,1.3,27.0,159.0,51.23,37.96
2017,8,4,7,15,461.0,78.0,1.25,27.5,210.5,59.76,45.24
2017,8,4,7,30,521.0,88.0,1.2,28.0,262.0,65.93,50.3
2017,8,4,7,45,564.5,95.5,1.15,28.5,315.5,69.8,53.29
2017,8,4,8,0,608.0,103.0,1.1,29.0,369.0,73.52,56.06
2017,8,4,8,15,460.0,158.5,1.2,29.5,375.0,106.07,82.47
2017,8,4,8,30,312.0,214.0,1.3,30.0,381.0,141.92,110.93
2017,8,4,8,45,517.0,168.5,1.4,31.0,478.5,111.72,85.79
2017,8,4,9,0,722.0,123.0,1.5,32.0,576.0,135.29,74.91
2017,8,4,9,15,451.0,228.0,1.55,32.0,518.5,214.88,140.35
2017,8,4,9,30,180.0,333.0,1.6,32.0,461.0,271.82,193.22
2017,8,4,9,45,213.5,351.5,1.7,32.5,512.5,310.62,220.62
2017,8,4,10,0,247.0,370.0,1.8,33.0,564.0,347.06,246.81
2017,8,4,10,15,127.0,279.0,1.8,33.5,379.0,264.98,190.76
2017,8,4,10,30,7.0,188.0,1.8,34.0,194.0,157.62,113.5
2017,8,4,10,45,9.0,193.0,1.85,34.5,201.0,163.57,117.79
2017,8,4,11,0,11.0,198.0,1.9,35.0,208.0,169.75,122.0
2017,8,4,11,15,423.0,172.0,1.9,35.0,569.0,401.43,293.06
2017,8,4,11,30,835.0,146.0,1.9,35.0,930.0,668.75,478.56
2017,8,4,11,45,814.5,163.5,1.95,35.5,938.0,713.74,506.64
2017,8,4,12,0,794.0,181.0,2.0,36.0,946.0,750.55,530.35
2017,8,4,12,15,795.5,181.5,2.0,36.0,952.5,786.69,554.38
2017,8,4,12,30,797.0,182.0,2.0,36.0,959.0,820.43,576.28
2017,8,4,12,45,794.0,184.0,2.0,36.5,956.5,849.12,592.92
2017,8,4,13,0,791.0,186.0,2.0,37.0,954.0,874.85,607.63
2017,8,4,13,15,788.0,185.5,2.0,37.0,943.5,895.21,620.27
2017,8,4,13,30,785.0,185.0,2.0,37.0,933.0,912.22,630.92
2017,8,4,13,45,779.5,184.0,2.0,37.0,915.0,922.96,637.81
2017,8,4,14,0,774.0,183.0,2.0,37.0,897.0,930.09,642.65
2017,8,4,14,15,767.0,181.0,2.05,37.0,871.0,931.23,644.46
2017,8,4,14,30,760.0,179.0,2.1,37.0,845.0,928.75,644.2
2017,8,4,14,45,725.0,191.0,2.15,37.0,807.5,918.34,639.18
2017,8,4,15,0,690.0,203.0,2.2,37.0,770.0,896.95,627.41
2017,8,4,15,15,390.0,275.0,2.25,36.5,592.5,677.13,483.06
2017,8,4,15,30,90.0,347.0,2.3,36.0,415.0,416.39,300.88
2017,8,4,15,45,358.5,264.5,2.35,36.0,510.0,611.84,445.69
2017,8,4,16,0,627.0,182.0,2.4,36.0,605.0,785.26,567.39
2017,8,4,16,15,604.0,175.5,2.45,35.5,557.0,743.67,541.11
2017,8,4,16,30,581.0,169.0,2.5,35.0,509.0,700.51,514.87
2017,8,4,16,45,548.5,161.0,2.55,35.0,457.5,640.1,475.16
2017,8,4,17,0,516.0,153.0,2.6,35.0,406.0,587.44,439.79
2017,8,4,17,15,477.5,142.0,2.55,34.5,354.0,527.59,398.82
2017,8,4,17,30,439.0,131.0,2.5,34.0,302.0,469.19,357.67
2017,8,4,17,45,381.0,118.5,2.5,34.0,250.0,398.53,305.34
2017,8,4,18,0,323.0,106.0,2.5,34.0,198.0,332.14,254.65
2017,8,4,18,15,261.0,87.0,2.3,33.0,150.5,250.43,191.59
2017,8,4,18,30,199.0,68.0,2.1,32.0,103.0,186.69,140.47
2017,8,4,18,45,127.0,45.0,1.9,31.5,64.5,119.03,85.14
2017,8,4,19,0,55.0,22.0,1.7,31.0,26.0,53.57,24.76
2017,8,4,19,15,27.5,11.0,1.8,31.0,13.0,18.23,0.0
2017,8,4,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,6,15,70.0,21.5,1.6,24.5,30.0,17.01,3.44
2017,8,5,6,30,140.0,43.0,1.7,25.0,60.0,33.15,21.69
2017,8,5,6,45,225.5,61.0,1.85,25.5,104.5,45.78,33.12
2017,8,5,7,0,311.0,79.0,2.0,26.0,149.0,58.53,44.31
2017,8,5,7,15,370.5,93.0,2.05,27.0,199.0,67.91,52.24
2017,8,5,7,30,430.0,107.0,2.1,28.0,249.0,76.99,59.61
2017,8,5,7,45,482.0,115.0,2.15,29.0,302.5,81.67,63.1
2017,8,5,8,0,534.0,123.0,2.2,30.0,356.0,86.21,66.36
2017,8,5,8,15,567.5,131.0,2.25,30.5,408.0,90.43,69.42
2017,8,5,8,30,601.0,139.0,2.3,31.0,460.0,93.27,71.31
2017,8,5,8,45,627.0,145.0,2.4,32.0,510.0,98.6,75.06
2017,8,5,9,0,653.0,151.0,2.5,33.0,560.0,148.67,87.15
2017,8,5,9,15,672.5,156.5,2.6,33.0,606.5,200.59,120.45
2017,8,5,9,30,692.0,162.0,2.7,33.0,653.0,254.63,161.5
2017,8,5,9,45,705.0,167.0,2.85,33.5,694.0,308.43,204.77
2017,8,5,10,0,718.0,172.0,3.0,34.0,735.0,363.09,249.04
2017,8,5,10,15,729.5,175.0,3.1,34.5,770.5,416.32,291.69
2017,8,5,10,30,741.0,178.0,3.2,35.0,806.0,472.36,335.23
2017,8,5,10,45,750.0,180.5,3.35,35.5,835.5,522.96,373.9
2017,8,5,11,0,759.0,183.0,3.5,36.0,865.0,572.96,411.06
2017,8,5,11,15,398.5,290.5,3.6,36.0,649.5,482.04,347.95
2017,8,5,11,30,38.0,398.0,3.7,36.0,434.0,352.78,253.31
2017,8,5,11,45,93.5,444.5,3.8,36.0,534.5,435.55,312.83
2017,8,5,12,0,149.0,491.0,3.9,36.0,635.0,527.75,377.37
2017,8,5,12,15,271.5,460.5,4.0,36.0,724.5,615.45,439.82
2017,8,5,12,30,394.0,430.0,4.1,36.0,814.0,707.18,504.27
2017,8,5,12,45,589.5,307.5,4.2,36.5,880.0,791.69,564.56
2017,8,5,13,0,785.0,185.0,4.3,37.0,946.0,870.55,619.23
2017,8,5,13,15,466.0,335.0,4.35,36.5,785.5,751.42,536.16
2017,8,5,13,30,147.0,485.0,4.4,36.0,625.0,588.8,420.02
2017,8,5,13,45,106.5,458.0,4.5,36.0,558.5,518.65,372.28
2017,8,5,14,0,66.0,431.0,4.6,36.0,492.0,459.48,330.8
2017,8,5,14,15,193.5,419.5,4.6,35.5,590.5,590.89,427.23
2017,8,5,14,30,321.0,408.0,4.6,35.0,689.0,723.57,521.72
2017,8,5,14,45,253.5,404.0,4.65,35.0,621.0,659.43,476.84
2017,8,5,15,0,186.0,400.0,4.7,35.0,553.0,576.28,419.24
2017,8,5,15,15,233.5,371.0,4.65,35.0,553.0,593.32,433.71
2017,8,5,15,30,281.0,342.0,4.6,35.0,553.0,626.09,458.53
2017,8,5,15,45,492.0,241.5,4.6,35.0,583.5,729.56,536.72
2017,8,5,16,0,703.0,141.0,4.6,35.0,614.0,810.38,596.09
2017,8,5,16,15,681.5,136.5,4.55,34.5,565.5,770.43,571.09
2017,8,5,16,30,660.0,132.0,4.5,34.0,517.0,728.73,545.2
2017,8,5,16,45,638.0,123.5,4.45,34.0,466.5,680.72,513.38
2017,8,5,17,0,616.0,115.0,4.4,34.0,416.0,631.65,480.01
2017,8,5,17,15,578.5,108.0,4.3,33.5,363.0,572.17,438.6
2017,8,5,17,30,541.0,101.0,4.2,33.0,310.0,513.55,396.6
2017,8,5,17,45,496.5,90.5,4.1,33.0,258.5,447.96,347.29
2017,8,5,18,0,452.0,80.0,4.0,33.0,207.0,379.4,294.28
2017,8,5,18,15,379.0,68.0,3.8,32.5,158.0,303.62,234.22
2017,8,5,18,30,306.0,56.0,3.6,32.0,109.0,234.81,177.86
2017,8,5,18,45,208.0,39.5,3.4,31.5,69.5,157.08,113.5
2017,8,5,19,0,110.0,23.0,3.2,31.0,30.0,83.87,38.31
2017,8,5,19,15,55.0,11.5,3.3,30.5,15.0,27.54,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,6.0,3.85,25.5,6.0,4.92,0.0
2017,8,6,6,30,0.0,12.0,4.0,26.0,12.0,9.86,2.43
2017,8,6,6,45,0.0,20.5,4.2,26.5,20.5,16.88,8.61
2017,8,6,7,0,0.0,29.0,4.4,27.0,29.0,23.91,14.74
2017,8,6,7,15,0.0,39.0,4.45,27.5,39.0,32.21,21.86
2017,8,6,7,30,0.0,49.0,4.5,28.0,49.0,40.52,28.86
2017,8,6,7,45,0.0,86.5,4.6,28.5,86.5,70.74,54.17
2017,8,6,8,0,0.0,124.0,4.7,29.0,124.0,98.71,77.13
2017,8,6,8,15,0.0,110.0,4.75,29.5,110.0,89.43,68.98
2017,8,6,8,30,0.0,96.0,4.8,30.0,96.0,79.33,60.25
2017,8,6,8,45,6.5,152.5,4.85,30.5,156.5,121.76,94.54
2017,8,6,9,0,13.0,209.0,4.9,31.0,217.0,164.16,122.07
2017,8,6,9,15,10.5,207.0,4.85,31.5,214.0,165.4,122.35
2017,8,6,9,30,8.0,205.0,4.8,32.0,211.0,165.73,122.11
2017,8,6,9,45,10.5,225.0,4.8,32.5,233.5,183.22,134.74
2017,8,6,10,0,13.0,245.0,4.8,33.0,256.0,201.21,147.66
2017,8,6,10,15,70.0,330.0,4.8,33.5,389.5,283.38,207.12
2017,8,6,10,30,127.0,415.0,4.8,34.0,523.0,373.67,271.72
2017,8,6,10,45,180.5,429.5,4.8,34.5,589.0,425.16,308.14
2017,8,6,11,0,234.0,444.0,4.8,35.0,655.0,482.34,348.52
2017,8,6,11,15,189.5,459.0,4.75,35.0,632.5,485.52,350.67
2017,8,6,11,30,145.0,474.0,4.7,35.0,610.0,484.28,349.41
2017,8,6,11,45,127.5,478.5,4.7,35.5,599.0,489.59,352.28
2017,8,6,12,0,110.0,483.0,4.7,36.0,588.0,489.41,351.19
2017,8,6,12,15,101.0,482.0,4.65,36.0,579.5,491.43,352.42
2017,8,6,12,30,92.0,481.0,4.6,36.0,571.0,492.25,352.83
2017,8,6,12,45,161.0,486.0,4.6,36.0,642.5,572.38,409.83
2017,8,6,13,0,230.0,491.0,4.6,36.0,714.0,648.64,463.21
2017,8,6,13,15,133.0,446.0,4.55,36.0,575.0,532.16,381.68
2017,8,6,13,30,36.0,401.0,4.5,36.0,436.0,394.95,284.02
2017,8,6,13,45,75.5,429.5,4.45,36.0,500.5,462.94,333.49
2017,8,6,14,0,115.0,458.0,4.4,36.0,565.0,548.75,393.89
2017,8,6,14,15,256.5,415.5,4.35,36.0,643.0,664.4,477.06
2017,8,6,14,30,398.0,373.0,4.3,36.0,721.0,763.6,547.47
2017,8,6,14,45,569.5,269.0,4.25,36.0,745.5,844.91,606.41
2017,8,6,15,0,741.0,165.0,4.2,36.0,770.0,901.74,646.44
2017,8,6,15,15,728.0,161.5,4.15,35.5,731.5,888.52,639.74
2017,8,6,15,30,715.0,158.0,4.1,35.0,693.0,865.25,626.93
2017,8,6,15,45,696.5,154.5,4.05,35.0,649.0,834.1,607.61
2017,8,6,16,0,678.0,151.0,4.0,35.0,605.0,800.53,586.65
2017,8,6,16,15,655.5,145.5,3.9,34.5,557.0,759.13,561.19
2017,8,6,16,30,633.0,140.0,3.8,34.0,509.0,716.08,534.3
2017,8,6,16,45,604.0,133.5,3.75,34.0,458.0,665.37,500.44
2017,8,6,17,0,575.0,127.0,3.7,34.0,407.0,614.11,465.16
2017,8,6,17,15,536.0,118.5,3.5,33.5,354.5,553.23,422.6
2017,8,6,17,30,497.0,110.0,3.3,33.0,302.0,486.88,375.01
2017,8,6,17,45,447.5,99.0,3.15,33.0,250.5,420.5,325.12
2017,8,6,18,0,398.0,88.0,3.0,33.0,199.0,357.52,276.28
2017,8,6,18,15,324.5,74.0,2.8,32.0,151.0,281.87,217.04
2017,8,6,18,30,251.0,60.0,2.6,31.0,103.0,213.34,161.53
2017,8,6,18,45,159.5,41.0,2.45,30.5,65.0,128.6,92.23
2017,8,6,19,0,68.0,22.0,2.3,30.0,27.0,58.63,22.38
2017,8,6,19,15,34.0,11.0,2.4,29.5,13.5,20.37,0.0
2017,8,6,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.5,2.9,25.0,2.5,2.05,0.0
2017,8,7,6,30,0.0,5.0,3.0,25.0,5.0,4.1,0.0
2017,8,7,6,45,0.0,9.5,3.15,25.0,9.5,7.8,0.97
2017,8,7,7,0,0.0,14.0,3.3,25.0,14.0,11.51,4.25
2017,8,7,7,15,0.0,18.5,3.3,25.0,18.5,15.23,7.5
2017,8,7,7,30,0.0,23.0,3.3,25.0,23.0,18.95,10.72
2017,8,7,7,45,0.0,29.5,3.35,25.0,29.5,24.34,15.32
2017,8,7,8,0,0.0,36.0,3.4,25.0,36.0,29.75,19.87
2017,8,7,8,15,0.0,37.0,3.3,25.0,37.0,30.6,20.5
2017,8,7,8,30,0.0,38.0,3.2,25.0,38.0,31.45,21.13
2017,8,7,8,45,0.0,48.5,3.1,25.5,48.5,40.2,28.37
2017,8,7,9,0,0.0,59.0,3.0,26.0,59.0,48.98,33.83
2017,8,7,9,15,0.0,85.0,2.9,26.0,85.0,70.75,51.05
2017,8,7,9,30,0.0,111.0,2.8,26.0,111.0,91.94,67.64
2017,8,7,9,45,8.0,185.0,2.75,26.0,191.5,152.32,114.31
2017,8,7,10,0,16.0,259.0,2.7,26.0,272.0,212.79,160.21
2017,8,7,10,15,9.5,206.0,2.6,26.0,214.0,171.82,128.7
2017,8,7,10,30,3.0,153.0,2.5,26.0,156.0,127.84,94.79
2017,8,7,10,45,6.5,185.0,2.4,26.0,191.5,155.97,116.4
2017,8,7,11,0,10.0,217.0,2.3,26.0,227.0,184.68,138.16
2017,8,7,11,15,11.5,232.0,2.25,26.0,243.0,199.0,148.86
2017,8,7,11,30,13.0,247.0,2.2,26.0,259.0,213.6,159.77
2017,8,7,11,45,17.0,293.0,2.15,26.0,309.0,255.85,191.33
2017,8,7,12,0,21.0,339.0,2.1,26.0,359.0,299.07,223.14
2017,8,7,12,15,34.5,387.5,2.0,26.0,420.5,359.06,266.93
2017,8,7,12,30,48.0,436.0,1.9,26.0,482.0,417.48,308.73
2017,8,7,12,45,95.5,465.0,1.85,26.0,557.5,489.73,360.77
2017,8,7,13,0,143.0,494.0,1.8,26.0,633.0,575.98,421.27
2017,8,7,13,15,111.5,477.0,1.7,26.0,585.0,529.67,387.84
2017,8,7,13,30,80.0,460.0,1.6,26.0,537.0,491.44,360.55
2017,8,7,13,45,195.0,449.0,1.5,26.0,630.0,609.4,445.51
2017,8,7,14,0,310.0,438.0,1.4,26.0,723.0,730.79,528.5
2017,8,7,14,15,316.5,422.0,1.3,26.0,705.5,729.35,526.44
2017,8,7,14,30,323.0,406.0,1.2,26.0,688.0,725.87,524.28
2017,8,7,14,45,322.0,389.0,1.1,26.0,661.0,712.15,515.26
2017,8,7,15,0,321.0,372.0,1.0,26.0,634.0,696.43,505.06
2017,8,7,15,15,336.5,347.0,0.9,26.0,609.5,686.08,498.98
2017,8,7,15,30,352.0,322.0,0.8,26.0,585.0,673.28,491.23
2017,8,7,15,45,482.5,254.0,0.7,26.5,590.5,736.22,535.42
2017,8,7,16,0,613.0,186.0,0.6,27.0,596.0,780.66,565.76
2017,8,7,16,15,643.5,154.5,0.5,27.0,554.5,759.71,552.02
2017,8,7,16,30,674.0,123.0,0.4,27.0,513.0,732.72,534.83
2017,8,7,16,45,652.0,115.5,0.35,27.0,463.0,685.19,504.76
2017,8,7,17,0,630.0,108.0,0.3,27.0,413.0,636.58,473.7
2017,8,7,17,15,593.0,101.5,0.4,26.5,360.0,577.37,436.32
2017,8,7,17,30,556.0,95.0,0.5,26.0,307.0,518.97,397.67
2017,8,7,17,45,510.0,85.0,0.65,26.0,255.5,452.16,350.45
2017,8,7,18,0,464.0,75.0,0.8,26.0,204.0,387.96,302.6
2017,8,7,18,15,389.5,64.0,0.75,25.5,155.0,305.66,238.15
2017,8,7,18,30,315.0,53.0,0.7,25.0,106.0,236.65,181.62
2017,8,7,18,45,216.0,37.0,0.65,25.0,67.0,158.42,115.78
2017,8,7,19,0,117.0,21.0,0.6,25.0,28.0,83.1,29.19
2017,8,7,19,15,58.5,10.5,0.6,24.5,14.0,27.89,0.0
2017,8,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,6,15,123.0,18.0,3.05,22.5,31.5,14.01,0.0
2017,8,8,6,30,246.0,36.0,3.3,23.0,63.0,27.82,17.3
2017,8,8,6,45,336.0,48.0,3.6,23.5,108.5,38.35,27.04
2017,8,8,7,0,426.0,60.0,3.9,24.0,154.0,47.11,34.89
2017,8,8,7,15,487.0,69.0,4.0,24.5,205.5,52.99,40.04
2017,8,8,7,30,548.0,78.0,4.1,25.0,257.0,58.71,44.83
2017,8,8,7,45,593.5,84.0,4.25,25.5,311.0,61.85,47.3
2017,8,8,8,0,639.0,90.0,4.4,26.0,365.0,64.91,49.61
2017,8,8,8,15,669.5,95.0,4.4,26.5,418.0,66.97,51.04
2017,8,8,8,30,700.0,100.0,4.4,27.0,471.0,68.92,52.36
2017,8,8,8,45,545.0,171.0,4.45,27.5,478.0,116.5,91.39
2017,8,8,9,0,390.0,242.0,4.5,28.0,485.0,193.75,133.06
2017,8,8,9,15,359.0,273.5,4.5,28.5,511.0,239.01,165.55
2017,8,8,9,30,328.0,305.0,4.5,29.0,537.0,280.97,198.71
2017,8,8,9,45,197.5,328.5,4.55,29.5,471.0,293.84,213.81
2017,8,8,10,0,67.0,352.0,4.6,30.0,405.0,289.16,213.97
2017,8,8,10,15,91.5,381.5,4.6,30.0,457.5,328.51,242.89
2017,8,8,10,30,116.0,411.0,4.6,30.0,510.0,367.07,271.2
2017,8,8,10,45,91.5,414.0,4.7,30.5,494.0,373.11,275.4
2017,8,8,11,0,67.0,417.0,4.8,31.0,478.0,371.77,273.96
2017,8,8,11,15,74.5,421.0,4.8,31.0,490.0,387.92,285.8
2017,8,8,11,30,82.0,425.0,4.8,31.0,502.0,404.53,297.93
2017,8,8,11,45,113.0,457.0,4.8,31.5,564.5,463.74,340.16
2017,8,8,12,0,144.0,489.0,4.8,32.0,627.0,524.9,383.05
2017,8,8,12,15,208.0,485.0,4.75,32.0,686.5,584.96,426.28
2017,8,8,12,30,272.0,481.0,4.7,32.0,746.0,655.09,475.95
2017,8,8,12,45,314.5,462.5,4.7,32.0,767.5,692.4,502.64
2017,8,8,13,0,357.0,444.0,4.7,32.0,789.0,729.96,529.55
2017,8,8,13,15,412.5,426.0,4.65,32.0,820.5,779.43,564.36
2017,8,8,13,30,468.0,408.0,4.6,32.0,852.0,839.33,605.69
2017,8,8,13,45,318.0,435.5,4.55,32.0,734.5,727.44,527.21
2017,8,8,14,0,168.0,463.0,4.5,32.0,617.0,605.65,440.63
2017,8,8,14,15,483.5,306.0,4.45,32.0,731.0,792.94,579.34
2017,8,8,14,30,799.0,149.0,4.4,32.0,845.0,943.21,683.84
2017,8,8,14,45,769.0,159.0,4.4,32.0,808.0,926.83,673.04
2017,8,8,15,0,739.0,169.0,4.4,32.0,771.0,906.95,661.1
2017,8,8,15,15,726.0,165.5,4.35,31.5,732.0,894.13,655.06
2017,8,8,15,30,713.0,162.0,4.3,31.0,693.0,870.77,641.95
2017,8,8,15,45,697.0,157.0,4.3,31.0,649.0,840.16,622.88
2017,8,8,16,0,681.0,152.0,4.3,31.0,605.0,807.0,602.03
2017,8,8,16,15,659.0,146.5,4.2,30.5,556.5,765.78,576.25
2017,8,8,16,30,637.0,141.0,4.1,30.0,508.0,722.87,548.96
2017,8,8,16,45,613.5,132.0,4.05,30.0,457.5,673.56,515.69
2017,8,8,17,0,590.0,123.0,4.0,30.0,407.0,623.35,480.68
2017,8,8,17,15,551.5,115.0,3.7,29.5,354.5,562.61,437.25
2017,8,8,17,30,513.0,107.0,3.4,29.0,302.0,496.09,388.53
2017,8,8,17,45,469.5,94.5,3.15,29.0,250.5,430.88,338.63
2017,8,8,18,0,426.0,82.0,2.9,29.0,199.0,368.44,289.3
2017,8,8,18,15,353.5,69.0,2.6,28.0,150.5,292.87,228.98
2017,8,8,18,30,281.0,56.0,2.3,27.0,102.0,224.34,172.31
2017,8,8,18,45,189.0,38.0,2.0,26.5,63.5,148.69,108.12
2017,8,8,19,0,97.0,20.0,1.7,26.0,25.0,73.74,19.14
2017,8,8,19,15,48.5,10.0,1.65,25.5,12.5,24.26,0.0
2017,8,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,91.0,19.5,2.4,22.5,29.0,15.11,0.0
2017,8,9,6,30,182.0,39.0,2.4,23.0,58.0,29.88,18.93
2017,8,9,6,45,263.5,55.5,2.45,23.5,102.5,42.01,30.12
2017,8,9,7,0,345.0,72.0,2.5,24.0,147.0,53.83,40.63
2017,8,9,7,15,406.5,84.5,2.5,24.5,198.0,62.37,48.06
2017,8,9,7,30,468.0,97.0,2.5,25.0,249.0,70.66,55.02
2017,8,9,7,45,516.0,105.5,2.55,26.0,302.5,75.87,59.05
2017,8,9,8,0,564.0,114.0,2.6,27.0,356.0,81.39,63.22
2017,8,9,8,15,368.0,171.5,2.6,27.5,338.0,119.09,94.11
2017,8,9,8,30,172.0,229.0,2.6,28.0,320.0,155.57,123.3
2017,8,9,8,45,247.5,243.5,2.65,28.5,389.0,159.77,118.4
2017,8,9,9,0,323.0,258.0,2.7,29.0,458.0,197.69,137.36
2017,8,9,9,15,524.5,202.0,2.7,29.0,558.0,213.41,138.35
2017,8,9,9,30,726.0,146.0,2.7,29.0,658.0,255.28,163.75
2017,8,9,9,45,741.5,149.5,2.75,29.5,700.5,316.18,213.3
2017,8,9,10,0,757.0,153.0,2.8,30.0,743.0,372.01,259.26
2017,8,9,10,15,768.0,156.0,2.8,30.5,779.5,426.46,303.51
2017,8,9,10,30,779.0,159.0,2.8,31.0,816.0,480.93,346.54
2017,8,9,10,45,789.0,160.0,2.85,31.5,846.0,533.11,386.73
2017,8,9,11,0,799.0,161.0,2.9,32.0,876.0,584.66,425.22
2017,8,9,11,15,611.0,279.0,2.9,32.0,833.5,606.09,440.13
2017,8,9,11,30,423.0,397.0,2.9,32.0,791.0,611.1,441.97
2017,8,9,11,45,414.0,407.0,2.9,32.5,798.5,640.16,461.44
2017,8,9,12,0,405.0,417.0,2.9,33.0,806.0,665.19,477.64
2017,8,9,12,15,612.0,292.5,2.85,33.0,883.5,750.24,539.37
2017,8,9,12,30,819.0,168.0,2.8,33.0,961.0,835.75,599.42
2017,8,9,12,45,821.5,166.0,2.75,33.0,959.5,866.1,618.16
2017,8,9,13,0,824.0,164.0,2.7,33.0,958.0,893.52,635.34
2017,8,9,13,15,821.5,163.0,2.65,33.0,948.0,914.2,648.18
2017,8,9,13,30,819.0,162.0,2.6,33.0,938.0,931.39,658.88
2017,8,9,13,45,817.0,159.0,2.55,33.5,920.0,943.51,665.1
2017,8,9,14,0,815.0,156.0,2.5,34.0,902.0,951.93,669.08
2017,8,9,14,15,808.5,154.0,2.45,34.0,876.0,953.3,670.13
2017,8,9,14,30,802.0,152.0,2.4,34.0,850.0,950.92,669.03
2017,8,9,14,45,798.5,146.0,2.4,34.0,818.0,943.61,665.45
2017,8,9,15,0,795.0,140.0,2.4,34.0,786.0,932.58,659.68
2017,8,9,15,15,783.0,137.5,2.35,33.5,747.0,913.56,649.88
2017,8,9,15,30,771.0,135.0,2.3,33.0,708.0,891.27,638.07
2017,8,9,15,45,757.0,130.0,2.3,33.0,663.5,861.38,620.49
2017,8,9,16,0,743.0,125.0,2.3,33.0,619.0,828.67,601.03
2017,8,9,16,15,722.5,121.0,2.25,32.5,569.5,793.55,580.67
2017,8,9,16,30,702.0,117.0,2.2,32.0,520.0,751.79,555.59
2017,8,9,16,45,676.5,111.0,2.15,32.0,468.0,702.06,523.57
2017,8,9,17,0,651.0,105.0,2.1,32.0,416.0,651.42,490.41
2017,8,9,17,15,614.0,98.0,1.9,31.5,362.5,590.63,448.9
2017,8,9,17,30,577.0,91.0,1.7,31.0,309.0,530.64,406.38
2017,8,9,17,45,528.5,82.0,1.55,30.5,256.0,462.19,356.38
2017,8,9,18,0,480.0,73.0,1.4,30.0,203.0,396.54,306.54
2017,8,9,18,15,406.0,61.5,1.3,29.0,153.5,317.58,245.15
2017,8,9,18,30,332.0,50.0,1.2,28.0,104.0,242.38,184.3
2017,8,9,18,45,226.0,34.0,1.1,27.5,64.5,159.89,115.04
2017,8,9,19,0,120.0,18.0,1.0,27.0,25.0,79.23,12.27
2017,8,9,19,15,60.0,9.0,1.0,26.5,12.5,27.17,0.0
2017,8,9,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,6,15,98.0,18.5,1.9,23.5,29.0,14.36,0.0
2017,8,10,6,30,196.0,37.0,2.1,24.0,58.0,28.43,17.59
2017,8,10,6,45,297.5,50.5,2.35,25.0,104.0,38.51,26.95
2017,8,10,7,0,399.0,64.0,2.6,26.0,150.0,48.45,35.7
2017,8,10,7,15,462.5,73.5,2.65,26.5,201.5,56.55,42.71
2017,8,10,7,30,526.0,83.0,2.7,27.0,253.0,62.49,47.65
2017,8,10,7,45,575.0,89.0,2.75,27.5,307.5,65.46,49.94
2017,8,10,8,0,624.0,95.0,2.8,28.0,362.0,68.37,52.09
2017,8,10,8,15,656.0,100.5,2.75,28.5,415.0,70.63,53.65
2017,8,10,8,30,688.0,106.0,2.7,29.0,468.0,72.76,55.07
2017,8,10,8,45,713.0,110.0,2.7,29.5,519.5,82.18,53.48
2017,8,10,9,0,738.0,114.0,2.7,30.0,571.0,142.89,80.08
2017,8,10,9,15,755.5,117.5,2.65,30.5,618.0,197.87,116.3
2017,8,10,9,30,773.0,121.0,2.6,31.0,665.0,254.56,160.25
2017,8,10,9,45,786.0,124.0,2.55,31.5,707.0,311.09,206.57
2017,8,10,10,0,799.0,127.0,2.5,32.0,749.0,368.25,253.5
2017,8,10,10,15,809.0,129.0,2.45,32.5,785.0,423.86,298.43
2017,8,10,10,30,819.0,131.0,2.4,33.0,821.0,480.74,342.85
2017,8,10,10,45,826.5,133.0,2.4,33.5,850.5,533.06,382.72
2017,8,10,11,0,834.0,135.0,2.4,34.0,880.0,584.32,420.48
2017,8,10,11,15,491.5,303.0,2.4,34.0,745.0,554.85,399.18
2017,8,10,11,30,149.0,471.0,2.4,34.0,610.0,487.77,349.18
2017,8,10,11,45,494.5,309.0,2.4,34.5,780.0,621.23,446.25
2017,8,10,12,0,840.0,147.0,2.4,35.0,950.0,759.81,543.58
2017,8,10,12,15,841.0,147.0,2.4,35.0,956.0,795.25,565.84
2017,8,10,12,30,842.0,147.0,2.4,35.0,962.0,828.11,586.7
2017,8,10,12,45,530.0,318.0,2.45,35.0,831.0,760.51,538.12
2017,8,10,13,0,218.0,489.0,2.5,35.0,700.0,640.39,452.25
2017,8,10,13,15,255.5,474.5,2.5,35.0,719.0,684.66,483.46
2017,8,10,13,30,293.0,460.0,2.5,35.0,738.0,718.41,506.72
2017,8,10,13,45,566.0,298.0,2.55,35.0,820.0,848.19,599.12
2017,8,10,14,0,839.0,136.0,2.6,35.0,902.0,943.94,663.05
2017,8,10,14,15,543.5,279.0,2.65,35.0,770.0,826.92,585.83
2017,8,10,14,30,248.0,422.0,2.7,35.0,638.0,673.17,478.56
2017,8,10,14,45,524.0,277.5,2.75,35.0,710.0,815.53,582.45
2017,8,10,15,0,800.0,133.0,2.8,35.0,782.0,931.57,660.73
2017,8,10,15,15,788.0,130.5,2.85,34.5,742.5,912.38,650.49
2017,8,10,15,30,776.0,128.0,2.9,34.0,703.0,889.92,639.24
2017,8,10,15,45,757.5,125.5,2.95,34.0,657.5,858.39,620.71
2017,8,10,16,0,739.0,123.0,3.0,34.0,612.0,824.24,600.36
2017,8,10,16,15,717.5,119.0,3.0,33.5,563.0,788.13,579.42
2017,8,10,16,30,696.0,115.0,3.0,33.0,514.0,745.59,553.78
2017,8,10,16,45,662.5,111.5,3.0,33.0,461.0,692.38,519.19
2017,8,10,17,0,629.0,108.0,3.0,33.0,408.0,638.83,483.72
2017,8,10,17,15,590.5,101.0,2.8,32.5,354.5,577.66,441.36
2017,8,10,17,30,552.0,94.0,2.6,32.0,301.0,517.45,398.31
2017,8,10,17,45,492.0,86.5,2.4,31.5,247.5,444.12,343.92
2017,8,10,18,0,432.0,79.0,2.2,31.0,194.0,369.75,286.96
2017,8,10,18,15,353.5,66.5,2.05,30.5,145.5,291.03,224.59
2017,8,10,18,30,275.0,54.0,1.9,30.0,97.0,220.06,166.4
2017,8,10,18,45,169.5,36.5,1.75,29.5,59.5,139.45,98.88
2017,8,10,19,0,64.0,19.0,1.6,29.0,22.0,52.57,0.0
2017,8,10,19,15,32.0,9.5,1.65,28.5,11.0,18.52,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
