Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,106.0,18.0,2.25,24.5,29.0,14.0,0.0
2017,8,11,6,30,212.0,36.0,2.5,25.0,58.0,27.74,16.86
2017,8,11,6,45,319.5,47.5,2.75,25.5,104.0,36.42,25.1
2017,8,11,7,0,427.0,59.0,3.0,26.0,150.0,46.48,34.02
2017,8,11,7,15,491.5,67.5,3.05,26.5,202.5,52.01,38.84
2017,8,11,7,30,556.0,76.0,3.1,27.0,255.0,57.42,43.36
2017,8,11,7,45,607.0,80.5,3.2,27.5,310.0,59.59,45.0
2017,8,11,8,0,658.0,85.0,3.3,28.0,365.0,61.79,46.58
2017,8,11,8,15,689.0,89.5,3.35,28.5,418.5,63.7,47.89
2017,8,11,8,30,720.0,94.0,3.4,29.0,472.0,71.7,54.22
2017,8,11,8,45,743.0,97.5,3.45,30.0,523.5,82.31,52.68
2017,8,11,9,0,766.0,101.0,3.5,31.0,575.0,137.32,74.31
2017,8,11,9,15,783.0,104.0,3.45,31.0,622.0,193.64,111.89
2017,8,11,9,30,800.0,107.0,3.4,31.0,669.0,251.54,157.47
2017,8,11,9,45,813.5,109.5,3.4,31.5,711.5,314.91,209.39
2017,8,11,10,0,827.0,112.0,3.4,32.0,754.0,372.45,257.13
2017,8,11,10,15,836.5,114.0,3.35,32.5,790.0,428.3,302.82
2017,8,11,10,30,846.0,116.0,3.3,33.0,826.0,483.71,346.82
2017,8,11,10,45,565.5,272.0,3.25,33.5,754.5,505.09,364.67
2017,8,11,11,0,285.0,428.0,3.2,34.0,683.0,501.82,361.48
2017,8,11,11,15,354.0,411.5,3.15,34.0,736.0,554.33,399.27
2017,8,11,11,30,423.0,395.0,3.1,34.0,789.0,612.53,440.43
2017,8,11,11,45,231.0,402.0,3.05,34.5,617.5,507.5,365.51
2017,8,11,12,0,39.0,409.0,3.0,35.0,446.0,376.83,270.57
2017,8,11,12,15,131.0,449.5,2.95,35.0,576.0,496.97,356.58
2017,8,11,12,30,223.0,490.0,2.9,35.0,706.0,619.35,440.84
2017,8,11,12,45,196.0,491.0,2.9,35.5,680.5,611.36,433.56
2017,8,11,13,0,169.0,492.0,2.9,36.0,655.0,600.79,425.23
2017,8,11,13,15,174.5,486.0,2.85,36.0,653.0,610.94,432.39
2017,8,11,13,30,180.0,480.0,2.8,36.0,651.0,620.1,438.82
2017,8,11,13,45,137.5,463.0,2.75,36.0,592.0,572.3,405.99
2017,8,11,14,0,95.0,446.0,2.7,36.0,533.0,505.33,360.13
2017,8,11,14,15,215.5,424.0,2.65,36.0,613.5,621.93,443.15
2017,8,11,14,30,336.0,402.0,2.6,36.0,694.0,739.34,523.4
2017,8,11,14,45,576.0,263.0,2.6,36.0,739.0,857.16,606.54
2017,8,11,15,0,816.0,124.0,2.6,36.0,784.0,926.98,653.29
2017,8,11,15,15,804.5,121.5,2.6,35.5,745.0,919.83,650.8
2017,8,11,15,30,793.0,119.0,2.6,35.0,706.0,897.49,639.36
2017,8,11,15,45,780.5,115.0,2.65,35.0,661.5,869.4,623.37
2017,8,11,16,0,768.0,111.0,2.7,35.0,617.0,838.41,605.41
2017,8,11,16,15,748.0,107.0,2.65,34.5,568.0,798.15,581.76
2017,8,11,16,30,728.0,103.0,2.6,34.0,519.0,755.85,556.44
2017,8,11,16,45,704.0,97.5,2.6,34.0,467.0,710.52,527.78
2017,8,11,17,0,680.0,92.0,2.6,34.0,415.0,660.5,495.34
2017,8,11,17,15,643.5,86.5,2.35,33.5,361.0,600.6,455.08
2017,8,11,17,30,607.0,81.0,2.1,33.0,307.0,541.44,413.16
2017,8,11,17,45,558.5,73.0,1.85,32.5,253.5,472.7,362.73
2017,8,11,18,0,510.0,65.0,1.6,32.0,200.0,406.8,312.52
2017,8,11,18,15,432.0,55.0,1.45,31.0,150.5,325.77,249.6
2017,8,11,18,30,354.0,45.0,1.3,30.0,101.0,251.81,189.65
2017,8,11,18,45,177.0,34.0,1.15,29.5,62.0,139.88,98.25
2017,8,11,19,0,0.0,23.0,1.0,29.0,23.0,23.29,0.0
2017,8,11,19,15,0.0,11.5,1.0,28.5,11.5,9.82,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,94.0,18.0,2.6,24.5,28.0,13.98,0.0
2017,8,12,6,30,188.0,36.0,2.9,25.0,56.0,27.67,16.72
2017,8,12,6,45,300.0,48.5,3.25,25.5,102.0,37.08,25.63
2017,8,12,7,0,412.0,61.0,3.6,26.0,148.0,48.13,35.4
2017,8,12,7,15,477.5,70.0,3.6,26.5,200.0,53.97,40.51
2017,8,12,7,30,543.0,79.0,3.6,27.0,252.0,59.67,45.27
2017,8,12,7,45,599.5,82.5,3.6,28.0,308.0,61.03,46.12
2017,8,12,8,0,656.0,86.0,3.6,29.0,364.0,62.51,46.99
2017,8,12,8,15,687.0,90.5,3.5,29.5,418.0,64.39,48.26
2017,8,12,8,30,718.0,95.0,3.4,30.0,472.0,72.44,54.61
2017,8,12,8,45,747.0,96.5,3.3,30.5,524.5,82.74,52.27
2017,8,12,9,0,776.0,98.0,3.2,31.0,577.0,137.26,73.69
2017,8,12,9,15,793.0,101.0,3.15,31.5,624.5,194.28,111.7
2017,8,12,9,30,810.0,104.0,3.1,32.0,672.0,252.87,157.47
2017,8,12,9,45,825.5,105.0,3.1,32.5,715.0,316.47,209.33
2017,8,12,10,0,841.0,106.0,3.1,33.0,758.0,374.36,257.11
2017,8,12,10,15,850.5,108.0,3.1,33.0,794.5,431.04,303.87
2017,8,12,10,30,860.0,110.0,3.1,33.0,831.0,487.26,349.1
2017,8,12,10,45,869.0,110.0,3.15,33.5,861.5,541.0,390.61
2017,8,12,11,0,878.0,110.0,3.2,34.0,892.0,593.7,430.02
2017,8,12,11,15,882.5,111.0,3.25,34.5,914.0,643.14,465.92
2017,8,12,11,30,887.0,112.0,3.3,35.0,936.0,690.67,499.44
2017,8,12,11,45,895.0,109.0,3.35,35.5,951.5,735.34,530.23
2017,8,12,12,0,903.0,106.0,3.4,36.0,967.0,777.92,557.88
2017,8,12,12,15,904.0,106.5,3.4,36.0,973.0,815.66,582.23
2017,8,12,12,30,905.0,107.0,3.4,36.0,979.0,850.54,604.61
2017,8,12,12,45,904.5,106.5,3.45,36.5,976.5,880.26,622.57
2017,8,12,13,0,904.0,106.0,3.5,37.0,974.0,906.71,638.38
2017,8,12,13,15,902.0,105.5,3.45,37.0,963.5,928.38,651.91
2017,8,12,13,30,900.0,105.0,3.4,37.0,953.0,946.42,663.21
2017,8,12,13,45,896.5,104.0,3.4,37.0,934.5,958.83,671.37
2017,8,12,14,0,893.0,103.0,3.4,37.0,916.0,967.39,677.27
2017,8,12,14,15,887.5,101.5,3.35,37.0,889.5,969.63,679.02
2017,8,12,14,30,882.0,100.0,3.3,37.0,863.0,967.97,678.49
2017,8,12,14,45,868.5,102.0,3.3,37.0,828.5,958.41,673.5
2017,8,12,15,0,855.0,104.0,3.3,37.0,794.0,945.27,666.41
2017,8,12,15,15,844.5,102.0,3.25,36.5,754.5,927.26,657.4
2017,8,12,15,30,834.0,100.0,3.2,36.0,715.0,905.84,646.27
2017,8,12,15,45,819.5,98.0,3.2,36.0,669.5,877.52,629.66
2017,8,12,16,0,805.0,96.0,3.2,36.0,624.0,855.8,617.41
2017,8,12,16,15,786.0,92.5,3.15,35.5,574.5,815.91,594.01
2017,8,12,16,30,767.0,89.0,3.1,35.0,525.0,773.85,568.94
2017,8,12,16,45,741.0,85.5,3.1,35.0,472.0,724.23,537.36
2017,8,12,17,0,715.0,82.0,3.1,35.0,419.0,673.54,504.48
2017,8,12,17,15,680.0,77.0,2.75,34.5,364.5,616.67,466.19
2017,8,12,17,30,645.0,72.0,2.4,34.0,310.0,557.62,424.72
2017,8,12,17,45,593.0,66.0,2.1,33.5,256.0,487.31,373.06
2017,8,12,18,0,541.0,60.0,1.8,33.0,202.0,420.11,321.78
2017,8,12,18,15,462.0,51.0,1.8,32.0,151.5,338.13,258.49
2017,8,12,18,30,383.0,42.0,1.8,31.0,101.0,263.34,197.88
2017,8,12,18,45,253.0,29.0,1.8,30.0,61.5,170.05,119.18
2017,8,12,19,0,123.0,16.0,1.8,29.0,22.0,76.62,0.0
2017,8,12,19,15,61.5,8.0,2.1,29.0,11.0,6.83,0.0
2017,8,12,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,13,6,15,104.5,17.5,3.4,24.5,28.0,13.62,0.0
2017,8,13,6,30,209.0,35.0,3.6,25.0,56.0,26.99,16.08
2017,8,13,6,45,334.0,45.0,3.8,25.5,103.5,36.08,24.76
2017,8,13,7,0,459.0,55.0,4.0,26.0,151.0,43.47,31.44
2017,8,13,7,15,524.5,62.5,4.05,26.5,204.5,48.41,35.77
2017,8,13,7,30,590.0,70.0,4.1,27.0,258.0,53.27,39.84
2017,8,13,7,45,646.5,72.5,4.2,27.5,315.0,54.31,40.55
2017,8,13,8,0,703.0,75.0,4.3,28.0,372.0,60.5,45.52
2017,8,13,8,15,733.0,79.0,4.3,28.5,426.5,62.6,46.99
2017,8,13,8,30,763.0,83.0,4.3,29.0,481.0,64.63,48.38
2017,8,13,8,45,789.5,84.0,4.3,29.5,534.0,76.47,46.49
2017,8,13,9,0,816.0,85.0,4.3,30.0,587.0,141.28,75.57
2017,8,13,9,15,831.5,87.5,4.25,30.5,635.0,199.5,114.78
2017,8,13,9,30,847.0,90.0,4.2,31.0,683.0,258.94,161.82
2017,8,13,9,45,861.0,91.0,4.2,32.0,726.5,317.83,210.57
2017,8,13,10,0,875.0,92.0,4.2,33.0,770.0,377.22,259.7
2017,8,13,10,15,884.0,94.0,4.15,33.0,807.0,435.61,308.26
2017,8,13,10,30,893.0,96.0,4.1,33.0,844.0,493.44,355.14
2017,8,13,10,45,901.0,96.0,4.05,33.5,874.0,548.36,397.79
2017,8,13,11,0,909.0,96.0,4.0,34.0,904.0,602.07,438.09
2017,8,13,11,15,913.5,97.0,3.95,34.5,926.5,652.97,475.06
2017,8,13,11,30,918.0,98.0,3.9,35.0,949.0,701.88,509.47
2017,8,13,11,45,910.5,105.0,3.9,35.5,961.0,745.02,538.95
2017,8,13,12,0,903.0,112.0,3.9,36.0,973.0,784.9,564.52
2017,8,13,12,15,904.0,112.5,3.85,36.0,979.0,822.76,588.91
2017,8,13,12,30,905.0,113.0,3.8,36.0,985.0,857.76,611.26
2017,8,13,12,45,905.5,112.0,3.8,36.5,982.5,888.01,629.37
2017,8,13,13,0,906.0,111.0,3.8,37.0,980.0,915.03,645.32
2017,8,13,13,15,903.5,110.5,3.75,37.0,969.0,936.37,658.71
2017,8,13,13,30,901.0,110.0,3.7,37.0,958.0,954.05,669.85
2017,8,13,13,45,897.0,109.0,3.7,37.0,938.5,966.07,677.81
2017,8,13,14,0,893.0,108.0,3.7,37.0,919.0,974.22,683.48
2017,8,13,14,15,887.0,107.0,3.65,37.0,892.5,976.54,685.32
2017,8,13,14,30,881.0,106.0,3.6,37.0,866.0,974.97,684.89
2017,8,13,14,45,869.5,106.0,3.6,37.0,831.0,965.28,679.8
2017,8,13,15,0,858.0,106.0,3.6,37.0,796.0,951.92,672.56
2017,8,13,15,15,846.5,104.0,3.55,37.0,755.5,932.89,661.52
2017,8,13,15,30,835.0,102.0,3.5,37.0,715.0,910.46,648.42
2017,8,13,15,45,819.0,99.5,3.45,37.0,669.0,880.13,630.25
2017,8,13,16,0,803.0,97.0,3.4,37.0,623.0,856.54,616.52
2017,8,13,16,15,783.5,94.0,3.3,36.5,573.0,816.76,593.0
2017,8,13,16,30,764.0,91.0,3.2,36.0,523.0,774.85,567.86
2017,8,13,16,45,735.0,87.5,3.15,35.5,469.0,722.76,535.57
2017,8,13,17,0,706.0,84.0,3.1,35.0,415.0,669.83,502.0
2017,8,13,17,15,669.5,79.0,2.75,34.5,360.5,612.36,463.24
2017,8,13,17,30,633.0,74.0,2.4,34.0,306.0,552.6,421.09
2017,8,13,17,45,576.5,68.0,2.05,33.5,251.5,479.78,367.34
2017,8,13,18,0,520.0,62.0,1.7,33.0,197.0,410.49,314.29
2017,8,13,18,15,439.0,52.5,1.7,32.0,147.0,327.74,250.37
2017,8,13,18,30,358.0,43.0,1.7,31.0,97.0,252.39,189.33
2017,8,13,18,45,228.5,29.0,1.7,30.5,58.0,159.64,110.37
2017,8,13,19,0,99.0,15.0,1.7,30.0,19.0,65.67,0.0
2017,8,13,19,15,49.5,7.5,1.95,29.5,9.5,0.0,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,69.5,19.0,4.05,24.0,26.0,14.99,0.0
2017,8,14,6,30,139.0,38.0,4.2,24.0,52.0,29.4,17.99
2017,8,14,6,45,266.0,51.0,4.4,24.5,99.0,38.79,27.14
2017,8,14,7,0,393.0,64.0,4.6,25.0,146.0,48.48,35.83
2017,8,14,7,15,461.5,73.5,4.65,25.5,198.5,56.83,43.12
2017,8,14,7,30,530.0,83.0,4.7,26.0,251.0,62.81,48.14
2017,8,14,7,45,599.5,84.0,4.8,26.5,309.0,62.25,47.46
2017,8,14,8,0,669.0,85.0,4.9,27.0,367.0,62.07,47.05
2017,8,14,8,15,700.5,90.0,5.0,27.5,421.5,64.34,48.66
2017,8,14,8,30,732.0,95.0,5.1,28.0,476.0,72.76,55.38
2017,8,14,8,45,764.0,95.0,5.2,28.5,530.0,84.37,52.58
2017,8,14,9,0,796.0,95.0,5.3,29.0,584.0,139.42,75.0
2017,8,14,9,15,552.5,200.5,5.25,29.5,553.0,221.82,144.18
2017,8,14,9,30,309.0,306.0,5.2,30.0,522.0,282.07,200.23
2017,8,14,9,45,584.0,204.0,5.2,30.5,644.0,311.96,216.16
2017,8,14,10,0,859.0,102.0,5.2,31.0,766.0,380.66,265.8
2017,8,14,10,15,868.0,104.0,5.15,31.5,802.5,438.31,313.72
2017,8,14,10,30,877.0,106.0,5.1,32.0,839.0,495.41,359.84
2017,8,14,10,45,884.0,106.5,5.05,32.5,869.0,549.52,402.32
2017,8,14,11,0,891.0,107.0,5.0,33.0,899.0,602.35,442.43
2017,8,14,11,15,895.5,108.0,4.9,33.5,920.5,652.52,479.16
2017,8,14,11,30,900.0,109.0,4.8,34.0,942.0,700.75,513.3
2017,8,14,11,45,898.5,112.0,4.7,34.5,955.0,744.18,543.03
2017,8,14,12,0,897.0,115.0,4.6,35.0,968.0,784.85,569.32
2017,8,14,12,15,897.5,115.5,4.5,35.0,973.5,822.15,593.52
2017,8,14,12,30,898.0,116.0,4.4,35.0,979.0,856.57,615.64
2017,8,14,12,45,897.5,115.0,4.3,35.5,976.0,885.79,632.92
2017,8,14,13,0,897.0,114.0,4.2,36.0,973.0,911.75,647.94
2017,8,14,13,15,894.5,113.5,4.1,36.0,962.0,932.91,661.17
2017,8,14,13,30,892.0,113.0,4.0,36.0,951.0,950.45,672.11
2017,8,14,13,45,888.0,112.0,3.95,36.0,931.5,962.35,679.8
2017,8,14,14,0,884.0,111.0,3.9,36.0,912.0,970.41,685.18
2017,8,14,14,15,878.0,110.0,3.8,36.0,885.5,972.67,686.73
2017,8,14,14,30,872.0,109.0,3.7,36.0,859.0,971.07,685.99
2017,8,14,14,45,864.0,106.5,3.65,36.0,825.5,962.16,681.06
2017,8,14,15,0,856.0,104.0,3.6,36.0,792.0,949.48,673.9
2017,8,14,15,15,845.5,102.0,3.55,36.0,752.0,931.31,663.37
2017,8,14,15,30,835.0,100.0,3.5,36.0,712.0,909.73,650.75
2017,8,14,15,45,821.5,97.0,3.45,36.0,666.5,881.03,633.57
2017,8,14,16,0,808.0,94.0,3.4,36.0,621.0,858.85,620.7
2017,8,14,16,15,789.0,91.0,3.3,35.5,571.0,819.28,597.23
2017,8,14,16,30,770.0,88.0,3.2,35.0,521.0,777.53,572.12
2017,8,14,16,45,743.5,84.5,3.15,35.0,467.5,727.2,539.82
2017,8,14,17,0,717.0,81.0,3.1,35.0,414.0,675.84,506.27
2017,8,14,17,15,681.0,76.0,2.75,34.0,359.5,615.02,466.13
2017,8,14,17,30,645.0,71.0,2.4,33.0,305.0,558.01,426.96
2017,8,14,17,45,589.5,65.0,2.05,32.5,250.5,485.22,373.0
2017,8,14,18,0,534.0,59.0,1.7,32.0,196.0,415.91,319.66
2017,8,14,18,15,451.0,50.0,1.7,31.0,145.5,331.92,254.45
2017,8,14,18,30,368.0,41.0,1.7,30.0,95.0,255.58,192.22
2017,8,14,18,45,230.0,27.5,1.75,29.5,56.5,159.08,109.1
2017,8,14,19,0,92.0,14.0,1.8,29.0,18.0,47.05,0.0
2017,8,14,19,15,46.0,7.0,2.2,28.5,9.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,80.0,18.5,3.6,24.0,26.0,14.61,0.0
2017,8,15,6,30,160.0,37.0,3.8,24.0,52.0,28.38,17.06
2017,8,15,6,45,282.5,50.0,4.05,24.5,99.0,38.14,26.57
2017,8,15,7,0,405.0,63.0,4.3,25.0,146.0,47.84,35.28
2017,8,15,7,15,473.5,72.5,4.35,25.5,199.5,56.18,42.55
2017,8,15,7,30,542.0,82.0,4.4,26.0,253.0,62.2,47.63
2017,8,15,7,45,609.0,83.5,4.5,27.0,311.0,62.04,47.19
2017,8,15,8,0,676.0,85.0,4.6,28.0,369.0,62.21,46.96
2017,8,15,8,15,707.5,89.5,4.6,28.5,423.5,64.15,48.3
2017,8,15,8,30,739.0,94.0,4.6,29.0,478.0,72.2,54.68
2017,8,15,8,45,771.0,94.0,4.7,29.5,532.0,85.04,52.11
2017,8,15,9,0,803.0,94.0,4.8,30.0,586.0,140.65,75.15
2017,8,15,9,15,819.0,97.0,4.8,30.5,634.0,199.49,115.43
2017,8,15,9,30,835.0,100.0,4.8,31.0,682.0,266.11,168.18
2017,8,15,9,45,850.0,100.5,4.85,31.5,725.5,324.54,217.08
2017,8,15,10,0,865.0,101.0,4.9,32.0,769.0,383.58,266.65
2017,8,15,10,15,874.0,103.0,4.85,32.5,806.0,441.65,314.6
2017,8,15,10,30,883.0,105.0,4.8,33.0,843.0,499.16,360.67
2017,8,15,10,45,890.0,106.0,4.8,33.5,872.5,554.04,403.46
2017,8,15,11,0,897.0,107.0,4.8,34.0,902.0,607.64,443.89
2017,8,15,11,15,901.0,108.0,4.75,34.0,924.0,657.86,481.49
2017,8,15,11,30,905.0,109.0,4.7,34.0,946.0,706.06,516.67
2017,8,15,11,45,900.5,114.0,4.7,34.5,958.0,749.24,546.52
2017,8,15,12,0,896.0,119.0,4.7,35.0,970.0,789.43,572.72
2017,8,15,12,15,897.0,119.0,4.65,35.0,975.5,826.75,597.13
2017,8,15,12,30,898.0,119.0,4.6,35.0,981.0,861.2,619.49
2017,8,15,12,45,896.5,119.0,4.6,35.5,978.0,890.49,637.27
2017,8,15,13,0,895.0,119.0,4.6,36.0,975.0,916.49,652.84
2017,8,15,13,15,892.5,118.5,4.6,36.0,963.5,937.69,666.65
2017,8,15,13,30,890.0,118.0,4.6,36.0,952.0,955.25,678.22
2017,8,15,13,45,884.5,117.5,4.6,36.0,932.5,966.24,685.67
2017,8,15,14,0,879.0,117.0,4.6,36.0,913.0,973.37,690.81
2017,8,15,14,15,872.5,116.0,4.6,36.0,885.5,975.17,692.69
2017,8,15,14,30,866.0,115.0,4.6,36.0,858.0,973.13,692.27
2017,8,15,14,45,850.5,117.0,4.6,36.5,822.5,961.63,684.49
2017,8,15,15,0,835.0,119.0,4.6,37.0,787.0,946.6,674.63
2017,8,15,15,15,823.0,116.5,4.6,36.5,746.5,926.85,664.62
2017,8,15,15,30,811.0,114.0,4.6,36.0,706.0,914.84,659.75
2017,8,15,15,45,788.0,114.0,4.6,36.0,658.5,880.86,639.01
2017,8,15,16,0,765.0,114.0,4.6,36.0,611.0,844.34,616.59
2017,8,15,16,15,743.5,110.0,4.6,35.5,560.5,802.45,591.57
2017,8,15,16,30,722.0,106.0,4.6,35.0,510.0,762.79,567.71
2017,8,15,16,45,677.0,106.5,4.65,35.0,454.5,703.66,528.78
2017,8,15,17,0,632.0,107.0,4.7,35.0,399.0,644.79,489.29
2017,8,15,17,15,590.5,100.0,4.55,34.0,344.5,580.72,445.76
2017,8,15,17,30,549.0,93.0,4.4,33.0,290.0,517.86,401.23
2017,8,15,17,45,471.0,87.0,4.3,32.5,235.0,427.87,333.6
2017,8,15,18,0,393.0,81.0,4.2,32.0,180.0,352.07,274.36
2017,8,15,18,15,307.5,66.5,4.2,31.5,132.0,268.85,207.55
2017,8,15,18,30,222.0,52.0,4.2,31.0,84.0,194.38,145.92
2017,8,15,18,45,121.5,32.0,4.25,30.5,48.5,105.29,69.72
2017,8,15,19,0,21.0,12.0,4.3,30.0,13.0,18.26,0.0
2017,8,15,19,15,10.5,6.0,4.3,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,4.0,15.5,3.85,25.0,16.0,12.69,0.0
2017,8,16,6,30,8.0,31.0,4.1,25.0,32.0,25.03,14.19
2017,8,16,6,45,37.5,54.0,4.4,25.5,61.5,42.22,29.83
2017,8,16,7,0,67.0,77.0,4.7,26.0,91.0,58.12,43.81
2017,8,16,7,15,94.5,99.5,4.85,26.5,125.5,73.97,57.47
2017,8,16,7,30,122.0,122.0,5.0,27.0,160.0,89.45,70.47
2017,8,16,7,45,209.0,140.0,5.2,27.5,221.0,98.84,78.07
2017,8,16,8,0,296.0,158.0,5.4,28.0,282.0,110.6,87.46
2017,8,16,8,15,348.0,172.5,5.35,28.5,338.5,119.52,94.33
2017,8,16,8,30,400.0,187.0,5.3,29.0,395.0,121.41,95.31
2017,8,16,8,45,444.5,196.0,5.3,29.5,449.0,135.25,95.25
2017,8,16,9,0,489.0,205.0,5.3,30.0,503.0,179.7,116.9
2017,8,16,9,15,617.0,170.0,5.25,30.5,578.0,213.43,134.54
2017,8,16,9,30,745.0,135.0,5.2,31.0,653.0,266.65,172.17
2017,8,16,9,45,768.0,133.5,5.2,31.5,697.5,321.61,217.65
2017,8,16,10,0,791.0,132.0,5.2,32.0,742.0,378.39,264.79
2017,8,16,10,15,801.5,134.5,5.15,32.0,778.5,434.64,311.58
2017,8,16,10,30,812.0,137.0,5.1,32.0,815.0,490.74,357.13
2017,8,16,10,45,824.0,136.5,5.1,32.5,845.5,544.44,399.03
2017,8,16,11,0,836.0,136.0,5.1,33.0,876.0,596.73,438.66
2017,8,16,11,15,841.5,137.0,5.05,33.5,898.0,645.2,474.23
2017,8,16,11,30,847.0,138.0,5.0,34.0,920.0,691.95,507.53
2017,8,16,11,45,851.0,138.5,5.0,34.5,934.5,735.35,537.79
2017,8,16,12,0,855.0,139.0,5.0,35.0,949.0,776.55,565.55
2017,8,16,12,15,856.5,139.0,5.0,35.0,955.0,813.01,589.74
2017,8,16,12,30,858.0,139.0,5.0,35.0,961.0,846.81,612.06
2017,8,16,12,45,859.0,137.5,5.0,35.0,959.0,876.08,631.32
2017,8,16,13,0,860.0,136.0,5.0,35.0,957.0,902.31,648.59
2017,8,16,13,15,857.5,135.5,4.95,35.0,946.0,922.98,661.92
2017,8,16,13,30,855.0,135.0,4.9,35.0,935.0,940.16,673.05
2017,8,16,13,45,852.0,133.0,4.9,35.5,916.0,951.88,679.62
2017,8,16,14,0,849.0,131.0,4.9,36.0,897.0,959.86,683.9
2017,8,16,14,15,842.0,129.5,4.85,36.0,870.5,960.68,684.78
2017,8,16,14,30,835.0,128.0,4.8,36.0,844.0,957.74,683.41
2017,8,16,14,45,827.0,125.5,4.8,36.0,810.5,949.1,678.88
2017,8,16,15,0,819.0,123.0,4.8,36.0,777.0,948.87,679.99
2017,8,16,15,15,806.5,120.5,4.75,35.5,736.5,928.47,669.18
2017,8,16,15,30,794.0,118.0,4.7,35.0,696.0,904.74,656.32
2017,8,16,15,45,775.0,116.0,4.7,35.0,650.0,872.42,636.58
2017,8,16,16,0,756.0,114.0,4.7,35.0,604.0,837.46,615.02
2017,8,16,16,15,734.0,110.5,4.6,34.5,554.0,795.81,589.61
2017,8,16,16,30,712.0,107.0,4.5,34.0,504.0,756.63,565.59
2017,8,16,16,45,677.5,103.5,4.45,34.0,450.0,701.51,529.02
2017,8,16,17,0,643.0,100.0,4.4,34.0,396.0,646.14,491.66
2017,8,16,17,15,602.0,93.5,4.2,33.5,341.5,582.57,447.73
2017,8,16,17,30,561.0,87.0,4.0,33.0,287.0,520.2,402.63
2017,8,16,17,45,500.0,79.0,3.85,32.5,233.5,444.72,346.04
2017,8,16,18,0,439.0,71.0,3.7,32.0,180.0,373.21,290.36
2017,8,16,18,15,350.5,59.0,3.7,31.5,131.5,283.56,218.75
2017,8,16,18,30,262.0,47.0,3.7,31.0,83.0,208.28,156.24
2017,8,16,18,45,147.5,29.5,3.75,30.5,48.0,124.12,81.31
2017,8,16,19,0,33.0,12.0,3.8,30.0,13.0,22.85,0.0
2017,8,16,19,15,16.5,6.0,3.9,29.5,6.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,17,6,15,47.5,18.0,2.5,25.0,22.5,15.36,0.0
2017,8,17,6,30,95.0,36.0,2.7,25.0,45.0,27.79,16.24
2017,8,17,6,45,206.0,53.0,2.95,25.5,89.5,40.06,28.0
2017,8,17,7,0,317.0,70.0,3.2,26.0,134.0,52.41,38.96
2017,8,17,7,15,388.5,81.5,3.35,26.0,185.5,60.34,45.99
2017,8,17,7,30,460.0,93.0,3.5,26.0,237.0,68.08,52.62
2017,8,17,7,45,498.5,102.5,3.65,26.5,286.5,73.93,57.36
2017,8,17,8,0,537.0,112.0,3.8,27.0,336.0,80.27,62.37
2017,8,17,8,15,602.0,112.0,3.85,27.5,396.5,78.37,60.41
2017,8,17,8,30,667.0,112.0,3.9,28.0,457.0,76.88,58.8
2017,8,17,8,45,703.0,112.5,3.95,28.5,510.5,91.01,56.67
2017,8,17,9,0,739.0,113.0,4.0,29.0,564.0,150.48,85.07
2017,8,17,9,15,757.5,116.5,4.0,29.5,611.5,206.36,123.65
2017,8,17,9,30,776.0,120.0,4.0,30.0,659.0,264.07,169.49
2017,8,17,9,45,796.5,119.5,4.05,30.5,703.0,320.94,216.75
2017,8,17,10,0,817.0,119.0,4.1,31.0,747.0,379.27,265.27
2017,8,17,10,15,827.0,121.5,4.05,31.0,784.0,439.45,314.93
2017,8,17,10,30,837.0,124.0,4.0,31.0,821.0,495.46,360.33
2017,8,17,10,45,847.5,123.5,4.0,31.5,851.5,548.87,401.9
2017,8,17,11,0,858.0,123.0,4.0,32.0,882.0,601.42,441.5
2017,8,17,11,15,863.0,124.0,3.95,32.5,904.0,650.57,477.33
2017,8,17,11,30,868.0,125.0,3.9,33.0,926.0,697.91,510.78
2017,8,17,11,45,861.5,132.5,3.9,33.5,937.5,740.16,539.78
2017,8,17,12,0,855.0,140.0,3.9,34.0,949.0,779.38,565.67
2017,8,17,12,15,856.0,140.5,3.85,34.0,955.0,815.88,589.41
2017,8,17,12,30,857.0,141.0,3.8,34.0,961.0,849.69,611.23
2017,8,17,12,45,857.5,140.0,3.75,34.5,958.5,878.96,628.69
2017,8,17,13,0,858.0,139.0,3.7,35.0,956.0,905.16,644.05
2017,8,17,13,15,855.5,138.5,3.65,35.0,945.0,925.82,657.14
2017,8,17,13,30,853.0,138.0,3.6,35.0,934.0,942.98,668.07
2017,8,17,13,45,850.0,136.0,3.55,35.0,915.5,954.68,675.6
2017,8,17,14,0,847.0,134.0,3.5,35.0,897.0,962.65,680.9
2017,8,17,14,15,693.0,226.0,3.45,35.0,838.0,936.37,664.5
2017,8,17,14,30,539.0,318.0,3.4,35.0,779.0,877.88,623.55
2017,8,17,14,45,669.5,226.5,3.35,35.0,775.5,922.32,657.4
2017,8,17,15,0,800.0,135.0,3.3,35.0,772.0,945.15,672.59
2017,8,17,15,15,787.5,132.0,3.25,35.0,731.5,924.4,660.1
2017,8,17,15,30,775.0,129.0,3.2,35.0,691.0,900.36,645.89
2017,8,17,15,45,759.0,125.5,3.15,35.0,645.5,869.43,627.22
2017,8,17,16,0,743.0,122.0,3.1,35.0,600.0,835.75,606.73
2017,8,17,16,15,720.5,117.5,2.95,34.5,550.0,797.73,583.89
2017,8,17,16,30,698.0,113.0,2.8,34.0,500.0,753.0,556.26
2017,8,17,16,45,668.0,108.0,2.7,34.0,447.0,700.1,521.77
2017,8,17,17,0,638.0,103.0,2.6,34.0,394.0,646.65,486.32
2017,8,17,17,15,596.5,96.0,2.25,33.0,339.5,582.18,442.6
2017,8,17,17,30,555.0,89.0,1.9,32.0,285.0,518.94,397.77
2017,8,17,17,45,495.0,80.5,1.6,31.5,232.0,443.64,341.72
2017,8,17,18,0,435.0,72.0,1.3,31.0,179.0,367.47,283.16
2017,8,17,18,15,345.5,59.5,1.3,30.5,130.0,282.08,215.97
2017,8,17,18,30,256.0,47.0,1.3,30.0,81.0,205.98,153.61
2017,8,17,18,45,140.0,29.0,1.3,29.5,46.5,119.5,76.06
2017,8,17,19,0,24.0,11.0,1.3,29.0,12.0,18.57,0.0
2017,8,17,19,15,12.0,5.5,1.45,28.5,6.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,83.5,17.0,2.6,24.0,24.5,14.51,0.0
2017,8,18,6,30,167.0,34.0,2.8,24.0,49.0,26.17,14.9
2017,8,18,6,45,280.0,48.0,3.05,24.5,95.0,36.7,25.28
2017,8,18,7,0,393.0,62.0,3.3,25.0,141.0,47.1,34.6
2017,8,18,7,15,463.5,71.5,3.35,25.5,194.0,55.5,41.96
2017,8,18,7,30,534.0,81.0,3.4,26.0,247.0,61.55,47.07
2017,8,18,7,45,596.0,84.5,3.5,27.0,304.0,62.82,47.86
2017,8,18,8,0,658.0,88.0,3.6,28.0,361.0,64.26,48.7
2017,8,18,8,15,690.5,93.0,3.6,28.5,416.0,66.44,50.22
2017,8,18,8,30,723.0,98.0,3.6,29.0,471.0,68.52,51.63
2017,8,18,8,45,755.5,98.5,3.6,29.5,524.5,91.32,55.31
2017,8,18,9,0,788.0,99.0,3.6,30.0,578.0,146.7,79.71
2017,8,18,9,15,805.0,102.0,3.55,30.5,626.5,205.09,120.18
2017,8,18,9,30,822.0,105.0,3.5,31.0,675.0,265.04,167.86
2017,8,18,9,45,838.5,105.5,3.45,31.5,719.0,329.47,220.87
2017,8,18,10,0,855.0,106.0,3.4,32.0,763.0,388.68,269.91
2017,8,18,10,15,864.5,108.0,3.3,32.5,799.5,446.65,317.06
2017,8,18,10,30,874.0,110.0,3.2,33.0,836.0,504.12,362.28
2017,8,18,10,45,882.5,110.5,3.15,33.5,866.5,559.16,404.28
2017,8,18,11,0,891.0,111.0,3.1,34.0,897.0,613.07,443.98
2017,8,18,11,15,895.5,112.0,3.05,34.0,919.0,663.49,480.88
2017,8,18,11,30,900.0,113.0,3.0,34.0,941.0,711.94,515.4
2017,8,18,11,45,897.5,117.0,2.95,34.5,954.0,755.65,544.65
2017,8,18,12,0,895.0,121.0,2.9,35.0,967.0,796.51,570.13
2017,8,18,12,15,895.5,121.5,2.85,35.0,972.5,833.89,593.73
2017,8,18,12,30,896.0,122.0,2.8,35.0,978.0,868.36,615.29
2017,8,18,12,45,895.0,122.0,2.75,35.5,975.0,898.06,632.37
2017,8,18,13,0,894.0,122.0,2.7,36.0,972.0,924.46,647.25
2017,8,18,13,15,891.5,121.5,2.65,36.0,960.5,945.59,660.12
2017,8,18,13,30,889.0,121.0,2.6,36.0,949.0,963.08,670.8
2017,8,18,13,45,884.0,120.5,2.6,36.5,929.5,974.43,676.78
2017,8,18,14,0,879.0,120.0,2.6,37.0,910.0,981.94,680.53
2017,8,18,14,15,872.5,118.5,2.55,37.0,882.5,983.12,681.52
2017,8,18,14,30,866.0,117.0,2.5,37.0,855.0,980.41,680.3
2017,8,18,14,45,856.0,116.0,2.45,37.0,820.5,970.98,675.09
2017,8,18,15,0,846.0,115.0,2.4,37.0,786.0,957.88,667.8
2017,8,18,15,15,834.0,112.5,2.4,36.5,745.0,937.7,658.05
2017,8,18,15,30,822.0,110.0,2.4,36.0,704.0,925.13,653.19
2017,8,18,15,45,805.5,107.5,2.4,36.0,657.5,893.84,635.08
2017,8,18,16,0,789.0,105.0,2.4,36.0,611.0,859.73,615.21
2017,8,18,16,15,768.0,101.0,2.4,35.5,560.0,817.34,591.01
2017,8,18,16,30,747.0,97.0,2.4,35.0,509.0,772.92,565.05
2017,8,18,16,45,719.0,92.5,2.45,35.0,455.5,720.46,532.26
2017,8,18,17,0,691.0,88.0,2.5,35.0,402.0,670.97,500.78
2017,8,18,17,15,651.5,82.5,2.2,34.0,346.5,607.7,459.08
2017,8,18,17,30,612.0,77.0,1.9,33.0,291.0,545.45,415.93
2017,8,18,17,45,557.0,69.0,1.6,32.5,237.0,471.55,361.3
2017,8,18,18,0,502.0,61.0,1.3,32.0,183.0,401.17,307.19
2017,8,18,18,15,412.5,51.0,1.3,31.0,133.0,313.57,239.16
2017,8,18,18,30,323.0,41.0,1.3,30.0,83.0,234.34,174.51
2017,8,18,18,45,188.5,25.5,1.3,29.5,47.5,134.79,83.26
2017,8,18,19,0,54.0,10.0,1.3,29.0,12.0,29.2,0.0
2017,8,18,19,15,27.0,5.0,1.4,28.5,6.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,15,95.0,16.0,2.2,24.5,24.5,13.66,0.0
2017,8,19,6,30,190.0,32.0,2.4,25.0,49.0,24.73,13.54
2017,8,19,6,45,316.0,43.5,2.6,25.5,96.5,35.08,23.78
2017,8,19,7,0,442.0,55.0,2.8,26.0,144.0,43.72,31.58
2017,8,19,7,15,510.5,64.0,2.8,26.5,197.5,49.81,36.94
2017,8,19,7,30,579.0,73.0,2.8,27.0,251.0,55.77,41.97
2017,8,19,7,45,639.0,75.5,2.85,27.5,309.0,56.67,42.56
2017,8,19,8,0,699.0,78.0,2.9,28.0,367.0,63.02,47.66
2017,8,19,8,15,729.5,82.0,2.85,28.5,422.0,65.02,49.03
2017,8,19,8,30,760.0,86.0,2.8,29.0,477.0,66.96,50.34
2017,8,19,8,45,786.5,88.0,2.75,30.0,530.5,86.4,50.17
2017,8,19,9,0,813.0,90.0,2.7,31.0,584.0,144.26,76.28
2017,8,19,9,15,829.0,93.0,2.6,31.5,632.5,211.11,123.11
2017,8,19,9,30,845.0,96.0,2.5,32.0,681.0,271.52,170.88
2017,8,19,9,45,859.0,97.0,2.4,32.5,724.5,330.93,219.84
2017,8,19,10,0,873.0,98.0,2.3,33.0,768.0,390.82,268.91
2017,8,19,10,15,882.0,100.0,2.2,33.5,805.0,449.62,315.99
2017,8,19,10,30,891.0,102.0,2.1,34.0,842.0,507.84,360.93
2017,8,19,10,45,898.5,103.0,2.05,34.5,872.0,563.64,402.6
2017,8,19,11,0,906.0,104.0,2.0,35.0,902.0,618.17,441.78
2017,8,19,11,15,910.0,105.0,2.0,35.5,924.0,669.0,477.28
2017,8,19,11,30,914.0,106.0,2.0,36.0,946.0,717.76,510.23
2017,8,19,11,45,920.5,103.5,2.05,36.5,961.0,763.14,540.42
2017,8,19,12,0,927.0,101.0,2.1,37.0,976.0,806.18,566.63
2017,8,19,12,15,928.0,101.5,2.15,37.0,981.5,844.91,591.06
2017,8,19,12,30,929.0,102.0,2.2,37.0,987.0,880.62,613.51
2017,8,19,12,45,928.0,101.5,2.3,37.0,984.0,910.51,632.72
2017,8,19,13,0,927.0,101.0,2.4,37.0,981.0,936.93,649.87
2017,8,19,13,15,924.5,100.5,2.45,37.0,969.5,958.37,663.58
2017,8,19,13,30,922.0,100.0,2.5,37.0,958.0,976.03,675.09
2017,8,19,13,45,918.0,99.0,2.6,37.5,938.0,987.87,682.19
2017,8,19,14,0,914.0,98.0,2.7,38.0,918.0,995.73,686.99
2017,8,19,14,15,908.5,97.0,2.75,38.0,890.5,998.13,689.6
2017,8,19,14,30,903.0,96.0,2.8,38.0,863.0,996.54,689.95
2017,8,19,14,45,885.5,99.5,2.85,38.0,826.5,984.1,683.76
2017,8,19,15,0,868.0,103.0,2.9,38.0,790.0,968.05,675.51
2017,8,19,15,15,857.0,101.0,2.95,37.5,749.0,948.87,666.77
2017,8,19,15,30,846.0,99.0,3.0,37.0,708.0,926.23,655.85
2017,8,19,15,45,831.5,96.0,3.05,37.0,661.5,895.94,638.62
2017,8,19,16,0,817.0,93.0,3.1,37.0,615.0,872.34,625.7
2017,8,19,16,15,797.0,89.5,3.1,36.5,564.0,830.55,601.67
2017,8,19,16,30,777.0,86.0,3.1,36.0,513.0,786.62,575.91
2017,8,19,16,45,750.5,82.0,3.1,36.0,458.5,734.92,543.19
2017,8,19,17,0,724.0,78.0,3.1,36.0,404.0,682.2,509.13
2017,8,19,17,15,686.0,73.0,2.8,35.0,348.5,619.09,467.72
2017,8,19,17,30,648.0,68.0,2.5,34.0,293.0,560.09,427.59
2017,8,19,17,45,591.5,61.5,2.2,33.5,238.0,485.42,372.33
2017,8,19,18,0,535.0,55.0,1.9,33.0,183.0,414.41,317.59
2017,8,19,18,15,446.5,46.0,1.85,32.0,133.0,326.97,249.15
2017,8,19,18,30,358.0,37.0,1.8,31.0,83.0,247.95,184.02
2017,8,19,18,45,213.5,23.0,1.75,30.0,47.0,144.41,85.25
2017,8,19,19,0,69.0,9.0,1.7,29.0,11.0,34.11,0.0
2017,8,19,19,15,34.5,4.5,1.85,29.0,5.5,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,111.5,15.0,2.0,23.5,24.5,12.8,0.0
2017,8,20,6,30,223.0,30.0,2.2,24.0,49.0,23.31,12.35
2017,8,20,6,45,342.0,41.5,2.4,24.5,96.5,33.51,22.56
2017,8,20,7,0,461.0,53.0,2.6,25.0,144.0,42.21,30.42
2017,8,20,7,15,528.5,61.0,2.65,25.5,198.0,47.59,35.21
2017,8,20,7,30,596.0,69.0,2.7,26.0,252.0,52.89,39.71
2017,8,20,7,45,651.5,72.0,2.75,27.0,309.5,54.29,40.64
2017,8,20,8,0,707.0,75.0,2.8,28.0,367.0,60.83,45.83
2017,8,20,8,15,737.0,79.5,2.75,28.5,422.0,63.31,47.61
2017,8,20,8,30,767.0,84.0,2.7,29.0,477.0,65.68,49.28
2017,8,20,8,45,793.0,86.0,2.7,30.0,530.5,86.6,49.56
2017,8,20,9,0,819.0,88.0,2.7,31.0,584.0,144.92,76.36
2017,8,20,9,15,835.0,90.5,2.65,31.5,632.0,211.86,123.5
2017,8,20,9,30,851.0,93.0,2.6,32.0,680.0,272.35,171.52
2017,8,20,9,45,864.0,94.5,2.6,32.5,723.5,332.23,221.09
2017,8,20,10,0,877.0,96.0,2.6,33.0,767.0,392.48,270.73
2017,8,20,10,15,886.0,97.5,2.65,33.5,804.0,451.18,318.22
2017,8,20,10,30,895.0,99.0,2.7,34.0,841.0,509.28,363.75
2017,8,20,10,45,902.5,100.0,2.75,34.5,871.0,565.32,406.29
2017,8,20,11,0,910.0,101.0,2.8,35.0,901.0,620.08,446.48
2017,8,20,11,15,914.0,101.5,2.85,35.0,923.0,670.7,483.56
2017,8,20,11,30,918.0,102.0,2.9,35.0,945.0,719.23,518.28
2017,8,20,11,45,911.0,109.5,3.0,35.5,957.0,763.38,548.2
2017,8,20,12,0,904.0,117.0,3.1,36.0,969.0,804.28,573.94
2017,8,20,12,15,905.0,117.0,3.15,36.0,974.5,841.94,598.24
2017,8,20,12,30,906.0,117.0,3.2,36.0,980.0,876.66,620.57
2017,8,20,12,45,906.0,116.5,3.3,36.5,977.0,906.97,639.02
2017,8,20,13,0,906.0,116.0,3.4,37.0,974.0,933.96,655.35
2017,8,20,13,15,903.5,115.5,3.45,37.0,962.5,955.18,669.11
2017,8,20,13,30,901.0,115.0,3.5,37.0,951.0,972.69,680.68
2017,8,20,13,45,897.5,114.0,3.55,37.0,931.5,984.95,689.09
2017,8,20,14,0,894.0,113.0,3.6,37.0,912.0,993.32,695.22
2017,8,20,14,15,887.5,111.5,3.6,37.0,884.5,994.33,696.58
2017,8,20,14,30,881.0,110.0,3.6,37.0,857.0,991.38,695.67
2017,8,20,14,45,870.5,109.5,3.6,37.0,822.0,981.69,690.67
2017,8,20,15,0,860.0,109.0,3.6,37.0,787.0,968.29,683.49
2017,8,20,15,15,848.0,106.5,3.6,37.0,745.5,947.69,671.86
2017,8,20,15,30,836.0,104.0,3.6,37.0,704.0,923.68,658.14
2017,8,20,15,45,820.0,101.5,3.6,37.0,657.0,903.07,646.68
2017,8,20,16,0,804.0,99.0,3.6,37.0,610.0,868.89,626.33
2017,8,20,16,15,783.0,95.5,3.55,36.5,559.0,826.47,601.46
2017,8,20,16,30,762.0,92.0,3.5,36.0,508.0,781.99,574.85
2017,8,20,16,45,732.5,88.0,3.5,35.5,453.5,728.19,541.53
2017,8,20,17,0,703.0,84.0,3.5,35.0,399.0,677.16,509.33
2017,8,20,17,15,663.5,78.5,3.15,34.5,343.0,613.22,465.83
2017,8,20,17,30,624.0,73.0,2.8,34.0,287.0,550.31,421.27
2017,8,20,17,45,563.5,66.0,2.5,33.5,232.5,473.34,364.05
2017,8,20,18,0,503.0,59.0,2.2,33.0,178.0,400.39,307.61
2017,8,20,18,15,412.5,48.5,2.05,32.0,128.0,311.5,237.55
2017,8,20,18,30,322.0,38.0,1.9,31.0,78.0,231.34,171.26
2017,8,20,18,45,161.0,19.0,1.8,30.5,39.0,115.42,62.79
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
