Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,91.0,15.0,1.85,24.5,23.0,12.8,0.0
2017,8,21,6,30,182.0,30.0,2.0,25.0,46.0,23.21,12.02
2017,8,21,6,45,297.0,43.0,2.15,25.5,91.0,33.1,22.07
2017,8,21,7,0,412.0,56.0,2.3,26.0,136.0,44.51,32.23
2017,8,21,7,15,481.0,65.0,2.3,26.5,188.5,50.52,37.54
2017,8,21,7,30,550.0,74.0,2.3,27.0,241.0,56.39,42.5
2017,8,21,7,45,604.5,78.5,2.3,27.5,297.0,58.61,44.21
2017,8,21,8,0,659.0,83.0,2.3,28.0,353.0,60.88,45.87
2017,8,21,8,15,437.5,149.5,2.3,28.5,340.0,101.12,79.03
2017,8,21,8,30,216.0,216.0,2.3,29.0,327.0,148.98,117.6
2017,8,21,8,45,495.5,157.0,2.3,30.0,446.5,117.97,78.6
2017,8,21,9,0,775.0,98.0,2.3,31.0,566.0,148.89,80.83
2017,8,21,9,15,792.0,101.0,2.3,31.5,613.5,206.72,121.3
2017,8,21,9,30,809.0,104.0,2.3,32.0,661.0,266.11,168.4
2017,8,21,9,45,543.0,228.5,2.3,32.5,612.5,327.24,225.86
2017,8,21,10,0,277.0,353.0,2.3,33.0,564.0,360.91,258.22
2017,8,21,10,15,294.5,368.0,2.25,33.0,602.5,402.69,289.29
2017,8,21,10,30,312.0,383.0,2.2,33.0,641.0,446.36,321.24
2017,8,21,10,45,590.0,249.5,2.2,33.5,760.0,517.44,372.51
2017,8,21,11,0,868.0,116.0,2.2,34.0,879.0,609.51,439.11
2017,8,21,11,15,873.0,117.0,2.2,34.5,901.0,659.27,473.88
2017,8,21,11,30,878.0,118.0,2.2,35.0,923.0,707.16,506.54
2017,8,21,11,45,875.5,122.5,2.2,35.5,935.5,750.4,535.07
2017,8,21,12,0,873.0,127.0,2.2,36.0,948.0,790.87,560.05
2017,8,21,12,15,874.5,127.5,2.25,36.0,953.5,828.32,583.95
2017,8,21,12,30,876.0,128.0,2.3,36.0,959.0,863.0,605.99
2017,8,21,12,45,874.5,128.0,2.35,36.0,956.0,891.69,624.23
2017,8,21,13,0,873.0,128.0,2.4,36.0,953.0,917.11,640.48
2017,8,21,13,15,871.0,127.5,2.45,36.0,942.0,938.21,654.11
2017,8,21,13,30,869.0,127.0,2.5,36.0,931.0,955.74,665.64
2017,8,21,13,45,864.0,126.0,2.6,36.5,911.5,966.26,671.99
2017,8,21,14,0,859.0,125.0,2.7,37.0,892.0,972.97,676.14
2017,8,21,14,15,852.5,123.5,2.7,37.0,865.0,973.9,677.44
2017,8,21,14,30,846.0,122.0,2.7,37.0,838.0,971.02,676.56
2017,8,21,14,45,837.5,119.5,2.75,37.0,803.5,961.38,672.06
2017,8,21,15,0,829.0,117.0,2.8,37.0,769.0,948.07,665.41
2017,8,21,15,15,817.0,114.5,2.85,36.5,728.5,939.4,663.19
2017,8,21,15,30,805.0,112.0,2.9,36.0,688.0,915.51,651.31
2017,8,21,15,45,789.5,109.0,2.95,36.0,642.0,884.61,633.6
2017,8,21,16,0,774.0,106.0,3.0,36.0,596.0,850.89,613.98
2017,8,21,16,15,752.0,102.0,3.0,35.5,545.5,807.68,588.8
2017,8,21,16,30,730.0,98.0,3.0,35.0,495.0,762.56,561.92
2017,8,21,16,45,699.0,94.0,3.05,35.0,441.0,712.45,530.16
2017,8,21,17,0,668.0,90.0,3.1,35.0,387.0,658.03,494.67
2017,8,21,17,15,627.0,84.0,2.95,34.5,332.0,593.63,451.37
2017,8,21,17,30,586.0,78.0,2.8,34.0,277.0,530.44,406.6
2017,8,21,17,45,521.5,70.5,2.65,33.5,223.0,451.78,348.21
2017,8,21,18,0,457.0,63.0,2.5,33.0,169.0,377.52,290.77
2017,8,21,18,15,364.0,51.0,2.35,32.5,120.5,287.73,219.19
2017,8,21,18,30,271.0,39.0,2.2,32.0,72.0,205.08,150.73
2017,8,21,18,45,135.5,19.5,2.1,31.5,36.0,100.11,48.59
2017,8,21,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,85.5,15.0,2.1,24.5,22.0,12.8,0.0
2017,8,22,6,30,171.0,30.0,2.2,25.0,44.0,23.19,11.79
2017,8,22,6,45,292.0,42.5,2.35,25.5,89.5,32.71,21.72
2017,8,22,7,0,413.0,55.0,2.5,26.0,135.0,43.74,31.55
2017,8,22,7,15,482.5,64.0,2.45,26.5,188.0,49.78,36.9
2017,8,22,7,30,552.0,73.0,2.4,27.0,241.0,55.69,41.91
2017,8,22,7,45,612.0,76.5,2.35,28.0,298.0,57.26,42.98
2017,8,22,8,0,672.0,80.0,2.3,29.0,355.0,58.97,44.07
2017,8,22,8,15,703.5,85.0,2.15,29.5,409.5,67.06,50.53
2017,8,22,8,30,735.0,90.0,2.0,30.0,464.0,69.61,52.31
2017,8,22,8,45,762.0,92.0,1.9,30.5,517.0,92.3,53.13
2017,8,22,9,0,789.0,94.0,1.8,31.0,570.0,149.0,80.15
2017,8,22,9,15,806.0,97.0,1.65,31.5,618.0,207.77,121.34
2017,8,22,9,30,823.0,100.0,1.5,32.0,666.0,274.03,173.31
2017,8,22,9,45,837.0,102.0,1.4,32.5,709.0,333.11,221.42
2017,8,22,10,0,851.0,104.0,1.3,33.0,752.0,392.72,269.39
2017,8,22,10,15,860.5,106.0,1.3,33.5,789.0,450.71,315.17
2017,8,22,10,30,870.0,108.0,1.3,34.0,826.0,508.19,358.96
2017,8,22,10,45,877.5,109.0,1.35,34.5,856.0,563.06,399.62
2017,8,22,11,0,885.0,110.0,1.4,35.0,886.0,616.71,438.0
2017,8,22,11,15,890.0,111.0,1.5,35.0,908.5,667.3,474.4
2017,8,22,11,30,895.0,112.0,1.6,35.0,931.0,715.96,508.68
2017,8,22,11,45,896.5,114.0,1.7,35.5,944.5,760.79,538.61
2017,8,22,12,0,898.0,116.0,1.8,36.0,958.0,803.05,564.78
2017,8,22,12,15,899.5,116.0,1.9,36.0,964.0,840.88,589.06
2017,8,22,12,30,901.0,116.0,2.0,36.0,970.0,875.8,611.5
2017,8,22,12,45,586.0,291.5,2.15,36.5,846.5,806.52,564.03
2017,8,22,13,0,271.0,467.0,2.3,37.0,723.0,693.7,483.98
2017,8,22,13,15,584.5,290.0,2.35,37.0,832.5,847.18,592.55
2017,8,22,13,30,898.0,113.0,2.4,37.0,942.0,971.88,672.85
2017,8,22,13,45,895.5,111.0,2.5,37.0,923.0,983.92,680.54
2017,8,22,14,0,893.0,109.0,2.6,37.0,904.0,992.04,686.99
2017,8,22,14,15,887.0,108.0,2.65,37.0,876.5,993.82,689.25
2017,8,22,14,30,881.0,107.0,2.7,37.0,849.0,991.67,689.29
2017,8,22,14,45,865.5,109.0,2.75,37.0,813.0,979.5,683.28
2017,8,22,15,0,850.0,111.0,2.8,37.0,777.0,963.74,675.2
2017,8,22,15,15,838.0,108.5,2.8,37.0,736.0,943.1,663.75
2017,8,22,15,30,826.0,106.0,2.8,37.0,695.0,919.08,650.25
2017,8,22,15,45,810.5,103.0,2.8,37.0,648.0,898.56,639.03
2017,8,22,16,0,795.0,100.0,2.8,37.0,601.0,864.26,618.9
2017,8,22,16,15,773.5,96.5,2.75,36.5,550.0,821.42,594.03
2017,8,22,16,30,752.0,93.0,2.7,36.0,499.0,776.58,567.47
2017,8,22,16,45,722.5,89.0,2.65,36.0,444.5,722.88,533.26
2017,8,22,17,0,693.0,85.0,2.6,36.0,390.0,672.27,500.54
2017,8,22,17,15,652.0,79.0,2.3,35.0,334.5,606.79,457.36
2017,8,22,17,30,611.0,73.0,2.0,34.0,279.0,542.51,412.97
2017,8,22,17,45,548.0,66.0,1.7,33.5,224.5,464.29,355.0
2017,8,22,18,0,485.0,59.0,1.4,33.0,170.0,390.36,297.94
2017,8,22,18,15,390.5,48.0,1.25,32.0,121.0,299.44,226.71
2017,8,22,18,30,296.0,37.0,1.1,31.0,72.0,217.79,159.32
2017,8,22,18,45,148.0,18.5,1.0,30.5,36.0,103.51,43.48
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,28.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,6,15,91.0,14.0,1.2,24.5,21.5,11.95,0.0
2017,8,23,6,30,182.0,28.0,1.3,25.0,43.0,21.7,10.46
2017,8,23,6,45,293.5,41.5,1.45,25.5,88.0,31.99,21.1
2017,8,23,7,0,405.0,55.0,1.6,26.0,133.0,43.76,31.56
2017,8,23,7,15,475.0,64.5,1.4,27.0,185.5,50.19,37.17
2017,8,23,7,30,545.0,74.0,1.2,28.0,238.0,56.47,42.38
2017,8,23,7,45,594.0,80.5,1.0,29.0,293.0,60.1,45.16
2017,8,23,8,0,643.0,87.0,0.8,30.0,348.0,63.65,47.75
2017,8,23,8,15,676.0,92.0,0.8,30.5,402.5,65.83,49.26
2017,8,23,8,30,709.0,97.0,0.8,31.0,457.0,67.93,50.66
2017,8,23,8,45,731.0,102.0,0.8,32.0,508.5,99.5,58.25
2017,8,23,9,0,753.0,107.0,0.8,33.0,560.0,156.0,85.7
2017,8,23,9,15,771.0,110.5,0.9,33.5,608.0,213.22,125.36
2017,8,23,9,30,789.0,114.0,1.0,34.0,656.0,272.18,171.26
2017,8,23,9,45,800.0,118.5,1.1,34.5,698.0,331.29,218.91
2017,8,23,10,0,811.0,123.0,1.2,35.0,740.0,390.78,266.46
2017,8,23,10,15,821.0,125.0,1.15,35.0,776.0,448.02,311.4
2017,8,23,10,30,831.0,127.0,1.1,35.0,812.0,505.83,355.2
2017,8,23,10,45,642.5,241.0,1.1,35.5,782.0,542.63,381.79
2017,8,23,11,0,454.0,355.0,1.1,36.0,752.0,560.67,393.15
2017,8,23,11,15,334.0,407.5,1.15,36.0,703.5,554.72,389.17
2017,8,23,11,30,214.0,460.0,1.2,36.0,655.0,535.62,375.57
2017,8,23,11,45,279.0,449.5,1.25,36.5,708.0,595.99,416.26
2017,8,23,12,0,344.0,439.0,1.3,37.0,761.0,657.79,456.72
2017,8,23,12,15,398.0,424.5,1.35,37.0,799.5,710.65,491.78
2017,8,23,12,30,452.0,410.0,1.4,37.0,838.0,772.71,532.2
2017,8,23,12,45,376.0,434.0,1.5,37.0,789.5,741.87,512.01
2017,8,23,13,0,300.0,458.0,1.6,37.0,741.0,713.08,493.34
2017,8,23,13,15,370.0,424.0,1.65,37.0,768.5,760.68,526.49
2017,8,23,13,30,440.0,390.0,1.7,37.0,796.0,821.24,566.67
2017,8,23,13,45,382.0,404.0,1.75,37.0,751.0,778.37,539.08
2017,8,23,14,0,324.0,418.0,1.8,37.0,706.0,745.63,518.18
2017,8,23,14,15,268.0,416.0,1.85,37.0,649.0,696.27,486.51
2017,8,23,14,30,212.0,414.0,1.9,37.0,592.0,625.83,440.79
2017,8,23,14,45,209.5,395.0,1.95,37.0,565.5,607.76,430.48
2017,8,23,15,0,207.0,376.0,2.0,37.0,539.0,588.33,418.86
2017,8,23,15,15,225.5,351.5,2.05,36.5,519.5,582.07,417.54
2017,8,23,15,30,244.0,327.0,2.1,36.0,500.0,573.92,414.89
2017,8,23,15,45,205.5,306.5,2.15,36.0,445.5,514.76,374.85
2017,8,23,16,0,167.0,286.0,2.2,36.0,391.0,456.1,334.6
2017,8,23,16,15,132.5,259.0,2.2,35.5,337.5,394.52,292.09
2017,8,23,16,30,98.0,232.0,2.2,35.0,284.0,316.75,236.76
2017,8,23,16,45,49.0,179.5,2.2,34.5,205.5,216.94,162.81
2017,8,23,17,0,0.0,127.0,2.2,34.0,127.0,111.34,81.61
2017,8,23,17,15,0.0,108.5,2.1,33.5,108.5,94.8,69.32
2017,8,23,17,30,0.0,90.0,2.0,33.0,90.0,78.19,56.59
2017,8,23,17,45,0.0,71.5,1.9,33.0,71.5,61.48,43.42
2017,8,23,18,0,0.0,53.0,1.8,33.0,53.0,44.63,29.91
2017,8,23,18,15,0.0,37.0,1.75,32.0,37.0,30.59,18.57
2017,8,23,18,30,0.0,21.0,1.7,31.0,21.0,17.31,7.68
2017,8,23,18,45,0.0,10.5,1.65,30.5,10.5,8.64,0.0
2017,8,23,19,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,6.5,0.35,24.5,6.5,5.55,0.0
2017,8,24,6,30,0.0,13.0,0.4,25.0,13.0,10.7,2.19
2017,8,24,6,45,0.0,27.5,0.45,25.5,27.5,22.7,13.38
2017,8,24,7,0,0.0,42.0,0.5,26.0,42.0,34.74,23.96
2017,8,24,7,15,0.0,59.5,0.5,26.5,59.5,48.72,36.02
2017,8,24,7,30,0.0,77.0,0.5,27.0,77.0,62.48,47.65
2017,8,24,7,45,0.0,95.0,0.5,27.5,95.0,76.48,59.19
2017,8,24,8,0,0.0,113.0,0.5,28.0,113.0,90.36,70.36
2017,8,24,8,15,5.5,142.0,0.65,28.5,145.0,111.79,87.55
2017,8,24,8,30,11.0,171.0,0.8,29.0,177.0,132.8,104.07
2017,8,24,8,45,18.0,197.5,1.0,29.5,208.5,153.26,114.29
2017,8,24,9,0,25.0,224.0,1.2,30.0,240.0,176.23,130.56
2017,8,24,9,15,22.0,234.0,1.3,30.0,249.0,187.22,138.51
2017,8,24,9,30,19.0,244.0,1.4,30.0,258.0,197.6,146.17
2017,8,24,9,45,45.5,294.5,1.55,30.5,329.0,239.56,176.22
2017,8,24,10,0,72.0,345.0,1.7,31.0,400.0,291.83,213.69
2017,8,24,10,15,45.5,316.5,1.8,31.0,352.0,269.24,197.59
2017,8,24,10,30,19.0,288.0,1.9,31.0,304.0,243.38,178.86
2017,8,24,10,45,41.5,346.0,2.0,31.5,382.0,302.51,221.66
2017,8,24,11,0,64.0,404.0,2.1,32.0,460.0,367.7,267.86
2017,8,24,11,15,69.0,419.0,2.15,32.0,481.0,391.14,284.31
2017,8,24,11,30,74.0,434.0,2.2,32.0,502.0,415.28,301.35
2017,8,24,11,45,108.0,455.0,2.3,32.5,555.5,466.5,337.22
2017,8,24,12,0,142.0,476.0,2.4,33.0,609.0,527.67,379.32
2017,8,24,12,15,222.5,468.0,2.45,33.0,678.0,599.28,429.86
2017,8,24,12,30,303.0,460.0,2.5,33.0,747.0,684.94,488.92
2017,8,24,12,45,325.5,449.0,2.65,33.0,756.0,712.59,508.31
2017,8,24,13,0,348.0,438.0,2.8,33.0,765.0,739.55,527.65
2017,8,24,13,15,327.5,440.5,2.85,33.0,745.0,738.24,526.77
2017,8,24,13,30,307.0,443.0,2.9,33.0,725.0,734.43,524.43
2017,8,24,13,45,523.0,319.0,2.95,33.0,787.0,849.07,606.91
2017,8,24,14,0,739.0,195.0,3.0,33.0,849.0,953.27,678.49
2017,8,24,14,15,730.5,192.5,3.05,33.0,822.0,951.27,677.51
2017,8,24,14,30,722.0,190.0,3.1,33.0,795.0,945.67,675.24
2017,8,24,14,45,703.5,190.5,3.2,33.0,759.5,929.9,666.89
2017,8,24,15,0,685.0,191.0,3.3,33.0,724.0,910.86,656.52
2017,8,24,15,15,520.5,245.5,3.3,32.5,638.0,795.9,580.75
2017,8,24,15,30,356.0,300.0,3.3,32.0,552.0,672.32,495.77
2017,8,24,15,45,486.5,234.5,3.35,32.0,552.5,739.35,547.61
2017,8,24,16,0,617.0,169.0,3.4,32.0,553.0,786.73,584.35
2017,8,24,16,15,490.0,186.5,3.4,31.5,475.0,669.29,503.61
2017,8,24,16,30,363.0,204.0,3.4,31.0,397.0,547.65,417.53
2017,8,24,16,45,377.5,177.0,3.4,31.0,358.5,518.61,398.94
2017,8,24,17,0,392.0,150.0,3.4,31.0,320.0,504.38,389.99
2017,8,24,17,15,346.5,137.5,3.15,30.5,272.0,424.73,331.48
2017,8,24,17,30,301.0,125.0,2.9,30.0,224.0,365.88,287.0
2017,8,24,17,45,249.5,105.5,2.65,29.5,177.0,297.71,233.94
2017,8,24,18,0,198.0,86.0,2.4,29.0,130.0,233.95,182.72
2017,8,24,18,15,140.5,63.0,2.2,28.5,89.5,166.62,127.43
2017,8,24,18,30,83.0,40.0,2.0,28.0,49.0,94.66,67.54
2017,8,24,18,45,41.5,20.0,1.8,27.5,24.5,44.07,6.04
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,16.0,13.0,3.4,23.0,14.5,11.1,0.0
2017,8,25,6,30,32.0,26.0,3.6,23.0,29.0,20.81,9.37
2017,8,25,6,45,82.5,48.5,3.85,23.5,62.5,37.65,25.96
2017,8,25,7,0,133.0,71.0,4.1,24.0,96.0,53.1,39.75
2017,8,25,7,15,177.0,90.5,4.25,24.5,136.0,66.78,51.74
2017,8,25,7,30,221.0,110.0,4.4,25.0,176.0,80.07,63.07
2017,8,25,7,45,156.0,137.0,4.6,25.5,188.5,99.78,79.55
2017,8,25,8,0,91.0,164.0,4.8,26.0,201.0,120.13,96.23
2017,8,25,8,15,189.0,184.0,4.85,26.5,275.0,129.84,103.75
2017,8,25,8,30,287.0,204.0,4.9,27.0,349.0,136.47,108.62
2017,8,25,8,45,298.0,227.5,4.95,27.5,392.0,162.51,117.26
2017,8,25,9,0,309.0,251.0,5.0,28.0,435.0,204.03,142.84
2017,8,25,9,15,212.5,283.5,5.05,28.5,415.5,240.01,173.07
2017,8,25,9,30,116.0,316.0,5.1,29.0,396.0,257.43,190.03
2017,8,25,9,45,157.0,339.5,5.2,29.5,455.0,299.44,220.68
2017,8,25,10,0,198.0,363.0,5.3,30.0,514.0,346.88,255.7
2017,8,25,10,15,139.0,374.0,5.35,30.0,482.5,348.29,258.37
2017,8,25,10,30,80.0,385.0,5.4,30.0,451.0,344.12,255.97
2017,8,25,10,45,97.0,407.5,5.5,30.5,490.5,380.08,282.12
2017,8,25,11,0,114.0,430.0,5.6,31.0,530.0,418.98,310.16
2017,8,25,11,15,218.0,431.0,5.65,31.0,627.5,499.69,370.01
2017,8,25,11,30,322.0,432.0,5.7,31.0,725.0,593.13,438.44
2017,8,25,11,45,277.0,451.5,5.8,31.0,706.5,599.03,442.14
2017,8,25,12,0,232.0,471.0,5.9,31.0,688.0,594.58,438.57
2017,8,25,12,15,170.0,472.0,6.05,31.0,631.5,561.01,413.96
2017,8,25,12,30,108.0,473.0,6.2,31.0,575.0,511.75,377.79
2017,8,25,12,45,83.0,453.5,6.35,31.5,532.0,480.2,354.31
2017,8,25,13,0,58.0,434.0,6.5,32.0,489.0,446.04,328.74
2017,8,25,13,15,57.0,427.0,6.55,31.5,480.5,444.04,328.29
2017,8,25,13,30,56.0,420.0,6.6,31.0,472.0,441.46,327.38
2017,8,25,13,45,60.0,415.0,6.65,31.0,469.0,445.21,330.62
2017,8,25,14,0,64.0,410.0,6.7,31.0,466.0,448.69,333.73
2017,8,25,14,15,45.5,367.5,6.6,30.5,407.0,391.41,292.3
2017,8,25,14,30,27.0,325.0,6.5,30.0,348.0,333.05,249.54
2017,8,25,14,45,21.5,292.5,6.45,30.0,310.5,279.12,209.54
2017,8,25,15,0,16.0,260.0,6.4,30.0,273.0,244.16,183.43
2017,8,25,15,15,8.0,195.5,6.3,29.5,202.0,176.82,132.5
2017,8,25,15,30,0.0,131.0,6.2,29.0,131.0,110.85,81.63
2017,8,25,15,45,45.5,203.5,6.1,29.0,232.0,235.16,180.13
2017,8,25,16,0,91.0,276.0,6.0,29.0,333.0,357.86,275.35
2017,8,25,16,15,47.5,220.0,5.85,28.5,249.5,257.73,198.54
2017,8,25,16,30,4.0,164.0,5.7,28.0,166.0,148.12,112.56
2017,8,25,16,45,23.5,165.5,5.6,28.0,176.0,167.97,129.47
2017,8,25,17,0,43.0,167.0,5.5,28.0,186.0,201.56,157.04
2017,8,25,17,15,38.0,143.5,5.4,27.5,158.5,173.24,135.14
2017,8,25,17,30,33.0,120.0,5.3,27.0,131.0,145.02,112.94
2017,8,25,17,45,24.0,97.5,5.2,26.5,104.5,115.53,89.1
2017,8,25,18,0,15.0,75.0,5.1,26.0,78.0,79.05,59.11
2017,8,25,18,15,7.5,53.0,5.1,25.5,54.5,53.44,37.63
2017,8,25,18,30,0.0,31.0,5.1,25.0,31.0,27.5,15.73
2017,8,25,18,45,0.0,15.5,5.2,25.0,15.5,12.8,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,24.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,24.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,24.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,23.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,23.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,21.5,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,21.5,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,1.0,10.0,22.0,1.0,0.85,0.0
2017,8,26,6,30,0.0,2.0,10.0,22.0,2.0,1.64,0.0
2017,8,26,6,45,0.0,5.5,10.05,22.0,5.5,4.51,0.0
2017,8,26,7,0,0.0,9.0,10.1,22.0,9.0,7.39,0.71
2017,8,26,7,15,0.0,12.5,10.1,22.0,12.5,10.27,3.28
2017,8,26,7,30,0.0,16.0,10.1,22.0,16.0,13.17,5.83
2017,8,26,7,45,0.0,35.0,10.15,22.5,35.0,28.89,19.46
2017,8,26,8,0,0.0,54.0,10.2,23.0,54.0,44.69,32.98
2017,8,26,8,15,8.0,116.0,10.25,23.0,120.0,93.48,74.61
2017,8,26,8,30,16.0,178.0,10.3,23.0,186.0,137.39,111.5
2017,8,26,8,45,8.0,164.5,10.4,23.0,168.5,130.35,100.33
2017,8,26,9,0,0.0,151.0,10.5,23.0,151.0,121.75,93.24
2017,8,26,9,15,27.5,221.5,10.55,23.0,240.5,173.51,133.17
2017,8,26,9,30,55.0,292.0,10.6,23.0,330.0,232.98,179.03
2017,8,26,9,45,44.5,298.5,10.65,23.5,330.5,242.59,186.53
2017,8,26,10,0,34.0,305.0,10.7,24.0,331.0,250.48,192.51
2017,8,26,10,15,37.5,326.0,10.7,24.0,356.0,273.48,210.29
2017,8,26,10,30,41.0,347.0,10.7,24.0,381.0,297.3,228.65
2017,8,26,10,45,25.5,281.5,10.75,24.5,303.0,244.14,186.97
2017,8,26,11,0,10.0,216.0,10.8,25.0,225.0,184.96,140.41
2017,8,26,11,15,11.0,229.0,10.85,25.0,239.5,197.52,150.13
2017,8,26,11,30,12.0,242.0,10.9,25.0,254.0,210.3,159.98
2017,8,26,11,45,13.5,258.0,10.95,25.0,271.0,226.18,172.25
2017,8,26,12,0,15.0,274.0,11.0,25.0,288.0,242.36,184.75
2017,8,26,12,15,10.5,220.5,11.1,25.0,231.0,194.57,147.62
2017,8,26,12,30,6.0,167.0,11.2,25.0,174.0,145.93,109.62
2017,8,26,12,45,6.0,166.0,11.3,25.0,173.0,145.52,109.34
2017,8,26,13,0,6.0,165.0,11.4,25.0,172.0,145.05,109.01
2017,8,26,13,15,5.5,160.5,11.45,25.0,166.5,141.03,105.9
2017,8,26,13,30,5.0,156.0,11.5,25.0,161.0,136.91,102.73
2017,8,26,13,45,5.0,158.0,11.55,25.0,163.0,138.83,104.33
2017,8,26,14,0,5.0,160.0,11.6,25.0,165.0,140.74,105.94
2017,8,26,14,15,4.5,158.0,11.55,24.5,162.5,138.64,104.61
2017,8,26,14,30,4.0,156.0,11.5,24.0,160.0,136.5,103.26
2017,8,26,14,45,2.0,138.0,11.5,24.0,140.0,118.76,89.29
2017,8,26,15,0,0.0,120.0,11.5,24.0,120.0,101.03,75.28
2017,8,26,15,15,0.0,127.5,11.45,24.0,127.5,107.65,80.74
2017,8,26,15,30,0.0,135.0,11.4,24.0,135.0,114.45,86.38
2017,8,26,15,45,0.0,142.5,11.35,24.0,142.5,121.5,92.27
2017,8,26,16,0,0.0,150.0,11.3,24.0,150.0,128.95,98.53
2017,8,26,16,15,0.0,97.5,11.35,23.5,97.5,81.46,60.69
2017,8,26,16,30,0.0,45.0,11.4,23.0,45.0,37.26,24.94
2017,8,26,16,45,0.0,63.0,11.45,23.0,63.0,52.22,37.35
2017,8,26,17,0,0.0,81.0,11.5,23.0,81.0,67.46,50.05
2017,8,26,17,15,0.0,69.0,11.6,23.0,69.0,57.2,41.76
2017,8,26,17,30,0.0,57.0,11.7,23.0,57.0,47.19,33.56
2017,8,26,17,45,0.0,45.0,11.85,23.0,45.0,37.2,25.27
2017,8,26,18,0,0.0,33.0,12.0,23.0,33.0,27.23,16.87
2017,8,26,18,15,0.0,22.5,12.1,23.0,22.5,18.54,9.46
2017,8,26,18,30,0.0,12.0,12.2,23.0,12.0,9.86,2.0
2017,8,26,18,45,0.0,6.0,12.3,23.0,6.0,4.92,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,22.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,22.5,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,22.5,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,7.5,8.25,22.0,7.5,6.4,0.0
2017,8,27,6,30,0.0,15.0,8.3,22.0,15.0,12.36,2.88
2017,8,27,6,45,0.0,33.0,8.45,22.0,33.0,27.15,17.21
2017,8,27,7,0,0.0,51.0,8.6,22.0,51.0,41.39,29.99
2017,8,27,7,15,0.0,71.5,8.7,22.0,71.5,57.28,44.07
2017,8,27,7,30,0.0,92.0,8.8,22.0,92.0,73.01,57.81
2017,8,27,7,45,0.0,102.0,8.9,22.0,102.0,81.34,64.93
2017,8,27,8,0,0.0,112.0,9.0,22.0,112.0,89.54,71.79
2017,8,27,8,15,0.0,100.0,9.1,22.0,100.0,81.64,64.74
2017,8,27,8,30,0.0,88.0,9.2,22.0,88.0,72.97,57.08
2017,8,27,8,45,0.0,53.0,9.35,22.5,53.0,43.93,30.41
2017,8,27,9,0,0.0,18.0,9.5,23.0,18.0,14.89,6.52
2017,8,27,9,15,0.0,36.5,9.6,23.0,36.5,30.26,19.01
2017,8,27,9,30,0.0,55.0,9.7,23.0,55.0,45.7,31.45
2017,8,27,9,45,0.0,96.5,9.8,23.0,97.0,80.38,59.29
2017,8,27,10,0,0.0,138.0,9.9,23.0,139.0,114.02,86.03
2017,8,27,10,15,7.5,200.5,9.95,23.0,207.0,167.57,128.26
2017,8,27,10,30,15.0,263.0,10.0,23.0,275.0,222.16,170.97
2017,8,27,10,45,12.0,233.5,10.1,23.5,243.5,198.98,152.33
2017,8,27,11,0,9.0,204.0,10.2,24.0,212.0,174.62,132.84
2017,8,27,11,15,4.5,124.5,10.25,24.0,128.5,106.88,79.44
2017,8,27,11,30,0.0,45.0,10.3,24.0,45.0,37.61,24.36
2017,8,27,11,45,5.5,132.0,10.4,24.0,137.5,114.64,85.53
2017,8,27,12,0,11.0,219.0,10.5,24.0,230.0,192.77,146.86
2017,8,27,12,15,8.0,189.0,10.55,24.0,197.5,165.79,125.65
2017,8,27,12,30,5.0,159.0,10.6,24.0,165.0,138.29,104.03
2017,8,27,12,45,9.5,213.5,10.65,24.0,223.5,189.49,144.27
2017,8,27,13,0,14.0,268.0,10.7,24.0,282.0,241.91,185.2
2017,8,27,13,15,12.5,242.5,10.75,24.0,254.5,219.09,167.52
2017,8,27,13,30,11.0,217.0,10.8,24.0,227.0,195.94,149.57
2017,8,27,13,45,6.5,179.5,10.9,24.0,185.5,159.08,120.69
2017,8,27,14,0,2.0,142.0,11.0,24.0,144.0,122.12,91.54
2017,8,27,14,15,1.0,108.5,10.95,23.5,109.5,92.17,68.05
2017,8,27,14,30,0.0,75.0,10.9,23.0,75.0,62.61,44.64
2017,8,27,14,45,0.0,75.5,10.85,23.0,75.5,62.98,45.03
2017,8,27,15,0,0.0,76.0,10.8,23.0,76.0,63.35,45.42
2017,8,27,15,15,0.0,104.0,10.7,23.0,104.0,87.06,64.58
2017,8,27,15,30,0.0,132.0,10.6,23.0,132.0,111.79,84.6
2017,8,27,15,45,5.0,165.5,10.5,23.0,168.5,147.47,113.68
2017,8,27,16,0,10.0,199.0,10.4,23.0,205.0,185.14,144.38
2017,8,27,16,15,7.0,181.0,10.3,23.0,185.5,166.28,129.58
2017,8,27,16,30,4.0,163.0,10.2,23.0,166.0,147.53,114.81
2017,8,27,16,45,6.0,153.0,10.15,23.0,156.5,141.21,110.21
2017,8,27,17,0,8.0,143.0,10.1,23.0,147.0,135.05,105.67
2017,8,27,17,15,4.0,122.5,9.95,22.5,124.5,113.33,88.26
2017,8,27,17,30,0.0,102.0,9.8,22.0,102.0,91.85,70.76
2017,8,27,17,45,0.0,80.5,9.75,22.0,80.5,72.08,54.36
2017,8,27,18,0,0.0,59.0,9.7,22.0,59.0,51.99,37.44
2017,8,27,18,15,0.0,40.5,9.6,21.5,40.5,34.86,22.88
2017,8,27,18,30,0.0,22.0,9.5,21.0,22.0,18.16,8.42
2017,8,27,18,45,0.0,11.0,9.4,21.0,11.0,9.06,0.0
2017,8,27,19,0,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,20.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,7.5,8.2,20.0,7.5,6.4,0.0
2017,8,28,6,30,0.0,15.0,8.3,20.0,15.0,12.36,2.7
2017,8,28,6,45,0.0,33.5,8.4,20.5,33.5,27.49,17.59
2017,8,28,7,0,0.0,52.0,8.5,21.0,52.0,42.07,30.69
2017,8,28,7,15,0.0,73.5,8.65,21.0,73.5,58.64,45.43
2017,8,28,7,30,0.0,95.0,8.8,21.0,95.0,75.03,59.79
2017,8,28,7,45,0.0,65.0,9.0,21.5,65.0,53.86,41.27
2017,8,28,8,0,0.0,35.0,9.2,22.0,35.0,28.91,19.45
2017,8,28,8,15,91.0,125.0,9.2,22.0,170.5,93.13,74.61
2017,8,28,8,30,182.0,215.0,9.2,22.0,306.0,147.67,120.64
2017,8,28,8,45,194.5,240.0,9.25,22.0,347.0,173.43,130.86
2017,8,28,9,0,207.0,265.0,9.3,22.0,388.0,209.31,155.24
2017,8,28,9,15,107.0,230.5,9.15,22.0,294.5,189.44,142.93
2017,8,28,9,30,7.0,196.0,9.0,22.0,201.0,159.54,122.99
2017,8,28,9,45,58.0,276.5,8.9,22.5,320.0,232.1,178.54
2017,8,28,10,0,109.0,357.0,8.8,23.0,439.0,315.68,242.49
2017,8,28,10,15,124.0,379.0,8.7,23.5,476.5,347.6,266.84
2017,8,28,10,30,139.0,401.0,8.6,24.0,514.0,385.08,295.34
2017,8,28,10,45,131.5,415.5,8.55,24.5,526.0,406.7,311.5
2017,8,28,11,0,124.0,430.0,8.5,25.0,538.0,427.53,326.75
2017,8,28,11,15,82.0,409.5,8.5,25.0,482.0,394.22,301.22
2017,8,28,11,30,40.0,389.0,8.5,25.0,426.0,356.5,271.94
2017,8,28,11,45,112.0,431.0,8.55,25.5,535.5,458.16,349.52
2017,8,28,12,0,184.0,473.0,8.6,26.0,645.0,562.23,427.52
2017,8,28,12,15,144.5,471.0,8.55,26.0,606.0,542.38,411.85
2017,8,28,12,30,105.0,469.0,8.5,26.0,567.0,507.92,385.48
2017,8,28,12,45,69.0,426.0,8.5,26.5,490.5,444.25,336.82
2017,8,28,13,0,33.0,383.0,8.5,27.0,414.0,376.8,284.96
2017,8,28,13,15,49.5,405.5,8.35,27.0,451.0,418.14,316.58
2017,8,28,13,30,66.0,428.0,8.2,27.0,488.0,460.82,348.91
2017,8,28,13,45,43.0,370.0,8.1,27.0,409.0,385.85,292.59
2017,8,28,14,0,20.0,312.0,8.0,27.0,330.0,292.37,221.67
2017,8,28,14,15,30.0,330.5,7.85,26.5,356.5,340.16,259.1
2017,8,28,14,30,40.0,349.0,7.7,26.0,383.0,372.01,284.33
2017,8,28,14,45,153.0,354.0,7.55,26.0,473.0,513.08,394.79
2017,8,28,15,0,266.0,359.0,7.4,26.0,563.0,653.49,502.08
2017,8,28,15,15,187.5,340.5,7.2,25.5,481.0,537.83,415.81
2017,8,28,15,30,109.0,322.0,7.0,25.0,399.0,423.47,328.99
2017,8,28,15,45,67.5,276.5,6.85,25.0,323.0,335.85,261.6
2017,8,28,16,0,26.0,231.0,6.7,25.0,247.0,232.09,180.26
2017,8,28,16,15,115.0,227.0,6.4,25.0,288.0,345.63,272.74
2017,8,28,16,30,204.0,223.0,6.1,25.0,329.0,418.5,332.27
2017,8,28,16,45,429.0,154.0,5.85,25.0,344.0,556.17,444.21
2017,8,28,17,0,654.0,85.0,5.6,25.0,359.0,646.02,515.71
2017,8,28,17,15,610.5,78.5,5.35,24.5,304.5,579.05,466.06
2017,8,28,17,30,567.0,72.0,5.1,24.0,250.0,513.67,415.93
2017,8,28,17,45,507.0,63.0,4.95,24.0,197.5,436.52,353.57
2017,8,28,18,0,447.0,54.0,4.8,24.0,145.0,363.68,292.35
2017,8,28,18,15,345.0,42.0,4.75,23.5,99.0,269.27,212.27
2017,8,28,18,30,243.0,30.0,4.7,23.0,53.0,185.74,134.96
2017,8,28,18,45,121.5,15.0,4.7,23.0,26.5,66.14,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,8,29,6,15,99.5,11.5,5.5,20.0,18.5,9.82,0.0
2017,8,29,6,30,199.0,23.0,5.6,20.0,37.0,18.84,6.65
2017,8,29,6,45,316.0,35.5,5.75,20.5,81.5,28.71,18.59
2017,8,29,7,0,433.0,48.0,5.9,21.0,126.0,38.35,27.48
2017,8,29,7,15,504.5,56.5,6.1,21.5,179.0,44.26,32.87
2017,8,29,7,30,576.0,65.0,6.3,22.0,232.0,50.07,37.94
2017,8,29,7,45,624.0,71.0,6.5,22.5,288.0,53.66,40.92
2017,8,29,8,0,672.0,77.0,6.7,23.0,344.0,57.17,43.73
2017,8,29,8,15,476.0,139.5,6.8,23.5,343.0,95.71,76.33
2017,8,29,8,30,280.0,202.0,6.9,24.0,342.0,135.34,109.23
2017,8,29,8,45,532.0,148.0,7.0,24.5,450.0,123.25,80.76
2017,8,29,9,0,784.0,94.0,7.1,25.0,558.0,159.68,90.2
2017,8,29,9,15,801.5,97.0,7.1,25.0,606.0,218.86,135.41
2017,8,29,9,30,819.0,100.0,7.1,25.0,654.0,279.63,186.99
2017,8,29,9,45,454.5,225.0,7.15,25.5,536.0,309.13,225.42
2017,8,29,10,0,90.0,350.0,7.2,26.0,418.0,304.23,230.65
2017,8,29,10,15,88.5,368.0,7.1,26.5,437.5,327.36,248.04
2017,8,29,10,30,87.0,386.0,7.0,27.0,457.0,350.45,265.09
2017,8,29,10,45,96.0,405.0,6.95,27.5,486.0,380.08,286.87
2017,8,29,11,0,105.0,424.0,6.9,28.0,515.0,410.94,309.35
2017,8,29,11,15,123.0,440.0,6.8,28.0,549.0,449.23,337.84
2017,8,29,11,30,141.0,456.0,6.7,28.0,583.0,488.03,366.54
2017,8,29,11,45,251.0,440.0,6.65,28.0,670.5,575.8,432.75
2017,8,29,12,0,361.0,424.0,6.6,28.0,758.0,667.54,501.05
2017,8,29,12,15,232.5,445.5,6.55,28.0,661.5,593.52,445.16
2017,8,29,12,30,104.0,467.0,6.5,28.0,565.0,506.02,378.7
2017,8,29,12,45,478.0,305.5,6.45,28.5,749.5,735.58,553.8
2017,8,29,13,0,852.0,144.0,6.4,29.0,934.0,928.59,692.08
2017,8,29,13,15,442.0,257.5,6.3,29.0,667.5,691.65,520.94
2017,8,29,13,30,32.0,371.0,6.2,29.0,401.0,372.92,278.32
2017,8,29,13,45,435.0,254.5,6.15,29.0,635.0,706.65,534.21
2017,8,29,14,0,838.0,138.0,6.1,29.0,869.0,979.33,727.45
2017,8,29,14,15,830.5,136.5,6.0,28.5,841.0,992.36,736.68
2017,8,29,14,30,823.0,135.0,5.9,28.0,813.0,987.95,735.56
2017,8,29,14,45,810.5,133.5,5.85,28.0,777.0,974.78,727.52
2017,8,29,15,0,798.0,132.0,5.8,28.0,741.0,957.98,717.17
2017,8,29,15,15,537.5,221.5,5.65,28.0,621.5,792.59,601.17
2017,8,29,15,30,277.0,311.0,5.5,28.0,502.0,613.95,467.45
2017,8,29,15,45,508.5,213.0,5.35,28.0,533.5,742.01,567.98
2017,8,29,16,0,740.0,115.0,5.2,28.0,565.0,838.48,639.02
2017,8,29,16,15,715.5,110.5,4.95,27.5,513.5,797.68,611.63
2017,8,29,16,30,691.0,106.0,4.7,27.0,462.0,750.19,579.9
2017,8,29,16,45,662.5,99.0,4.45,27.0,409.0,695.12,541.21
2017,8,29,17,0,634.0,92.0,4.2,27.0,356.0,639.52,501.84
2017,8,29,17,15,588.0,85.0,3.85,26.5,301.0,570.7,452.31
2017,8,29,17,30,542.0,78.0,3.5,26.0,246.0,503.65,401.42
2017,8,29,17,45,474.5,68.5,3.15,25.5,193.0,421.9,337.06
2017,8,29,18,0,407.0,59.0,2.8,25.0,140.0,345.06,274.09
2017,8,29,18,15,302.5,45.0,2.7,24.5,94.5,246.2,191.77
2017,8,29,18,30,198.0,31.0,2.6,24.0,49.0,163.59,115.52
2017,8,29,18,45,99.0,15.5,2.55,23.5,24.5,56.68,0.0
2017,8,29,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,77.5,12.0,3.85,19.5,17.5,10.24,0.0
2017,8,30,6,30,155.0,24.0,4.0,20.0,35.0,18.64,6.03
2017,8,30,6,45,276.0,38.5,4.15,20.5,79.5,29.74,19.44
2017,8,30,7,0,397.0,53.0,4.3,21.0,124.0,42.47,31.03
2017,8,30,7,15,471.0,63.0,4.4,21.5,177.0,49.37,37.3
2017,8,30,7,30,545.0,73.0,4.5,22.0,230.0,56.11,43.18
2017,8,30,7,45,599.5,79.0,4.65,22.5,286.5,59.43,45.91
2017,8,30,8,0,654.0,85.0,4.8,23.0,343.0,62.73,48.51
2017,8,30,8,15,688.5,90.5,4.85,23.5,398.5,65.36,50.47
2017,8,30,8,30,723.0,96.0,4.9,24.0,454.0,67.88,52.3
2017,8,30,8,45,750.5,99.0,4.95,24.5,507.0,108.92,63.17
2017,8,30,9,0,778.0,102.0,5.0,25.0,560.0,166.56,95.6
2017,8,30,9,15,796.5,105.0,4.95,25.5,609.0,225.71,140.39
2017,8,30,9,30,815.0,108.0,4.9,26.0,658.0,286.6,191.15
2017,8,30,9,45,830.0,110.0,4.85,26.5,701.5,347.1,242.96
2017,8,30,10,0,845.0,112.0,4.8,27.0,745.0,411.52,297.18
2017,8,30,10,15,855.5,114.0,4.7,27.0,782.0,470.18,346.46
2017,8,30,10,30,866.0,116.0,4.6,27.0,819.0,528.41,394.0
2017,8,30,10,45,874.5,117.0,4.6,27.5,849.5,584.08,437.61
2017,8,30,11,0,883.0,118.0,4.6,28.0,880.0,638.59,478.94
2017,8,30,11,15,888.5,119.0,4.5,28.0,902.0,689.74,517.22
2017,8,30,11,30,894.0,120.0,4.4,28.0,924.0,738.98,553.31
2017,8,30,11,45,488.0,284.5,4.3,28.5,724.5,628.86,468.99
2017,8,30,12,0,82.0,449.0,4.2,29.0,525.0,455.15,336.12
2017,8,30,12,15,80.0,450.0,4.1,29.0,525.0,462.68,342.01
2017,8,30,12,30,78.0,451.0,4.0,29.0,525.0,469.67,346.88
2017,8,30,12,45,490.0,285.5,3.95,29.5,740.0,729.26,539.64
2017,8,30,13,0,902.0,120.0,3.9,30.0,955.0,954.62,692.9
2017,8,30,13,15,475.5,262.5,3.8,30.0,702.0,729.65,536.75
2017,8,30,13,30,49.0,405.0,3.7,30.0,449.0,423.09,310.95
2017,8,30,13,45,212.5,395.5,3.6,30.0,581.0,596.35,440.1
2017,8,30,14,0,376.0,386.0,3.5,30.0,713.0,773.92,565.15
2017,8,30,14,15,352.0,381.5,3.45,30.0,680.0,752.96,549.91
2017,8,30,14,30,328.0,377.0,3.4,30.0,647.0,729.97,534.54
2017,8,30,14,45,330.0,358.0,3.35,30.0,619.5,715.69,526.03
2017,8,30,15,0,332.0,339.0,3.3,30.0,592.0,699.35,516.1
2017,8,30,15,15,582.0,222.0,3.15,29.5,634.5,837.84,619.27
2017,8,30,15,30,832.0,105.0,3.0,29.0,677.0,944.85,692.28
2017,8,30,15,45,817.5,101.0,2.95,29.0,629.5,912.22,671.32
2017,8,30,16,0,803.0,97.0,2.9,29.0,582.0,876.65,649.5
2017,8,30,16,15,471.0,160.0,2.7,28.5,438.0,627.42,477.97
2017,8,30,16,30,139.0,223.0,2.5,28.0,294.0,364.07,280.31
2017,8,30,16,45,421.0,151.0,2.35,28.0,331.0,547.49,424.98
2017,8,30,17,0,703.0,79.0,2.2,28.0,368.0,678.35,521.66
2017,8,30,17,15,659.0,73.0,2.0,27.0,311.5,609.46,473.52
2017,8,30,17,30,615.0,67.0,1.8,26.0,255.0,542.12,425.82
2017,8,30,17,45,552.5,58.5,1.6,25.5,200.5,461.58,363.96
2017,8,30,18,0,490.0,50.0,1.4,25.0,146.0,385.56,302.72
2017,8,30,18,15,380.5,38.5,1.3,24.0,98.0,285.38,220.62
2017,8,30,18,30,271.0,27.0,1.2,23.0,50.0,197.16,136.57
2017,8,30,18,45,135.5,13.5,1.2,22.5,25.0,70.99,0.0
2017,8,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
