Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,96.0,11.5,2.2,18.5,17.5,9.82,0.0
2017,8,31,6,30,192.0,23.0,2.5,19.0,35.0,18.94,5.69
2017,8,31,6,45,305.5,37.0,2.85,19.5,80.0,30.09,19.8
2017,8,31,7,0,419.0,51.0,3.2,20.0,125.0,40.94,29.83
2017,8,31,7,15,492.0,60.5,3.15,20.5,178.5,47.53,35.86
2017,8,31,7,30,565.0,70.0,3.1,21.0,232.0,53.97,41.51
2017,8,31,7,45,609.5,78.0,3.05,22.0,288.0,58.83,45.5
2017,8,31,8,0,654.0,86.0,3.0,23.0,344.0,63.51,49.18
2017,8,31,8,15,688.0,92.0,2.95,23.5,399.5,66.45,51.4
2017,8,31,8,30,722.0,98.0,2.9,24.0,455.0,69.26,53.46
2017,8,31,8,45,743.5,103.5,2.85,25.0,507.0,113.47,66.19
2017,8,31,9,0,765.0,109.0,2.8,26.0,559.0,171.91,99.56
2017,8,31,9,15,783.5,113.0,2.75,26.0,607.5,231.11,144.32
2017,8,31,9,30,802.0,117.0,2.7,26.0,656.0,292.1,194.88
2017,8,31,9,45,813.5,121.5,2.65,26.5,699.0,352.8,246.09
2017,8,31,10,0,825.0,126.0,2.6,27.0,742.0,413.91,296.86
2017,8,31,10,15,835.5,128.0,2.55,27.0,778.5,472.71,345.2
2017,8,31,10,30,846.0,130.0,2.5,27.0,815.0,531.23,391.83
2017,8,31,10,45,851.5,133.0,2.5,27.5,844.5,585.98,433.6
2017,8,31,11,0,857.0,136.0,2.5,28.0,874.0,639.26,472.87
2017,8,31,11,15,862.5,137.5,2.4,28.0,896.0,689.76,509.44
2017,8,31,11,30,868.0,139.0,2.3,28.0,918.0,738.42,543.62
2017,8,31,11,45,845.0,156.5,2.25,28.5,924.5,784.75,573.71
2017,8,31,12,0,822.0,174.0,2.2,29.0,931.0,821.24,596.48
2017,8,31,12,15,823.0,174.5,2.15,29.0,936.0,858.28,619.95
2017,8,31,12,30,824.0,175.0,2.1,29.0,941.0,892.51,641.27
2017,8,31,12,45,826.0,172.5,2.05,29.5,937.5,921.86,658.02
2017,8,31,13,0,828.0,170.0,2.0,30.0,934.0,947.98,672.61
2017,8,31,13,15,824.5,169.0,1.9,30.0,921.5,966.97,683.46
2017,8,31,13,30,821.0,168.0,1.8,30.0,909.0,982.27,692.03
2017,8,31,13,45,817.5,165.0,1.75,30.0,888.5,991.82,697.72
2017,8,31,14,0,814.0,162.0,1.7,30.0,868.0,997.52,701.2
2017,8,31,14,15,806.0,160.0,1.65,30.0,839.5,995.91,700.32
2017,8,31,14,30,798.0,158.0,1.6,30.0,811.0,990.46,697.3
2017,8,31,14,45,784.5,156.0,1.6,30.0,774.5,975.77,689.42
2017,8,31,15,0,771.0,154.0,1.6,30.0,738.0,957.48,679.49
2017,8,31,15,15,756.0,150.0,1.55,30.0,695.5,939.72,669.37
2017,8,31,15,30,741.0,146.0,1.5,30.0,653.0,911.34,652.6
2017,8,31,15,45,726.0,139.5,1.5,30.0,606.5,877.18,632.83
2017,8,31,16,0,711.0,133.0,1.5,30.0,560.0,840.35,611.23
2017,8,31,16,15,685.0,127.0,1.4,29.5,508.0,791.86,581.78
2017,8,31,16,30,659.0,121.0,1.3,29.0,456.0,741.9,550.94
2017,8,31,16,45,627.5,113.0,1.25,29.0,402.0,683.99,513.44
2017,8,31,17,0,596.0,105.0,1.2,29.0,348.0,625.79,474.87
2017,8,31,17,15,547.5,96.0,1.1,28.5,292.5,553.86,425.13
2017,8,31,17,30,499.0,87.0,1.0,28.0,237.0,483.89,374.61
2017,8,31,17,45,432.0,74.5,0.95,27.5,184.5,396.35,308.95
2017,8,31,18,0,365.0,62.0,0.9,27.0,132.0,320.51,249.0
2017,8,31,18,15,264.5,45.0,0.9,26.0,87.0,226.66,172.92
2017,8,31,18,30,164.0,28.0,0.9,25.0,42.0,142.05,93.64
2017,8,31,18,45,82.0,14.0,0.95,24.5,21.0,47.93,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,11.0,1.35,18.5,14.5,9.39,0.0
2017,9,1,6,30,109.0,22.0,1.6,19.0,29.0,17.03,3.96
2017,9,1,6,45,208.0,41.5,1.9,20.0,72.0,31.76,21.13
2017,9,1,7,0,307.0,61.0,2.2,21.0,115.0,46.14,34.15
2017,9,1,7,15,378.5,75.5,2.05,21.5,166.5,56.39,43.36
2017,9,1,7,30,450.0,90.0,1.9,22.0,218.0,66.36,52.02
2017,9,1,7,45,502.5,100.0,1.8,22.5,273.0,72.78,57.38
2017,9,1,8,0,555.0,110.0,1.7,23.0,328.0,80.4,63.59
2017,9,1,8,15,592.5,118.0,1.4,24.0,382.5,83.94,66.06
2017,9,1,8,30,630.0,126.0,1.1,25.0,437.0,87.3,68.31
2017,9,1,8,45,658.5,132.5,0.8,26.0,489.0,123.71,75.49
2017,9,1,9,0,687.0,139.0,0.5,27.0,541.0,179.23,107.03
2017,9,1,9,15,708.0,144.0,0.45,27.5,589.5,235.73,148.26
2017,9,1,9,30,729.0,149.0,0.4,28.0,638.0,294.49,194.45
2017,9,1,9,45,744.0,153.5,0.4,28.5,681.0,352.97,241.26
2017,9,1,10,0,759.0,158.0,0.4,29.0,724.0,412.42,287.91
2017,9,1,10,15,771.0,161.5,0.45,29.0,761.0,473.07,334.93
2017,9,1,10,30,783.0,165.0,0.5,29.0,798.0,530.24,378.19
2017,9,1,10,45,792.5,167.0,0.55,29.5,828.0,584.62,417.48
2017,9,1,11,0,802.0,169.0,0.6,30.0,858.0,638.25,454.94
2017,9,1,11,15,808.5,170.5,0.6,30.0,880.0,688.49,489.37
2017,9,1,11,30,815.0,172.0,0.6,30.0,902.0,737.18,521.83
2017,9,1,11,45,659.5,275.5,0.65,30.0,872.0,753.73,530.37
2017,9,1,12,0,504.0,379.0,0.7,30.0,842.0,753.42,527.78
2017,9,1,12,15,657.5,281.5,0.7,30.0,889.0,823.96,576.43
2017,9,1,12,30,811.0,184.0,0.7,30.0,936.0,891.51,620.49
2017,9,1,12,45,815.5,180.5,0.75,30.5,933.5,921.91,637.81
2017,9,1,13,0,820.0,177.0,0.8,31.0,931.0,949.22,653.7
2017,9,1,13,15,817.0,176.0,0.85,31.0,919.0,968.54,666.17
2017,9,1,13,30,814.0,175.0,0.9,31.0,907.0,984.21,676.67
2017,9,1,13,45,533.5,299.0,1.0,31.0,774.5,852.3,594.66
2017,9,1,14,0,253.0,423.0,1.1,31.0,642.0,692.51,488.68
2017,9,1,14,15,524.0,292.5,1.2,31.0,726.0,854.44,603.58
2017,9,1,14,30,795.0,162.0,1.3,31.0,810.0,993.08,693.52
2017,9,1,14,45,580.0,244.0,1.4,31.0,705.5,872.84,618.23
2017,9,1,15,0,365.0,326.0,1.5,31.0,601.0,720.17,517.79
2017,9,1,15,15,358.5,306.5,1.55,30.5,564.0,692.27,503.42
2017,9,1,15,30,352.0,287.0,1.6,30.0,527.0,662.52,486.4
2017,9,1,15,45,531.5,211.0,1.65,30.0,543.0,764.51,561.65
2017,9,1,16,0,711.0,135.0,1.7,30.0,559.0,843.61,616.82
2017,9,1,16,15,684.5,129.0,1.65,29.5,507.0,794.55,586.24
2017,9,1,16,30,658.0,123.0,1.6,29.0,455.0,744.04,555.37
2017,9,1,16,45,625.0,115.0,1.6,29.0,400.5,684.79,517.06
2017,9,1,17,0,592.0,107.0,1.6,29.0,346.0,625.34,477.59
2017,9,1,17,15,543.5,97.5,1.5,28.0,290.5,552.84,427.77
2017,9,1,17,30,495.0,88.0,1.4,27.0,235.0,482.31,377.0
2017,9,1,17,45,427.5,75.0,1.35,26.5,182.5,394.58,310.22
2017,9,1,18,0,360.0,62.0,1.3,26.0,130.0,318.06,248.89
2017,9,1,18,15,259.0,44.5,1.3,25.0,84.5,223.64,171.35
2017,9,1,18,30,158.0,27.0,1.3,24.0,39.0,136.57,86.57
2017,9,1,18,45,79.0,13.5,1.3,23.5,19.5,46.18,0.0
2017,9,1,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,55.5,11.0,1.55,19.5,14.5,9.39,0.0
2017,9,2,6,30,111.0,22.0,1.8,20.0,29.0,17.04,3.23
2017,9,2,6,45,215.0,40.5,2.1,21.0,72.0,31.05,20.38
2017,9,2,7,0,319.0,59.0,2.4,22.0,115.0,44.76,32.8
2017,9,2,7,15,392.0,72.5,2.35,22.5,166.5,54.36,41.42
2017,9,2,7,30,465.0,86.0,2.3,23.0,218.0,63.72,49.54
2017,9,2,7,45,518.5,95.5,2.25,23.5,273.0,71.62,56.16
2017,9,2,8,0,572.0,105.0,2.2,24.0,328.0,76.86,60.34
2017,9,2,8,15,608.5,113.0,2.2,24.5,382.5,80.57,63.12
2017,9,2,8,30,645.0,121.0,2.2,25.0,437.0,84.09,65.69
2017,9,2,8,45,671.0,127.0,2.2,26.0,489.0,122.24,73.7
2017,9,2,9,0,697.0,133.0,2.2,27.0,541.0,177.95,106.32
2017,9,2,9,15,717.5,138.0,2.15,27.5,589.0,235.03,149.09
2017,9,2,9,30,738.0,143.0,2.1,28.0,637.0,294.27,197.05
2017,9,2,9,45,750.5,148.0,2.05,28.5,679.0,352.87,245.47
2017,9,2,10,0,763.0,153.0,2.0,29.0,721.0,415.58,296.05
2017,9,2,10,15,774.5,156.0,2.0,29.0,757.5,472.32,341.7
2017,9,2,10,30,786.0,159.0,2.0,29.0,794.0,529.04,386.01
2017,9,2,10,45,792.5,163.0,2.0,29.5,822.5,583.51,426.53
2017,9,2,11,0,799.0,167.0,2.0,30.0,851.0,636.94,464.9
2017,9,2,11,15,804.5,168.5,2.0,30.0,872.5,686.36,500.32
2017,9,2,11,30,810.0,170.0,2.0,30.0,894.0,734.13,533.74
2017,9,2,11,45,801.5,178.5,2.0,30.5,904.0,775.54,560.79
2017,9,2,12,0,793.0,187.0,2.0,31.0,914.0,813.87,585.15
2017,9,2,12,15,794.5,187.5,2.0,31.0,918.5,850.37,608.81
2017,9,2,12,30,796.0,188.0,2.0,31.0,923.0,884.17,630.12
2017,9,2,12,45,794.5,188.0,2.05,31.0,919.0,911.94,648.02
2017,9,2,13,0,793.0,188.0,2.1,31.0,915.0,936.47,663.95
2017,9,2,13,15,564.0,304.5,2.1,31.0,818.5,859.28,611.35
2017,9,2,13,30,335.0,421.0,2.1,31.0,722.0,752.43,536.88
2017,9,2,13,45,279.5,423.5,2.15,31.0,671.0,711.62,510.34
2017,9,2,14,0,224.0,426.0,2.2,31.0,620.0,649.07,468.5
2017,9,2,14,15,490.5,301.0,2.2,31.0,705.5,830.98,597.96
2017,9,2,14,30,757.0,176.0,2.2,31.0,791.0,979.68,696.92
2017,9,2,14,45,727.5,182.0,2.25,31.0,751.5,957.93,683.37
2017,9,2,15,0,698.0,188.0,2.3,31.0,712.0,932.84,669.38
2017,9,2,15,15,681.5,183.0,2.25,30.5,670.0,905.75,654.51
2017,9,2,15,30,665.0,178.0,2.2,30.0,628.0,875.74,637.68
2017,9,2,15,45,649.5,164.5,2.15,30.0,577.0,834.87,612.33
2017,9,2,16,0,634.0,151.0,2.1,30.0,526.0,791.47,585.15
2017,9,2,16,15,587.0,153.5,2.0,29.5,476.0,734.97,549.46
2017,9,2,16,30,540.0,156.0,1.9,29.0,426.0,671.55,507.77
2017,9,2,16,45,518.0,141.5,1.8,29.0,376.0,618.85,472.02
2017,9,2,17,0,496.0,127.0,1.7,29.0,326.0,565.71,434.99
2017,9,2,17,15,446.5,114.5,1.55,28.0,272.0,494.32,384.43
2017,9,2,17,30,397.0,102.0,1.4,27.0,218.0,425.8,334.04
2017,9,2,17,45,332.0,85.0,1.3,26.5,167.5,345.17,271.63
2017,9,2,18,0,267.0,68.0,1.2,26.0,117.0,270.23,211.14
2017,9,2,18,15,181.0,46.5,1.2,25.5,74.5,172.11,130.69
2017,9,2,18,30,95.0,25.0,1.2,25.0,32.0,90.14,51.89
2017,9,2,18,45,47.5,12.5,1.2,24.5,16.0,31.5,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,0.0,9.5,1.0,20.5,9.5,8.11,0.0
2017,9,3,6,30,0.0,19.0,1.2,21.0,19.0,15.59,1.71
2017,9,3,6,45,52.5,43.0,1.45,21.5,52.0,33.4,22.24
2017,9,3,7,0,105.0,67.0,1.7,22.0,85.0,50.91,38.03
2017,9,3,7,15,164.5,85.0,1.55,22.5,125.5,62.96,48.79
2017,9,3,7,30,224.0,103.0,1.4,23.0,166.0,75.52,59.63
2017,9,3,7,45,276.5,121.5,1.25,23.5,216.5,88.0,70.09
2017,9,3,8,0,329.0,140.0,1.1,24.0,267.0,100.12,79.94
2017,9,3,8,15,367.5,157.0,1.15,24.5,319.5,105.93,84.34
2017,9,3,8,30,406.0,174.0,1.2,25.0,372.0,114.96,91.34
2017,9,3,8,45,404.5,197.5,1.3,26.0,414.0,153.38,105.14
2017,9,3,9,0,403.0,221.0,1.4,27.0,456.0,201.18,135.94
2017,9,3,9,15,366.5,253.5,1.4,27.5,481.0,252.19,175.55
2017,9,3,9,30,330.0,286.0,1.4,28.0,506.0,294.35,209.58
2017,9,3,9,45,364.5,297.0,1.45,28.5,555.0,340.52,244.46
2017,9,3,10,0,399.0,308.0,1.5,29.0,604.0,390.62,282.16
2017,9,3,10,15,544.5,259.0,1.55,29.0,684.5,448.73,325.24
2017,9,3,10,30,690.0,210.0,1.6,29.0,765.0,522.11,379.81
2017,9,3,10,45,698.5,214.0,1.65,29.0,793.5,574.18,418.83
2017,9,3,11,0,707.0,218.0,1.7,29.0,822.0,625.69,456.56
2017,9,3,11,15,713.5,220.5,1.75,29.0,843.5,673.86,491.1
2017,9,3,11,30,720.0,223.0,1.8,29.0,865.0,720.78,524.05
2017,9,3,11,45,711.0,233.0,1.85,29.5,875.0,761.01,550.53
2017,9,3,12,0,702.0,243.0,1.9,30.0,885.0,798.47,574.63
2017,9,3,12,15,703.5,243.5,1.95,30.0,889.5,833.42,598.16
2017,9,3,12,30,705.0,244.0,2.0,30.0,894.0,865.88,619.86
2017,9,3,12,45,625.5,301.5,2.05,30.0,876.0,873.48,623.13
2017,9,3,13,0,546.0,359.0,2.1,30.0,858.0,876.3,623.36
2017,9,3,13,15,555.5,347.0,2.15,30.0,849.0,893.49,635.72
2017,9,3,13,30,565.0,335.0,2.2,30.0,840.0,907.93,646.24
2017,9,3,13,45,556.0,328.0,2.25,30.0,815.0,906.15,646.1
2017,9,3,14,0,547.0,321.0,2.3,30.0,790.0,901.14,644.11
2017,9,3,14,15,454.0,340.5,2.3,30.0,721.0,835.25,600.22
2017,9,3,14,30,361.0,360.0,2.3,30.0,652.0,749.92,543.39
2017,9,3,14,45,360.0,342.0,2.3,30.0,622.0,733.16,534.12
2017,9,3,15,0,359.0,324.0,2.3,30.0,592.0,714.28,522.88
2017,9,3,15,15,365.5,301.0,2.3,29.5,560.5,695.17,512.81
2017,9,3,15,30,372.0,278.0,2.3,29.0,529.0,673.74,501.08
2017,9,3,15,45,433.0,237.0,2.3,29.0,508.0,701.39,523.33
2017,9,3,16,0,494.0,196.0,2.3,29.0,487.0,704.24,528.62
2017,9,3,16,15,458.5,185.0,2.15,28.5,435.0,647.93,490.67
2017,9,3,16,30,423.0,174.0,2.0,28.0,383.0,591.68,452.42
2017,9,3,16,45,380.0,164.5,1.95,28.0,335.5,531.44,409.8
2017,9,3,17,0,337.0,155.0,1.9,28.0,288.0,456.92,355.88
2017,9,3,17,15,301.0,135.0,1.75,27.0,240.0,395.04,310.93
2017,9,3,17,30,265.0,115.0,1.6,26.0,192.0,335.33,265.83
2017,9,3,17,45,219.0,92.5,1.45,25.5,146.5,268.22,212.55
2017,9,3,18,0,173.0,70.0,1.3,25.0,101.0,204.82,160.44
2017,9,3,18,15,106.5,46.0,1.3,24.5,63.0,131.44,98.88
2017,9,3,18,30,40.0,22.0,1.3,24.0,25.0,49.22,23.41
2017,9,3,18,45,20.0,11.0,1.3,23.5,12.5,18.16,0.0
2017,9,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,28.5,9.0,1.05,19.5,10.5,7.68,0.0
2017,9,4,6,30,57.0,18.0,1.2,20.0,21.0,14.36,0.37
2017,9,4,6,45,132.0,42.0,1.4,20.5,61.0,32.39,21.44
2017,9,4,7,0,207.0,66.0,1.6,21.0,101.0,49.9,37.31
2017,9,4,7,15,271.5,86.0,1.5,21.5,150.5,64.3,50.14
2017,9,4,7,30,336.0,106.0,1.4,22.0,200.0,76.7,60.89
2017,9,4,7,45,389.5,120.5,1.3,23.0,253.0,85.75,68.32
2017,9,4,8,0,443.0,135.0,1.2,24.0,306.0,94.46,75.19
2017,9,4,8,15,481.5,147.0,1.15,24.5,359.0,101.0,80.23
2017,9,4,8,30,520.0,159.0,1.1,25.0,412.0,107.23,84.92
2017,9,4,8,45,556.5,165.5,1.05,25.5,464.5,144.01,93.21
2017,9,4,9,0,593.0,172.0,1.0,26.0,517.0,196.09,124.45
2017,9,4,9,15,615.5,179.5,1.1,26.5,564.0,249.07,163.84
2017,9,4,9,30,638.0,187.0,1.2,27.0,611.0,304.73,208.13
2017,9,4,9,45,656.5,192.0,1.3,27.5,653.5,359.62,252.62
2017,9,4,10,0,675.0,197.0,1.4,28.0,696.0,416.13,297.77
2017,9,4,10,15,688.5,201.0,1.45,28.0,732.5,470.97,341.23
2017,9,4,10,30,702.0,205.0,1.5,28.0,769.0,526.27,383.87
2017,9,4,10,45,714.0,207.0,1.55,28.5,798.5,579.32,422.96
2017,9,4,11,0,726.0,209.0,1.6,29.0,828.0,632.08,460.65
2017,9,4,11,15,733.0,211.0,1.65,29.0,849.5,680.99,495.61
2017,9,4,11,30,740.0,213.0,1.7,29.0,871.0,728.62,528.95
2017,9,4,11,45,532.0,324.0,1.8,29.5,800.5,704.66,509.29
2017,9,4,12,0,324.0,435.0,1.9,30.0,730.0,657.11,473.23
2017,9,4,12,15,577.5,299.0,1.95,30.0,828.5,777.93,560.7
2017,9,4,12,30,831.0,163.0,2.0,30.0,927.0,895.92,641.06
2017,9,4,12,45,833.0,160.5,2.1,30.0,923.5,925.03,659.51
2017,9,4,13,0,835.0,158.0,2.2,30.0,920.0,950.86,676.81
2017,9,4,13,15,832.0,157.5,2.25,30.0,907.5,970.48,689.78
2017,9,4,13,30,829.0,157.0,2.3,30.0,895.0,986.41,700.6
2017,9,4,13,45,827.0,153.5,2.35,30.0,875.0,996.51,707.91
2017,9,4,14,0,825.0,150.0,2.4,30.0,855.0,1002.74,712.99
2017,9,4,14,15,817.0,148.0,2.4,30.0,826.5,1000.67,712.53
2017,9,4,14,30,809.0,146.0,2.4,30.0,798.0,994.73,709.87
2017,9,4,14,45,792.5,146.0,2.4,30.0,760.5,978.65,700.94
2017,9,4,15,0,776.0,146.0,2.4,30.0,723.0,959.0,689.93
2017,9,4,15,15,761.5,142.5,2.35,29.5,681.0,934.23,676.6
2017,9,4,15,30,747.0,139.0,2.3,29.0,639.0,913.42,665.89
2017,9,4,15,45,731.5,132.5,2.3,29.0,592.0,878.19,644.78
2017,9,4,16,0,716.0,126.0,2.3,29.0,545.0,840.32,621.87
2017,9,4,16,15,690.0,120.0,2.15,28.5,493.0,791.27,591.18
2017,9,4,16,30,664.0,114.0,2.0,28.0,441.0,740.79,559.07
2017,9,4,16,45,633.0,106.0,1.95,28.0,387.5,682.75,520.63
2017,9,4,17,0,602.0,98.0,1.9,28.0,334.0,624.43,481.04
2017,9,4,17,15,552.5,89.0,1.75,27.0,278.5,551.22,430.17
2017,9,4,17,30,503.0,80.0,1.6,26.0,223.0,480.17,378.04
2017,9,4,17,45,435.0,67.5,1.45,25.5,171.0,396.0,312.61
2017,9,4,18,0,367.0,55.0,1.3,25.0,119.0,314.47,246.45
2017,9,4,18,15,257.5,38.5,1.3,24.5,75.0,216.19,164.27
2017,9,4,18,30,148.0,22.0,1.3,24.0,31.0,120.82,56.34
2017,9,4,18,45,74.0,11.0,1.3,23.5,15.5,41.84,0.0
2017,9,4,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,51.5,10.5,1.1,20.5,13.0,8.96,0.0
2017,9,5,6,30,103.0,21.0,1.3,21.0,26.0,16.28,0.12
2017,9,5,6,45,213.0,38.5,1.5,22.0,68.0,29.58,18.9
2017,9,5,7,0,323.0,56.0,1.7,23.0,110.0,42.63,30.78
2017,9,5,7,15,399.5,68.5,1.7,23.5,161.5,51.61,38.86
2017,9,5,7,30,476.0,81.0,1.7,24.0,213.0,62.44,48.22
2017,9,5,7,45,532.0,89.0,1.75,24.5,268.0,66.89,51.9
2017,9,5,8,0,588.0,97.0,1.8,25.0,323.0,71.24,55.34
2017,9,5,8,15,624.5,104.0,1.65,25.5,377.5,74.5,57.76
2017,9,5,8,30,661.0,111.0,1.5,26.0,432.0,77.61,60.01
2017,9,5,8,45,687.5,116.5,1.4,26.5,483.5,120.97,70.53
2017,9,5,9,0,714.0,122.0,1.3,27.0,535.0,177.65,104.9
2017,9,5,9,15,734.0,126.5,1.15,27.5,583.0,235.48,148.53
2017,9,5,9,30,754.0,131.0,1.0,28.0,631.0,300.09,200.18
2017,9,5,9,45,766.0,136.0,0.85,28.5,673.0,358.76,247.69
2017,9,5,10,0,778.0,141.0,0.7,29.0,715.0,417.96,294.23
2017,9,5,10,15,789.0,143.5,0.75,29.0,751.0,474.99,339.21
2017,9,5,10,30,800.0,146.0,0.8,29.0,787.0,531.87,382.74
2017,9,5,10,45,631.5,242.5,0.85,29.5,760.0,563.39,405.52
2017,9,5,11,0,463.0,339.0,0.9,30.0,733.0,576.35,413.59
2017,9,5,11,15,642.0,248.0,1.05,30.0,809.5,653.21,469.95
2017,9,5,11,30,821.0,157.0,1.2,30.0,886.0,737.26,530.38
2017,9,5,11,45,816.0,163.5,1.35,30.5,897.0,779.91,558.81
2017,9,5,12,0,811.0,170.0,1.5,31.0,908.0,819.69,585.02
2017,9,5,12,15,644.5,277.5,1.55,31.0,866.0,817.83,580.63
2017,9,5,12,30,478.0,385.0,1.6,31.0,824.0,796.97,563.8
2017,9,5,12,45,643.5,278.0,1.7,31.0,865.5,873.01,618.59
2017,9,5,13,0,809.0,171.0,1.8,31.0,907.0,941.14,664.37
2017,9,5,13,15,805.5,170.0,1.85,31.0,894.0,959.34,675.91
2017,9,5,13,30,802.0,169.0,1.9,31.0,881.0,973.89,685.83
2017,9,5,13,45,792.5,169.5,1.95,31.0,859.0,980.32,690.85
2017,9,5,14,0,783.0,170.0,2.0,31.0,837.0,982.9,693.71
2017,9,5,14,15,774.0,167.5,2.0,31.0,808.0,979.18,692.24
2017,9,5,14,30,765.0,165.0,2.0,31.0,779.0,971.7,688.64
2017,9,5,14,45,744.5,166.5,2.0,31.0,741.5,961.87,683.73
2017,9,5,15,0,724.0,168.0,2.0,31.0,704.0,940.52,671.69
2017,9,5,15,15,707.5,163.5,1.9,30.5,661.5,913.31,656.32
2017,9,5,15,30,691.0,159.0,1.8,30.0,619.0,883.15,639.06
2017,9,5,15,45,638.0,160.5,1.75,30.0,561.0,822.27,600.83
2017,9,5,16,0,585.0,162.0,1.7,30.0,503.0,760.34,561.53
2017,9,5,16,15,483.0,170.5,1.65,29.5,434.0,654.87,491.19
2017,9,5,16,30,381.0,179.0,1.6,29.0,365.0,543.26,413.93
2017,9,5,16,45,430.0,152.0,1.6,29.0,338.0,559.91,428.81
2017,9,5,17,0,479.0,125.0,1.6,29.0,311.0,551.58,424.92
2017,9,5,17,15,427.5,111.5,1.5,28.5,257.5,478.05,371.63
2017,9,5,17,30,376.0,98.0,1.4,28.0,204.0,407.67,319.06
2017,9,5,17,45,300.5,81.0,1.3,27.5,153.0,321.09,251.69
2017,9,5,18,0,225.0,64.0,1.2,27.0,102.0,229.0,177.8
2017,9,5,18,15,144.5,41.0,1.2,26.5,62.0,146.12,108.66
2017,9,5,18,30,64.0,18.0,1.2,26.0,22.0,61.78,19.69
2017,9,5,18,45,32.0,9.0,1.25,25.5,11.0,21.71,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,18.0,7.0,5.12,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,14.0,9.74,0.0
2017,9,6,6,45,84.5,38.5,3.95,18.5,51.0,29.73,19.25
2017,9,6,7,0,140.0,65.0,4.1,19.0,88.0,48.84,36.64
2017,9,6,7,15,194.0,90.5,4.3,19.5,136.5,66.66,52.58
2017,9,6,7,30,248.0,116.0,4.5,20.0,185.0,83.93,67.7
2017,9,6,7,45,144.0,131.0,4.7,20.5,173.5,95.49,77.54
2017,9,6,8,0,40.0,146.0,4.9,21.0,162.0,108.22,88.12
2017,9,6,8,15,49.5,171.5,5.0,21.5,194.0,125.22,102.11
2017,9,6,8,30,59.0,197.0,5.1,22.0,226.0,141.78,115.49
2017,9,6,8,45,137.0,226.0,5.25,22.5,303.0,166.79,125.5
2017,9,6,9,0,215.0,255.0,5.4,23.0,380.0,210.48,154.54
2017,9,6,9,15,382.0,242.0,5.4,23.0,486.0,251.22,179.61
2017,9,6,9,30,549.0,229.0,5.4,23.0,592.0,313.84,225.09
2017,9,6,9,45,577.5,232.0,5.4,23.5,636.5,366.11,268.45
2017,9,6,10,0,606.0,235.0,5.4,24.0,681.0,422.12,314.47
2017,9,6,10,15,621.0,240.5,5.35,24.5,717.5,475.14,357.52
2017,9,6,10,30,636.0,246.0,5.3,25.0,754.0,529.02,400.05
2017,9,6,10,45,655.0,246.0,5.25,25.5,785.5,581.42,440.4
2017,9,6,11,0,674.0,246.0,5.2,26.0,817.0,634.42,480.09
2017,9,6,11,15,682.0,248.5,5.15,26.0,839.0,682.41,516.07
2017,9,6,11,30,690.0,251.0,5.1,26.0,861.0,729.37,550.57
2017,9,6,11,45,745.5,220.0,5.05,26.5,888.0,782.3,588.58
2017,9,6,12,0,801.0,189.0,5.0,27.0,915.0,830.5,622.74
2017,9,6,12,15,803.0,189.0,4.9,27.0,920.0,867.19,647.37
2017,9,6,12,30,805.0,189.0,4.8,27.0,925.0,901.13,669.65
2017,9,6,12,45,813.5,183.0,4.75,27.0,923.5,932.5,690.41
2017,9,6,13,0,822.0,177.0,4.7,27.0,922.0,960.87,709.11
2017,9,6,13,15,819.0,176.0,4.6,27.0,909.5,979.86,721.13
2017,9,6,13,30,816.0,175.0,4.5,27.0,897.0,995.15,731.08
2017,9,6,13,45,819.5,168.0,4.4,27.5,878.0,1007.14,737.55
2017,9,6,14,0,823.0,161.0,4.3,28.0,859.0,1015.28,741.57
2017,9,6,14,15,815.0,158.5,4.2,28.0,830.0,1012.59,740.11
2017,9,6,14,30,807.0,156.0,4.1,28.0,801.0,1006.02,736.32
2017,9,6,14,45,806.0,148.0,4.05,28.0,767.0,996.85,731.32
2017,9,6,15,0,805.0,140.0,4.0,28.0,733.0,983.76,723.9
2017,9,6,15,15,790.0,136.5,3.85,27.5,689.5,957.93,708.96
2017,9,6,15,30,775.0,133.0,3.7,27.0,646.0,928.81,691.89
2017,9,6,15,45,766.5,124.0,3.6,27.0,599.5,896.82,671.81
2017,9,6,16,0,758.0,115.0,3.5,27.0,553.0,867.52,653.54
2017,9,6,16,15,732.0,110.0,3.2,26.5,500.0,818.32,621.52
2017,9,6,16,30,706.0,105.0,2.9,26.0,447.0,767.58,588.09
2017,9,6,16,45,682.5,95.5,2.65,25.5,393.0,712.29,551.03
2017,9,6,17,0,659.0,86.0,2.4,25.0,339.0,656.07,512.41
2017,9,6,17,15,608.5,78.0,2.15,24.0,282.0,580.94,459.45
2017,9,6,17,30,558.0,70.0,1.9,23.0,225.0,508.06,405.23
2017,9,6,17,45,493.5,58.5,1.65,22.0,171.5,424.76,339.75
2017,9,6,18,0,429.0,47.0,1.4,21.0,118.0,346.51,274.92
2017,9,6,18,15,305.0,32.5,1.35,20.5,73.0,238.49,182.3
2017,9,6,18,30,181.0,18.0,1.3,20.0,28.0,131.93,30.34
2017,9,6,18,45,90.5,9.0,1.3,19.5,14.0,47.36,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,15,105.0,9.0,1.55,12.5,14.5,7.68,0.0
2017,9,7,6,30,210.0,18.0,1.8,13.0,29.0,14.8,0.0
2017,9,7,6,45,336.0,31.0,2.1,14.0,74.5,25.31,15.87
2017,9,7,7,0,462.0,44.0,2.4,15.0,120.0,35.59,25.66
2017,9,7,7,15,538.5,52.5,2.3,15.5,175.0,41.69,31.41
2017,9,7,7,30,615.0,61.0,2.2,16.0,230.0,47.7,36.84
2017,9,7,7,45,660.0,68.5,2.1,17.0,287.0,52.55,40.96
2017,9,7,8,0,705.0,76.0,2.0,18.0,344.0,57.24,44.78
2017,9,7,8,15,738.5,81.0,2.2,19.0,401.0,65.3,51.42
2017,9,7,8,30,772.0,86.0,2.4,20.0,458.0,68.08,53.39
2017,9,7,8,45,793.5,91.0,2.6,21.0,511.0,119.71,66.91
2017,9,7,9,0,815.0,96.0,2.8,22.0,564.0,181.59,106.17
2017,9,7,9,15,832.5,99.0,2.85,22.5,613.5,243.51,155.17
2017,9,7,9,30,850.0,102.0,2.9,23.0,663.0,306.98,209.02
2017,9,7,9,45,860.0,106.0,2.95,23.5,706.0,373.74,266.09
2017,9,7,10,0,870.0,110.0,3.0,24.0,749.0,435.83,318.63
2017,9,7,10,15,880.0,112.0,3.0,24.0,786.0,496.09,368.91
2017,9,7,10,30,890.0,114.0,3.0,24.0,823.0,555.77,417.22
2017,9,7,10,45,895.0,117.0,3.0,24.5,852.5,612.61,461.06
2017,9,7,11,0,900.0,120.0,3.0,25.0,882.0,667.86,502.2
2017,9,7,11,15,905.0,121.0,3.0,25.0,903.5,719.64,540.66
2017,9,7,11,30,910.0,122.0,3.0,25.0,925.0,769.36,576.71
2017,9,7,11,45,907.5,126.0,3.0,25.5,936.5,813.68,605.98
2017,9,7,12,0,905.0,130.0,3.0,26.0,948.0,855.0,632.1
2017,9,7,12,15,906.0,130.0,3.0,26.0,952.5,892.6,656.76
2017,9,7,12,30,907.0,130.0,3.0,26.0,957.0,927.09,679.27
2017,9,7,12,45,906.0,130.0,3.0,26.5,952.0,956.51,697.02
2017,9,7,13,0,905.0,130.0,3.0,27.0,947.0,982.42,712.45
2017,9,7,13,15,901.5,129.0,3.0,27.0,933.5,1001.34,724.8
2017,9,7,13,30,898.0,128.0,3.0,27.0,920.0,1016.39,734.82
2017,9,7,13,45,892.5,127.0,3.05,27.0,898.0,1025.53,741.64
2017,9,7,14,0,887.0,126.0,3.1,27.0,876.0,1030.68,746.11
2017,9,7,14,15,879.5,124.0,3.05,27.0,846.0,1028.8,745.39
2017,9,7,14,30,872.0,122.0,3.0,27.0,816.0,1022.94,742.34
2017,9,7,14,45,856.5,122.0,3.0,27.0,777.5,1020.22,741.96
2017,9,7,15,0,841.0,122.0,3.0,27.0,739.0,1000.82,730.88
2017,9,7,15,15,826.5,119.0,3.0,26.5,695.0,975.43,717.53
2017,9,7,15,30,812.0,116.0,3.0,26.0,651.0,946.66,701.94
2017,9,7,15,45,793.5,112.0,3.0,26.0,601.5,909.81,679.47
2017,9,7,16,0,775.0,108.0,3.0,26.0,552.0,870.22,655.02
2017,9,7,16,15,748.5,103.0,2.85,25.5,498.5,825.12,626.78
2017,9,7,16,30,722.0,98.0,2.7,25.0,445.0,773.37,593.45
2017,9,7,16,45,687.0,92.0,2.55,25.0,389.0,712.18,551.61
2017,9,7,17,0,652.0,86.0,2.4,25.0,333.0,650.93,508.79
2017,9,7,17,15,600.5,78.0,2.15,24.0,276.0,575.25,455.31
2017,9,7,17,30,549.0,70.0,1.9,23.0,219.0,501.93,400.52
2017,9,7,17,45,473.0,59.0,1.65,22.0,165.5,412.04,329.66
2017,9,7,18,0,397.0,48.0,1.4,21.0,112.0,328.28,260.28
2017,9,7,18,15,275.0,32.5,1.4,20.5,68.5,222.14,168.57
2017,9,7,18,30,153.0,17.0,1.4,20.0,25.0,115.55,1.93
2017,9,7,18,45,76.5,8.5,1.4,19.5,12.5,40.8,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,81.0,9.0,1.35,13.5,13.0,7.68,0.0
2017,9,8,6,30,162.0,18.0,1.6,14.0,26.0,14.77,0.0
2017,9,8,6,45,284.0,33.0,1.9,15.0,70.0,26.96,17.12
2017,9,8,7,0,406.0,48.0,2.2,16.0,114.0,38.8,28.33
2017,9,8,7,15,483.5,58.5,2.2,16.5,168.0,46.3,35.33
2017,9,8,7,30,561.0,69.0,2.2,17.0,222.0,53.62,41.9
2017,9,8,7,45,614.5,76.0,2.2,18.0,279.0,57.83,45.41
2017,9,8,8,0,668.0,83.0,2.2,19.0,336.0,61.95,48.7
2017,9,8,8,15,703.0,88.5,2.4,20.0,392.0,64.68,50.68
2017,9,8,8,30,738.0,94.0,2.6,21.0,448.0,67.31,52.52
2017,9,8,8,45,763.0,98.5,2.8,22.0,501.5,124.94,71.36
2017,9,8,9,0,788.0,103.0,3.0,23.0,555.0,185.07,109.64
2017,9,8,9,15,807.0,106.5,2.95,23.0,604.0,246.07,158.09
2017,9,8,9,30,826.0,110.0,2.9,23.0,653.0,308.85,211.49
2017,9,8,9,45,839.5,113.0,2.85,23.5,696.5,370.93,264.64
2017,9,8,10,0,853.0,116.0,2.8,24.0,740.0,433.53,317.17
2017,9,8,10,15,863.5,118.0,2.75,24.5,777.0,495.37,367.53
2017,9,8,10,30,874.0,120.0,2.7,25.0,814.0,554.47,414.09
2017,9,8,10,45,881.5,121.5,2.65,25.5,844.0,610.72,456.9
2017,9,8,11,0,889.0,123.0,2.6,26.0,874.0,665.63,497.19
2017,9,8,11,15,894.0,124.5,2.55,26.0,895.5,717.32,534.87
2017,9,8,11,30,899.0,126.0,2.5,26.0,917.0,766.97,570.11
2017,9,8,11,45,906.5,123.5,2.45,26.5,931.0,812.87,599.75
2017,9,8,12,0,914.0,121.0,2.4,27.0,945.0,856.41,626.54
2017,9,8,12,15,915.0,121.5,2.35,27.0,949.0,894.61,650.71
2017,9,8,12,30,916.0,122.0,2.3,27.0,953.0,929.67,672.67
2017,9,8,12,45,914.5,122.0,2.3,27.0,948.5,958.71,691.12
2017,9,8,13,0,913.0,122.0,2.3,27.0,944.0,984.15,707.33
2017,9,8,13,15,910.0,121.0,2.25,27.0,930.5,1003.48,719.18
2017,9,8,13,30,907.0,120.0,2.2,27.0,917.0,1018.93,728.69
2017,9,8,13,45,900.5,119.5,2.2,27.0,894.5,1027.47,734.56
2017,9,8,14,0,894.0,119.0,2.2,27.0,872.0,1031.98,738.11
2017,9,8,14,15,886.5,117.5,2.15,27.0,842.5,1030.42,737.46
2017,9,8,14,30,879.0,116.0,2.1,27.0,813.0,1024.88,734.53
2017,9,8,14,45,867.5,114.5,2.1,27.0,775.0,1011.42,727.38
2017,9,8,15,0,856.0,113.0,2.1,27.0,737.0,994.23,718.06
2017,9,8,15,15,842.0,110.5,2.05,26.5,693.5,981.86,712.82
2017,9,8,15,30,828.0,108.0,2.0,26.0,650.0,953.79,697.47
2017,9,8,15,45,808.5,104.5,2.0,26.0,600.5,916.11,675.12
2017,9,8,16,0,789.0,101.0,2.0,26.0,551.0,875.74,650.85
2017,9,8,16,15,740.5,97.5,1.9,25.5,487.0,806.91,607.24
2017,9,8,16,30,692.0,94.0,1.8,25.0,423.0,742.87,566.15
2017,9,8,16,45,637.5,95.5,1.75,25.0,369.5,675.84,521.1
2017,9,8,17,0,583.0,97.0,1.7,25.0,316.0,609.66,475.35
2017,9,8,17,15,539.0,86.0,1.55,24.0,262.0,538.75,425.28
2017,9,8,17,30,495.0,75.0,1.4,23.0,208.0,469.7,373.7
2017,9,8,17,45,425.5,62.0,1.3,22.5,156.5,384.25,306.14
2017,9,8,18,0,356.0,49.0,1.2,22.0,105.0,304.46,239.92
2017,9,8,18,15,178.0,35.5,1.2,21.5,63.5,171.51,127.58
2017,9,8,18,30,0.0,22.0,1.2,21.0,22.0,23.37,0.0
2017,9,8,18,45,0.0,11.0,1.3,20.5,11.0,9.39,0.0
2017,9,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,6,15,44.5,8.0,1.65,14.5,10.0,6.83,0.0
2017,9,9,6,30,89.0,16.0,1.9,15.0,20.0,12.44,0.0
2017,9,9,6,45,193.5,36.0,2.2,16.0,62.0,27.68,17.55
2017,9,9,7,0,298.0,56.0,2.5,17.0,104.0,42.58,31.45
2017,9,9,7,15,372.5,71.0,2.4,17.5,155.5,53.32,41.31
2017,9,9,7,30,447.0,86.0,2.3,18.0,207.0,63.77,50.61
2017,9,9,7,45,508.5,95.5,2.25,19.0,263.0,70.03,55.86
2017,9,9,8,0,570.0,105.0,2.2,20.0,319.0,77.52,61.96
2017,9,9,8,15,608.0,113.0,2.3,20.5,374.0,81.26,64.83
2017,9,9,8,30,646.0,121.0,2.4,21.0,429.0,84.82,67.49
2017,9,9,8,45,677.0,126.0,2.55,22.0,482.5,133.83,80.86
2017,9,9,9,0,708.0,131.0,2.7,23.0,536.0,190.59,117.29
2017,9,9,9,15,729.0,135.5,2.7,23.5,584.5,248.66,162.92
2017,9,9,9,30,750.0,140.0,2.7,24.0,633.0,308.92,213.19
2017,9,9,9,45,771.5,141.0,2.75,24.5,677.0,372.49,266.4
2017,9,9,10,0,793.0,142.0,2.8,25.0,721.0,432.84,316.42
2017,9,9,10,15,805.0,145.0,2.8,25.0,757.5,491.79,364.81
2017,9,9,10,30,817.0,148.0,2.8,25.0,794.0,550.68,411.73
2017,9,9,10,45,831.5,146.0,2.85,25.5,825.0,606.47,454.39
2017,9,9,11,0,846.0,144.0,2.9,26.0,856.0,661.77,495.37
2017,9,9,11,15,851.5,145.5,2.95,26.0,877.5,713.26,533.44
2017,9,9,11,30,857.0,147.0,3.0,26.0,899.0,762.91,569.37
2017,9,9,11,45,865.5,144.5,3.05,26.5,913.0,801.42,595.74
2017,9,9,12,0,874.0,142.0,3.1,27.0,927.0,844.48,623.41
2017,9,9,12,15,875.0,142.5,3.1,27.0,931.5,881.46,647.68
2017,9,9,12,30,876.0,143.0,3.1,27.0,936.0,915.46,669.9
2017,9,9,12,45,877.5,140.5,3.15,27.5,932.0,944.04,687.51
2017,9,9,13,0,879.0,138.0,3.2,28.0,928.0,969.25,702.92
2017,9,9,13,15,876.0,137.5,3.25,28.0,914.5,988.54,715.95
2017,9,9,13,30,873.0,137.0,3.3,28.0,901.0,1004.08,726.73
2017,9,9,13,45,868.5,135.0,3.35,28.0,879.0,1012.86,733.3
2017,9,9,14,0,864.0,133.0,3.4,28.0,857.0,1017.72,737.56
2017,9,9,14,15,856.0,131.0,3.4,28.0,827.5,1015.14,736.82
2017,9,9,14,30,848.0,129.0,3.4,28.0,798.0,1022.14,742.54
2017,9,9,14,45,832.5,128.5,3.45,28.0,759.5,1005.81,733.56
2017,9,9,15,0,817.0,128.0,3.5,28.0,721.0,985.8,722.44
2017,9,9,15,15,801.5,125.0,3.5,28.0,677.5,959.5,706.9
2017,9,9,15,30,786.0,122.0,3.5,28.0,634.0,929.94,689.23
2017,9,9,15,45,765.5,118.0,3.5,28.0,584.5,891.47,665.5
2017,9,9,16,0,745.0,114.0,3.5,28.0,535.0,856.48,644.0
2017,9,9,16,15,717.5,109.0,3.3,27.5,482.0,805.99,611.69
2017,9,9,16,30,690.0,104.0,3.1,27.0,429.0,754.13,577.96
2017,9,9,16,45,650.0,97.5,2.95,26.5,373.0,689.07,534.24
2017,9,9,17,0,610.0,91.0,2.8,26.0,317.0,624.38,489.56
2017,9,9,17,15,556.5,82.0,2.5,25.0,261.5,547.51,434.41
2017,9,9,17,30,503.0,73.0,2.2,24.0,206.0,473.24,377.83
2017,9,9,17,45,420.5,61.0,1.95,23.0,153.0,379.93,303.72
2017,9,9,18,0,338.0,49.0,1.7,22.0,100.0,291.48,230.28
2017,9,9,18,15,220.0,31.5,1.7,21.5,59.0,188.97,139.82
2017,9,9,18,30,102.0,14.0,1.7,21.0,18.0,80.97,0.0
2017,9,9,18,45,51.0,7.0,1.7,20.5,9.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
