Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,13.0,5.0,2.75,23.0,5.5,0.0,0.0
2017,9,20,6,30,26.0,10.0,2.9,23.0,11.0,8.54,0.0
2017,9,20,6,45,130.0,30.0,3.05,23.5,46.5,23.09,11.65
2017,9,20,7,0,234.0,50.0,3.2,24.0,82.0,38.06,26.34
2017,9,20,7,15,319.5,64.5,3.4,24.5,131.0,48.56,35.86
2017,9,20,7,30,405.0,79.0,3.6,25.0,180.0,58.83,44.87
2017,9,20,7,45,470.0,88.0,3.8,25.5,233.5,64.87,50.01
2017,9,20,8,0,535.0,97.0,4.0,26.0,287.0,72.08,55.94
2017,9,20,8,15,332.5,146.0,4.1,26.5,270.5,103.8,82.33
2017,9,20,8,30,130.0,195.0,4.2,27.0,254.0,139.21,104.54
2017,9,20,8,45,156.0,219.5,4.35,27.5,299.0,171.85,125.4
2017,9,20,9,0,182.0,244.0,4.5,28.0,344.0,208.42,151.36
2017,9,20,9,15,458.5,185.5,4.5,28.5,467.5,243.88,168.62
2017,9,20,9,30,735.0,127.0,4.5,29.0,591.0,316.19,218.94
2017,9,20,9,45,756.5,127.5,4.55,29.5,633.5,377.99,270.37
2017,9,20,10,0,778.0,128.0,4.6,30.0,676.0,437.29,319.08
2017,9,20,10,15,790.0,130.5,4.55,30.0,711.0,494.98,365.92
2017,9,20,10,30,802.0,133.0,4.5,30.0,746.0,552.54,411.33
2017,9,20,10,45,812.5,133.5,4.5,30.5,774.5,607.08,452.54
2017,9,20,11,0,823.0,134.0,4.5,31.0,803.0,660.73,491.85
2017,9,20,11,15,828.5,135.5,4.45,31.0,823.0,710.67,528.33
2017,9,20,11,30,834.0,137.0,4.4,31.0,843.0,758.76,562.69
2017,9,20,11,45,838.0,137.0,4.4,31.5,855.0,794.35,585.97
2017,9,20,12,0,842.0,137.0,4.4,32.0,867.0,834.2,611.33
2017,9,20,12,15,842.5,137.0,4.4,32.0,869.5,868.44,633.95
2017,9,20,12,30,843.0,137.0,4.4,32.0,872.0,899.67,654.54
2017,9,20,12,45,841.0,137.0,4.4,32.5,866.5,925.45,670.16
2017,9,20,13,0,839.0,137.0,4.4,33.0,861.0,947.84,683.56
2017,9,20,13,15,835.5,136.0,4.35,33.0,846.5,964.3,694.31
2017,9,20,13,30,832.0,135.0,4.3,33.0,832.0,990.54,711.53
2017,9,20,13,45,579.5,252.0,4.3,33.0,731.0,880.88,638.45
2017,9,20,14,0,327.0,369.0,4.3,33.0,630.0,732.43,533.08
2017,9,20,14,15,448.5,309.5,4.2,32.5,653.0,817.78,596.82
2017,9,20,14,30,570.0,250.0,4.1,32.0,676.0,882.49,645.21
2017,9,20,14,45,667.0,189.5,4.1,32.0,662.5,924.29,675.48
2017,9,20,15,0,764.0,129.0,4.1,32.0,649.0,942.71,688.93
2017,9,20,15,15,746.5,125.0,4.05,31.5,606.0,912.79,671.71
2017,9,20,15,30,729.0,121.0,4.0,31.0,563.0,886.53,657.21
2017,9,20,15,45,704.5,117.0,3.95,31.0,514.5,844.5,630.55
2017,9,20,16,0,680.0,113.0,3.9,31.0,466.0,800.48,602.32
2017,9,20,16,15,647.5,107.0,3.7,30.5,414.0,745.17,566.34
2017,9,20,16,30,615.0,101.0,3.5,30.0,362.0,689.1,529.08
2017,9,20,16,45,571.0,93.5,3.3,30.0,308.5,621.35,481.36
2017,9,20,17,0,527.0,86.0,3.1,30.0,255.0,554.58,433.02
2017,9,20,17,15,461.0,75.5,2.9,29.5,202.0,469.51,369.26
2017,9,20,17,30,395.0,65.0,2.7,29.0,149.0,384.65,302.69
2017,9,20,17,45,297.0,50.5,2.5,28.5,102.5,285.65,222.09
2017,9,20,18,0,199.0,36.0,2.3,28.0,56.0,197.13,144.96
2017,9,20,18,15,99.5,18.0,2.4,27.5,28.0,94.48,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,6,15,5.5,4.5,2.4,24.0,4.5,0.0,0.0
2017,9,21,6,30,11.0,9.0,2.5,24.0,9.0,7.68,0.0
2017,9,21,6,45,117.5,29.5,2.6,24.0,44.5,23.08,11.33
2017,9,21,7,0,224.0,50.0,2.7,24.0,80.0,38.04,26.29
2017,9,21,7,15,312.5,64.5,2.8,24.0,129.0,48.54,35.91
2017,9,21,7,30,401.0,79.0,2.9,24.0,178.0,58.83,45.05
2017,9,21,7,45,478.5,85.5,3.05,24.5,233.0,65.08,50.39
2017,9,21,8,0,556.0,92.0,3.2,25.0,288.0,68.52,53.15
2017,9,21,8,15,372.0,142.0,3.3,25.5,282.5,97.65,77.48
2017,9,21,8,30,188.0,192.0,3.4,26.0,277.0,139.88,104.43
2017,9,21,8,45,452.5,151.0,3.5,26.5,389.0,149.57,96.78
2017,9,21,9,0,717.0,110.0,3.6,27.0,501.0,198.67,121.85
2017,9,21,9,15,359.5,139.0,3.6,27.0,335.0,188.54,130.41
2017,9,21,9,30,2.0,168.0,3.6,27.0,169.0,137.63,103.49
2017,9,21,9,45,401.0,143.5,3.6,27.5,424.5,260.98,191.01
2017,9,21,10,0,800.0,119.0,3.6,28.0,680.0,440.91,323.65
2017,9,21,10,15,469.0,245.0,3.6,28.0,578.5,432.73,322.72
2017,9,21,10,30,138.0,371.0,3.6,28.0,477.0,382.66,286.54
2017,9,21,10,45,491.0,247.5,3.6,28.5,642.0,513.35,385.29
2017,9,21,11,0,844.0,124.0,3.6,29.0,807.0,663.58,496.48
2017,9,21,11,15,849.0,125.0,3.6,29.5,827.0,712.33,530.64
2017,9,21,11,30,854.0,126.0,3.6,30.0,847.0,759.09,563.04
2017,9,21,11,45,854.0,128.5,3.65,30.5,858.0,801.08,590.08
2017,9,21,12,0,854.0,131.0,3.7,31.0,869.0,840.34,615.03
2017,9,21,12,15,854.5,131.0,3.7,31.0,871.5,874.85,637.65
2017,9,21,12,30,855.0,131.0,3.7,31.0,874.0,906.3,658.22
2017,9,21,12,45,853.0,131.0,3.75,31.5,868.0,932.25,674.09
2017,9,21,13,0,851.0,131.0,3.8,32.0,862.0,954.76,687.75
2017,9,21,13,15,554.0,269.5,3.8,32.0,742.5,842.29,611.39
2017,9,21,13,30,257.0,408.0,3.8,32.0,623.0,686.48,498.97
2017,9,21,13,45,291.0,387.5,3.85,32.0,624.5,708.58,516.83
2017,9,21,14,0,325.0,367.0,3.9,32.0,626.0,729.28,532.86
2017,9,21,14,15,566.0,246.5,3.95,32.0,675.5,871.93,637.21
2017,9,21,14,30,807.0,126.0,4.0,32.0,725.0,989.26,716.58
2017,9,21,14,45,568.5,211.0,4.05,32.0,622.5,847.56,622.77
2017,9,21,15,0,330.0,296.0,4.1,32.0,520.0,671.45,498.21
2017,9,21,15,15,263.5,285.0,4.1,31.5,456.5,592.84,444.44
2017,9,21,15,30,197.0,274.0,4.1,31.0,393.0,493.94,374.28
2017,9,21,15,45,418.0,200.5,4.15,31.0,424.5,659.26,501.18
2017,9,21,16,0,639.0,127.0,4.2,31.0,456.0,779.46,590.19
2017,9,21,16,15,604.0,120.0,4.1,30.5,404.0,721.69,551.46
2017,9,21,16,30,569.0,113.0,4.0,30.0,352.0,663.33,512.43
2017,9,21,16,45,517.0,105.0,3.95,29.5,298.0,582.13,455.47
2017,9,21,17,0,465.0,97.0,3.9,29.0,244.0,512.41,404.7
2017,9,21,17,15,395.0,85.0,3.55,28.5,192.5,427.11,338.82
2017,9,21,17,30,325.0,73.0,3.2,28.0,141.0,347.26,274.68
2017,9,21,17,45,225.0,55.5,2.85,27.5,95.5,246.98,192.15
2017,9,21,18,0,125.0,38.0,2.5,27.0,50.0,144.7,104.48
2017,9,21,18,15,62.5,19.0,2.45,26.5,25.0,67.66,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,9.0,4.5,2.0,22.0,5.0,0.0,0.0
2017,9,22,6,30,18.0,9.0,2.2,22.0,10.0,7.68,0.0
2017,9,22,6,45,128.5,28.5,2.4,22.5,45.0,21.97,10.31
2017,9,22,7,0,239.0,48.0,2.6,23.0,80.0,36.62,25.19
2017,9,22,7,15,330.0,61.5,2.75,23.5,129.0,46.48,34.21
2017,9,22,7,30,421.0,75.0,2.9,24.0,178.0,56.16,42.76
2017,9,22,7,45,488.0,83.0,3.05,24.5,232.0,63.24,48.83
2017,9,22,8,0,555.0,91.0,3.2,25.0,286.0,67.84,52.57
2017,9,22,8,15,389.5,139.0,3.25,25.5,287.0,95.96,76.07
2017,9,22,8,30,224.0,187.0,3.3,26.0,288.0,138.86,102.82
2017,9,22,8,45,155.5,212.0,3.4,27.0,286.5,168.39,122.76
2017,9,22,9,0,87.0,237.0,3.5,28.0,285.0,192.62,142.97
2017,9,22,9,15,421.5,177.0,3.5,28.5,438.0,231.87,160.78
2017,9,22,9,30,756.0,117.0,3.5,29.0,591.0,322.03,222.79
2017,9,22,9,45,470.5,225.0,3.55,29.5,527.0,350.09,254.27
2017,9,22,10,0,185.0,333.0,3.6,30.0,463.0,344.98,255.72
2017,9,22,10,15,117.0,331.5,3.6,30.0,415.5,328.39,244.52
2017,9,22,10,30,49.0,330.0,3.6,30.0,368.0,299.84,223.42
2017,9,22,10,45,65.0,356.5,3.65,30.5,408.5,337.91,251.15
2017,9,22,11,0,81.0,383.0,3.7,31.0,449.0,378.4,280.2
2017,9,22,11,15,458.0,259.5,3.75,31.0,643.0,565.19,420.93
2017,9,22,11,30,835.0,136.0,3.8,31.0,837.0,762.09,564.12
2017,9,22,11,45,457.5,275.0,3.85,31.5,659.5,633.26,467.34
2017,9,22,12,0,80.0,414.0,3.9,32.0,482.0,438.3,321.15
2017,9,22,12,15,115.5,426.0,3.9,32.0,525.5,501.53,367.58
2017,9,22,12,30,151.0,438.0,3.9,32.0,569.0,555.22,406.02
2017,9,22,12,45,197.0,431.5,3.95,32.0,600.5,602.36,440.26
2017,9,22,13,0,243.0,425.0,4.0,32.0,632.0,650.84,475.26
2017,9,22,13,15,153.0,404.5,4.0,32.0,534.0,553.04,405.32
2017,9,22,13,30,63.0,384.0,4.0,32.0,436.0,430.48,316.67
2017,9,22,13,45,428.0,264.5,4.05,32.0,604.5,737.84,544.4
2017,9,22,14,0,793.0,145.0,4.1,32.0,773.0,988.1,715.27
2017,9,22,14,15,517.5,248.0,4.1,31.5,651.5,825.03,605.33
2017,9,22,14,30,242.0,351.0,4.1,31.0,530.0,618.18,458.31
2017,9,22,14,45,499.0,240.0,4.15,31.0,584.5,801.88,595.33
2017,9,22,15,0,756.0,129.0,4.2,31.0,639.0,935.76,688.86
2017,9,22,15,15,738.0,125.5,4.2,30.5,595.5,912.52,675.46
2017,9,22,15,30,720.0,122.0,4.2,30.0,552.0,879.9,656.72
2017,9,22,15,45,698.0,116.5,4.25,30.0,504.0,838.43,630.68
2017,9,22,16,0,676.0,111.0,4.3,30.0,456.0,794.89,602.88
2017,9,22,16,15,642.0,105.0,4.25,29.5,404.0,738.22,566.07
2017,9,22,16,30,608.0,99.0,4.2,29.0,352.0,680.91,527.92
2017,9,22,16,45,562.0,91.5,4.2,29.0,298.5,611.68,478.91
2017,9,22,17,0,516.0,84.0,4.2,29.0,245.0,543.6,429.16
2017,9,22,17,15,446.5,73.5,3.9,28.5,192.5,456.36,362.3
2017,9,22,17,30,377.0,63.0,3.6,28.0,140.0,370.14,293.3
2017,9,22,17,45,274.0,48.0,3.35,27.5,94.5,268.31,209.18
2017,9,22,18,0,171.0,33.0,3.1,27.0,49.0,177.72,127.47
2017,9,22,18,15,85.5,16.5,2.95,26.5,24.5,60.13,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,23.5,5.0,1.25,20.5,5.5,0.0,0.0
2017,9,23,6,30,47.0,10.0,1.5,21.0,11.0,8.54,0.0
2017,9,23,6,45,182.0,26.0,1.75,21.5,47.5,20.2,8.77
2017,9,23,7,0,317.0,42.0,2.0,22.0,84.0,34.21,23.24
2017,9,23,7,15,408.0,53.5,2.15,22.5,134.5,42.67,31.08
2017,9,23,7,30,499.0,65.0,2.3,23.0,185.0,50.94,38.45
2017,9,23,7,45,561.5,71.5,2.5,24.0,240.5,54.84,41.73
2017,9,23,8,0,624.0,78.0,2.7,25.0,296.0,58.75,44.83
2017,9,23,8,15,333.5,127.5,2.8,25.5,246.5,87.8,69.19
2017,9,23,8,30,43.0,177.0,2.9,26.0,197.0,131.38,99.75
2017,9,23,8,45,21.5,99.5,3.0,26.5,109.5,82.55,60.19
2017,9,23,9,0,0.0,22.0,3.1,27.0,22.0,18.19,9.07
2017,9,23,9,15,404.5,60.5,3.15,27.5,313.0,143.99,94.25
2017,9,23,9,30,809.0,99.0,3.2,28.0,604.0,325.02,224.87
2017,9,23,9,45,468.0,215.0,3.3,28.5,511.5,343.06,250.11
2017,9,23,10,0,127.0,331.0,3.4,29.0,419.0,319.75,238.51
2017,9,23,10,15,494.5,218.5,3.45,29.5,588.5,426.82,317.22
2017,9,23,10,30,862.0,106.0,3.5,30.0,758.0,566.34,420.63
2017,9,23,10,45,870.5,107.0,3.6,30.5,786.0,621.77,462.02
2017,9,23,11,0,879.0,108.0,3.7,31.0,814.0,675.92,501.63
2017,9,23,11,15,563.5,260.5,3.75,31.0,717.5,641.23,473.96
2017,9,23,11,30,248.0,413.0,3.8,31.0,621.0,556.03,409.11
2017,9,23,11,45,548.5,275.0,3.85,31.5,743.0,706.5,520.34
2017,9,23,12,0,849.0,137.0,3.9,32.0,865.0,844.75,617.25
2017,9,23,12,15,849.5,137.5,3.9,32.0,867.5,879.51,639.36
2017,9,23,12,30,850.0,138.0,3.9,32.0,870.0,911.24,660.08
2017,9,23,12,45,446.0,253.5,3.95,32.0,637.5,691.44,508.25
2017,9,23,13,0,42.0,369.0,4.0,32.0,405.0,385.46,282.85
2017,9,23,13,15,439.0,252.5,4.0,32.0,616.0,714.74,528.11
2017,9,23,13,30,836.0,136.0,4.0,32.0,827.0,998.96,720.48
2017,9,23,13,45,829.5,134.0,4.0,32.0,804.0,1004.04,722.39
2017,9,23,14,0,823.0,132.0,4.0,32.0,781.0,1005.21,724.01
2017,9,23,14,15,813.5,130.0,4.0,32.0,750.0,999.45,721.34
2017,9,23,14,30,804.0,128.0,4.0,32.0,719.0,989.88,716.41
2017,9,23,14,45,770.0,135.0,4.05,32.0,677.0,961.84,699.83
2017,9,23,15,0,736.0,142.0,4.1,32.0,635.0,938.49,686.46
2017,9,23,15,15,717.0,138.0,4.1,31.5,591.5,907.33,668.94
2017,9,23,15,30,698.0,134.0,4.1,31.0,548.0,873.4,649.45
2017,9,23,15,45,673.5,128.0,4.2,31.0,499.5,829.35,621.93
2017,9,23,16,0,649.0,122.0,4.3,31.0,451.0,783.37,592.67
2017,9,23,16,15,615.0,115.5,4.2,30.5,399.0,726.68,555.69
2017,9,23,16,30,581.0,109.0,4.1,30.0,347.0,669.34,517.36
2017,9,23,16,45,534.0,99.5,4.1,29.5,293.5,597.64,467.49
2017,9,23,17,0,487.0,90.0,4.1,29.0,240.0,521.13,412.08
2017,9,23,17,15,419.0,78.0,3.8,28.5,188.0,436.29,346.46
2017,9,23,17,30,351.0,66.0,3.5,28.0,136.0,356.72,282.23
2017,9,23,17,45,253.0,49.0,3.2,27.5,91.0,256.96,199.61
2017,9,23,18,0,155.0,32.0,2.9,27.0,46.0,167.76,117.47
2017,9,23,18,15,77.5,16.0,2.95,26.5,23.0,55.36,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,6,45,133.0,22.5,2.4,21.5,40.0,17.42,6.46
2017,9,24,7,0,266.0,45.0,2.7,22.0,80.0,34.52,23.46
2017,9,24,7,15,358.0,58.0,2.9,22.5,129.5,44.13,32.3
2017,9,24,7,30,450.0,71.0,3.1,23.0,179.0,55.66,42.5
2017,9,24,7,45,537.0,74.0,3.3,24.0,236.0,56.67,43.29
2017,9,24,8,0,624.0,77.0,3.5,25.0,293.0,58.07,44.25
2017,9,24,8,15,419.0,131.5,3.6,25.5,287.5,91.51,72.36
2017,9,24,8,30,214.0,186.0,3.7,26.0,282.0,139.1,102.76
2017,9,24,8,45,109.5,178.5,3.8,26.5,228.0,143.68,105.36
2017,9,24,9,0,5.0,171.0,3.9,27.0,174.0,137.64,104.15
2017,9,24,9,15,67.0,229.0,3.9,27.5,270.5,193.76,145.11
2017,9,24,9,30,129.0,287.0,3.9,28.0,367.0,260.64,194.42
2017,9,24,9,45,259.0,288.5,3.9,28.5,463.5,323.0,239.34
2017,9,24,10,0,389.0,290.0,3.9,29.0,560.0,401.82,297.61
2017,9,24,10,15,232.0,319.5,3.85,29.0,482.5,376.32,281.06
2017,9,24,10,30,75.0,349.0,3.8,29.0,405.0,330.24,247.1
2017,9,24,10,45,63.5,353.0,3.8,29.5,402.5,335.18,250.28
2017,9,24,11,0,52.0,357.0,3.8,30.0,400.0,338.59,252.03
2017,9,24,11,15,174.0,379.0,3.75,30.0,524.0,457.57,340.61
2017,9,24,11,30,296.0,401.0,3.7,30.0,648.0,591.24,437.14
2017,9,24,11,45,292.5,408.0,3.7,30.5,654.5,615.51,452.74
2017,9,24,12,0,289.0,415.0,3.7,31.0,661.0,638.66,467.87
2017,9,24,12,15,558.5,281.5,3.7,31.0,760.0,777.98,570.39
2017,9,24,12,30,828.0,148.0,3.7,31.0,859.0,913.98,664.35
2017,9,24,12,45,637.0,248.5,3.75,31.5,793.0,870.67,632.42
2017,9,24,13,0,446.0,349.0,3.8,32.0,727.0,803.42,582.12
2017,9,24,13,15,634.5,244.5,3.8,32.0,772.5,904.82,655.88
2017,9,24,13,30,823.0,140.0,3.8,32.0,818.0,991.38,713.11
2017,9,24,13,45,820.5,136.0,3.8,32.0,795.5,998.11,717.53
2017,9,24,14,0,818.0,132.0,3.8,32.0,773.0,1000.97,720.23
2017,9,24,14,15,581.0,228.0,3.85,31.5,674.5,877.01,640.63
2017,9,24,14,30,344.0,324.0,3.9,31.0,576.0,715.48,528.02
2017,9,24,14,45,560.5,222.0,3.95,31.0,606.0,845.63,625.58
2017,9,24,15,0,777.0,120.0,4.0,31.0,636.0,947.61,695.8
2017,9,24,15,15,396.5,163.5,4.0,30.5,426.5,608.04,461.59
2017,9,24,15,30,16.0,207.0,4.0,30.0,217.0,202.8,152.91
2017,9,24,15,45,354.5,155.5,4.05,30.0,334.0,547.47,423.89
2017,9,24,16,0,693.0,104.0,4.1,30.0,451.0,802.36,609.57
2017,9,24,16,15,659.0,98.5,4.05,29.5,398.5,745.72,571.06
2017,9,24,16,30,625.0,93.0,4.0,29.0,346.0,688.45,533.06
2017,9,24,16,45,576.0,86.0,3.95,29.0,292.0,616.72,482.19
2017,9,24,17,0,527.0,79.0,3.9,29.0,238.0,546.41,430.68
2017,9,24,17,15,456.5,69.0,3.65,28.5,186.0,458.62,363.62
2017,9,24,17,30,386.0,59.0,3.4,28.0,134.0,371.52,293.75
2017,9,24,17,45,275.5,44.5,3.15,27.5,88.5,265.26,205.76
2017,9,24,18,0,165.0,30.0,2.9,27.0,43.0,170.21,115.9
2017,9,24,18,15,82.5,15.0,2.9,26.5,21.5,57.15,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,124.0,22.0,2.25,21.5,38.0,17.03,5.82
2017,9,25,7,0,248.0,44.0,2.5,22.0,76.0,33.72,22.74
2017,9,25,7,15,342.0,57.0,2.6,22.5,124.5,43.33,31.6
2017,9,25,7,30,436.0,70.0,2.7,23.0,173.0,54.82,41.77
2017,9,25,7,45,508.5,76.0,2.85,23.5,227.5,58.09,44.61
2017,9,25,8,0,581.0,82.0,3.0,24.0,282.0,61.48,47.37
2017,9,25,8,15,292.0,113.5,3.1,24.0,214.5,78.22,61.5
2017,9,25,8,30,3.0,145.0,3.2,24.0,147.0,114.11,87.46
2017,9,25,8,45,23.5,181.0,3.3,24.5,194.0,144.1,109.99
2017,9,25,9,0,44.0,217.0,3.4,25.0,241.0,173.07,131.29
2017,9,25,9,15,28.5,213.5,3.4,25.5,229.5,173.95,132.07
2017,9,25,9,30,13.0,210.0,3.4,26.0,218.0,173.48,131.73
2017,9,25,9,45,148.0,262.5,3.45,26.5,364.5,264.46,198.9
2017,9,25,10,0,283.0,315.0,3.5,27.0,511.0,376.9,282.28
2017,9,25,10,15,216.0,340.5,3.5,27.0,494.5,385.72,290.01
2017,9,25,10,30,149.0,366.0,3.5,27.0,478.0,388.02,292.09
2017,9,25,10,45,306.5,340.5,3.5,27.5,581.5,480.63,361.18
2017,9,25,11,0,464.0,315.0,3.5,28.0,685.0,590.74,441.62
2017,9,25,11,15,314.0,366.5,3.55,28.0,620.0,553.43,413.18
2017,9,25,11,30,164.0,418.0,3.6,28.0,555.0,499.69,372.33
2017,9,25,11,45,178.0,412.5,3.65,28.5,563.0,519.53,386.62
2017,9,25,12,0,192.0,407.0,3.7,29.0,571.0,539.53,400.65
2017,9,25,12,15,146.5,414.5,3.7,29.0,539.5,520.21,385.78
2017,9,25,12,30,101.0,422.0,3.7,29.0,508.0,482.04,357.54
2017,9,25,12,45,295.0,378.5,3.75,29.0,628.5,660.36,489.37
2017,9,25,13,0,489.0,335.0,3.8,29.0,749.0,832.26,611.24
2017,9,25,13,15,357.0,370.0,3.8,29.0,669.5,738.43,543.85
2017,9,25,13,30,225.0,405.0,3.8,29.0,590.0,636.02,470.46
2017,9,25,13,45,285.5,379.0,3.8,29.0,606.5,698.09,516.46
2017,9,25,14,0,346.0,353.0,3.8,29.0,623.0,739.33,547.26
2017,9,25,14,15,265.5,352.0,3.75,29.0,554.0,662.72,492.57
2017,9,25,14,30,185.0,351.0,3.7,29.0,485.0,562.8,421.22
2017,9,25,14,45,139.5,327.5,3.7,29.0,426.0,494.05,372.01
2017,9,25,15,0,94.0,304.0,3.7,29.0,367.0,403.19,305.6
2017,9,25,15,15,58.5,261.0,3.6,28.5,299.0,321.39,245.19
2017,9,25,15,30,23.0,218.0,3.5,28.0,231.0,221.47,169.21
2017,9,25,15,45,27.0,204.5,3.45,28.0,219.0,213.79,164.2
2017,9,25,16,0,31.0,191.0,3.4,28.0,207.0,223.68,172.6
2017,9,25,16,15,26.5,169.5,3.2,27.5,182.0,197.8,153.13
2017,9,25,16,30,22.0,148.0,3.0,27.0,157.0,157.39,121.9
2017,9,25,16,45,14.5,126.0,2.8,27.0,131.5,130.2,100.33
2017,9,25,17,0,7.0,104.0,2.6,27.0,106.0,103.39,78.68
2017,9,25,17,15,3.5,81.0,2.4,26.5,82.0,78.61,58.59
2017,9,25,17,30,0.0,58.0,2.2,26.0,58.0,53.54,37.88
2017,9,25,17,45,0.0,37.5,2.0,25.5,37.5,33.36,21.02
2017,9,25,18,0,0.0,17.0,1.8,25.0,17.0,14.02,4.01
2017,9,25,18,15,0.0,8.5,1.9,25.0,8.5,7.26,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,6.5,2.1,22.0,6.5,5.33,0.0
2017,9,26,7,0,0.0,13.0,2.3,22.0,13.0,10.68,3.35
2017,9,26,7,15,0.0,22.0,2.4,22.0,22.0,18.12,9.99
2017,9,26,7,30,0.0,31.0,2.5,22.0,31.0,25.57,16.62
2017,9,26,7,45,0.0,41.0,2.6,22.5,41.0,33.87,23.85
2017,9,26,8,0,0.0,51.0,2.7,23.0,51.0,42.19,30.97
2017,9,26,8,15,0.0,84.0,2.75,23.5,84.0,68.99,53.78
2017,9,26,8,30,0.0,117.0,2.8,24.0,117.0,94.18,71.43
2017,9,26,8,45,0.0,98.5,2.9,24.5,98.5,81.13,60.48
2017,9,26,9,0,0.0,80.0,3.0,25.0,80.0,66.45,48.33
2017,9,26,9,15,0.0,72.5,3.0,25.0,72.5,60.21,43.15
2017,9,26,9,30,0.0,65.0,3.0,25.0,65.0,53.98,38.01
2017,9,26,9,45,0.0,41.5,3.0,25.5,41.5,34.43,22.13
2017,9,26,10,0,0.0,18.0,3.0,26.0,18.0,14.92,6.36
2017,9,26,10,15,0.0,21.0,2.95,26.0,21.0,17.43,8.35
2017,9,26,10,30,0.0,24.0,2.9,26.0,24.0,19.93,10.33
2017,9,26,10,45,1.5,91.5,2.85,26.0,92.5,77.25,55.84
2017,9,26,11,0,3.0,159.0,2.8,26.0,161.0,134.85,100.78
2017,9,26,11,15,5.5,182.5,2.75,26.0,187.0,156.9,117.69
2017,9,26,11,30,8.0,206.0,2.7,26.0,213.0,179.49,134.98
2017,9,26,11,45,7.5,196.0,2.65,26.5,203.0,171.38,128.39
2017,9,26,12,0,7.0,186.0,2.6,27.0,193.0,163.08,121.74
2017,9,26,12,15,5.5,172.5,2.6,27.0,178.0,150.71,112.22
2017,9,26,12,30,4.0,159.0,2.6,27.0,163.0,138.1,102.5
2017,9,26,12,45,4.0,160.5,2.65,27.0,164.5,139.74,103.82
2017,9,26,13,0,4.0,162.0,2.7,27.0,166.0,141.37,105.13
2017,9,26,13,15,7.0,194.5,2.65,27.0,201.0,173.49,129.96
2017,9,26,13,30,10.0,227.0,2.6,27.0,236.0,206.59,155.33
2017,9,26,13,45,8.0,207.0,2.6,27.0,214.0,186.99,140.44
2017,9,26,14,0,6.0,187.0,2.6,27.0,192.0,167.23,125.47
2017,9,26,14,15,3.0,163.5,2.6,26.5,166.0,143.16,107.23
2017,9,26,14,30,0.0,140.0,2.6,26.0,140.0,119.08,88.77
2017,9,26,14,45,0.0,135.0,2.6,26.0,135.0,114.79,85.63
2017,9,26,15,0,0.0,130.0,2.6,26.0,130.0,110.51,82.49
2017,9,26,15,15,0.0,116.0,2.5,25.5,116.0,98.04,73.01
2017,9,26,15,30,0.0,102.0,2.4,25.0,102.0,85.56,63.44
2017,9,26,15,45,0.0,104.0,2.35,25.0,104.0,87.71,65.39
2017,9,26,16,0,0.0,106.0,2.3,25.0,106.0,90.17,67.61
2017,9,26,16,15,0.0,93.5,2.15,24.5,93.5,79.07,59.01
2017,9,26,16,30,0.0,81.0,2.0,24.0,81.0,67.96,50.3
2017,9,26,16,45,0.0,68.0,1.9,24.0,68.0,56.38,40.96
2017,9,26,17,0,0.0,55.0,1.8,24.0,55.0,45.53,32.08
2017,9,26,17,15,0.0,42.5,1.65,23.5,42.5,35.13,23.49
2017,9,26,17,30,0.0,30.0,1.5,23.0,30.0,24.75,14.76
2017,9,26,17,45,0.0,19.5,1.35,23.0,19.5,16.06,7.3
2017,9,26,18,0,0.0,9.0,1.2,23.0,9.0,7.39,0.0
2017,9,26,18,15,0.0,4.5,1.2,23.0,4.5,3.84,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.0,2.25,21.5,14.0,11.53,1.48
2017,9,27,7,0,0.0,28.0,2.4,22.0,28.0,23.13,13.78
2017,9,27,7,15,0.0,47.0,2.4,22.0,47.0,38.36,27.38
2017,9,27,7,30,0.0,66.0,2.4,22.0,66.0,53.22,40.56
2017,9,27,7,45,0.0,87.0,2.45,22.0,87.0,69.34,54.6
2017,9,27,8,0,0.0,108.0,2.5,22.0,108.0,85.28,68.24
2017,9,27,8,15,46.0,146.5,2.5,22.0,166.5,108.87,88.16
2017,9,27,8,30,92.0,185.0,2.5,22.0,225.0,138.8,106.08
2017,9,27,8,45,76.5,204.5,2.5,22.5,240.5,160.96,122.03
2017,9,27,9,0,61.0,224.0,2.5,23.0,256.0,181.17,137.86
2017,9,27,9,15,75.0,250.0,2.45,23.5,293.5,211.15,160.42
2017,9,27,9,30,89.0,276.0,2.4,24.0,331.0,243.49,184.84
2017,9,27,9,45,76.0,290.0,2.4,24.5,339.5,259.29,197.03
2017,9,27,10,0,63.0,304.0,2.4,25.0,348.0,273.41,207.61
2017,9,27,10,15,59.0,317.0,2.35,25.0,360.0,289.62,219.8
2017,9,27,10,30,55.0,330.0,2.3,25.0,372.0,305.41,231.49
2017,9,27,10,45,58.5,346.0,2.3,25.5,392.0,327.89,247.67
2017,9,27,11,0,62.0,362.0,2.3,26.0,412.0,351.0,264.13
2017,9,27,11,15,39.5,322.5,2.3,26.0,354.5,307.57,231.55
2017,9,27,11,30,17.0,283.0,2.3,26.0,297.0,252.5,190.01
2017,9,27,11,45,21.5,306.0,2.3,26.5,324.0,278.13,209.0
2017,9,27,12,0,26.0,329.0,2.3,27.0,351.0,316.8,237.17
2017,9,27,12,15,70.5,375.5,2.3,27.0,435.5,403.98,301.97
2017,9,27,12,30,115.0,422.0,2.3,27.0,520.0,511.77,379.67
2017,9,27,12,45,70.0,372.5,2.3,27.0,432.5,412.6,307.54
2017,9,27,13,0,25.0,323.0,2.3,27.0,345.0,307.6,230.16
2017,9,27,13,15,33.5,336.0,2.3,27.0,364.0,350.25,262.37
2017,9,27,13,30,42.0,349.0,2.3,27.0,383.0,376.14,281.64
2017,9,27,13,45,25.5,280.5,2.3,27.0,301.0,291.89,219.45
2017,9,27,14,0,9.0,212.0,2.3,27.0,219.0,193.46,145.34
2017,9,27,14,15,4.5,172.0,2.25,27.0,175.5,152.51,114.21
2017,9,27,14,30,0.0,132.0,2.2,27.0,132.0,111.92,82.79
2017,9,27,14,45,84.0,219.0,2.2,27.0,274.0,315.9,242.56
2017,9,27,15,0,168.0,306.0,2.2,27.0,416.0,503.28,381.89
2017,9,27,15,15,84.0,169.0,2.1,26.5,224.0,262.75,202.82
2017,9,27,15,30,0.0,32.0,2.0,26.0,32.0,26.49,15.75
2017,9,27,15,45,3.0,96.5,1.9,26.0,98.0,83.71,62.14
2017,9,27,16,0,6.0,161.0,1.8,26.0,164.0,151.24,116.09
2017,9,27,16,15,3.0,142.5,1.65,25.5,144.0,131.73,100.95
2017,9,27,16,30,0.0,124.0,1.5,25.0,124.0,112.36,85.88
2017,9,27,16,45,0.0,104.0,1.4,25.0,104.0,93.96,71.29
2017,9,27,17,0,0.0,84.0,1.3,25.0,84.0,75.39,56.3
2017,9,27,17,15,0.0,64.5,1.2,24.5,64.5,57.13,41.39
2017,9,27,17,30,0.0,45.0,1.1,24.0,45.0,38.49,25.88
2017,9,27,17,45,0.0,29.0,1.0,24.0,29.0,23.96,13.52
2017,9,27,18,0,0.0,13.0,0.9,24.0,13.0,10.7,0.8
2017,9,27,18,15,0.0,6.5,1.0,23.5,6.5,5.55,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.0,2.7,21.0,7.0,5.74,0.0
2017,9,28,7,0,0.0,14.0,2.9,21.0,14.0,11.51,4.04
2017,9,28,7,15,0.0,24.0,3.0,21.0,24.0,19.77,11.46
2017,9,28,7,30,0.0,34.0,3.1,21.0,34.0,28.06,18.86
2017,9,28,7,45,0.0,45.0,3.25,21.5,45.0,37.2,26.85
2017,9,28,8,0,0.0,56.0,3.4,22.0,56.0,46.35,34.71
2017,9,28,8,15,0.0,47.5,3.4,22.5,47.5,39.28,28.43
2017,9,28,8,30,0.0,39.0,3.4,23.0,39.0,32.24,21.04
2017,9,28,8,45,0.0,65.0,3.45,23.5,65.0,53.89,38.64
2017,9,28,9,0,0.0,91.0,3.5,24.0,91.0,75.52,55.93
2017,9,28,9,15,0.0,92.5,3.4,24.0,92.5,76.88,56.81
2017,9,28,9,30,0.0,94.0,3.3,24.0,94.0,78.19,57.68
2017,9,28,9,45,0.5,127.5,3.25,24.5,128.0,105.71,79.3
2017,9,28,10,0,1.0,161.0,3.2,25.0,162.0,133.46,100.78
2017,9,28,10,15,3.0,174.0,3.1,25.5,176.5,145.61,109.81
2017,9,28,10,30,5.0,187.0,3.0,26.0,191.0,158.13,119.1
2017,9,28,10,45,8.0,209.5,2.9,26.5,215.5,179.51,135.16
2017,9,28,11,0,11.0,232.0,2.8,27.0,240.0,201.52,151.54
2017,9,28,11,15,12.5,236.5,2.75,27.0,246.0,207.78,156.14
2017,9,28,11,30,14.0,241.0,2.7,27.0,252.0,214.16,160.9
2017,9,28,11,45,17.0,272.5,2.65,27.0,287.0,245.39,184.41
2017,9,28,12,0,20.0,304.0,2.6,27.0,322.0,277.53,208.35
2017,9,28,12,15,66.0,361.5,2.6,27.0,418.0,387.19,290.42
2017,9,28,12,30,112.0,419.0,2.6,27.0,514.0,491.32,366.14
2017,9,28,12,45,70.5,376.0,2.65,27.5,436.0,417.17,311.05
2017,9,28,13,0,29.0,333.0,2.7,28.0,358.0,339.51,253.25
2017,9,28,13,15,97.5,367.5,2.75,28.0,447.5,445.94,333.51
2017,9,28,13,30,166.0,402.0,2.8,28.0,537.0,576.85,428.21
2017,9,28,13,45,149.5,388.5,2.85,28.0,507.0,553.24,411.15
2017,9,28,14,0,133.0,375.0,2.9,28.0,477.0,528.26,393.9
2017,9,28,14,15,115.5,355.5,2.95,27.5,441.5,472.61,355.44
2017,9,28,14,30,98.0,336.0,3.0,27.0,406.0,437.57,331.2
2017,9,28,14,45,79.0,309.0,3.1,27.0,364.0,391.75,298.0
2017,9,28,15,0,60.0,282.0,3.2,27.0,322.0,345.48,263.97
2017,9,28,15,15,66.5,265.0,3.2,27.0,305.5,336.23,258.22
2017,9,28,15,30,73.0,248.0,3.2,27.0,289.0,326.55,252.03
2017,9,28,15,45,172.0,223.5,3.25,27.0,309.5,415.07,323.25
2017,9,28,16,0,271.0,199.0,3.3,27.0,330.0,497.03,388.1
2017,9,28,16,15,267.0,174.0,3.15,26.5,290.5,458.32,360.66
2017,9,28,16,30,263.0,149.0,3.0,26.0,251.0,418.34,332.18
2017,9,28,16,45,243.5,127.5,2.85,25.5,210.0,369.17,295.31
2017,9,28,17,0,224.0,106.0,2.7,25.0,169.0,320.41,257.57
2017,9,28,17,15,192.0,84.5,2.5,24.5,130.0,263.05,211.27
2017,9,28,17,30,160.0,63.0,2.3,24.0,91.0,207.59,164.89
2017,9,28,17,45,99.0,42.5,2.15,23.5,57.5,137.22,104.51
2017,9,28,18,0,38.0,22.0,2.0,23.0,24.0,54.42,23.67
2017,9,28,18,15,19.0,11.0,2.1,23.0,12.0,19.56,0.0
2017,9,28,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,2.5,3.6,20.0,2.5,2.05,0.0
2017,9,29,7,0,0.0,5.0,3.6,20.0,5.0,4.1,0.0
2017,9,29,7,15,0.0,9.5,3.65,20.0,9.5,7.8,1.11
2017,9,29,7,30,0.0,14.0,3.7,20.0,14.0,11.51,4.45
2017,9,29,7,45,0.0,18.5,3.75,20.5,18.5,15.23,7.73
2017,9,29,8,0,0.0,23.0,3.8,21.0,23.0,18.95,10.96
2017,9,29,8,15,0.0,25.0,3.95,21.0,25.0,20.62,12.37
2017,9,29,8,30,0.0,27.0,4.1,21.0,27.0,22.29,12.96
2017,9,29,8,45,0.0,30.5,4.25,21.5,30.5,25.21,15.28
2017,9,29,9,0,0.0,34.0,4.4,22.0,34.0,28.13,17.57
2017,9,29,9,15,0.0,33.5,4.35,22.5,33.5,27.73,17.13
2017,9,29,9,30,0.0,33.0,4.3,23.0,33.0,27.34,16.7
2017,9,29,9,45,0.0,34.5,4.25,23.5,34.5,28.61,17.63
2017,9,29,10,0,0.0,36.0,4.2,24.0,36.0,29.87,18.56
2017,9,29,10,15,0.0,59.5,4.15,24.0,59.5,49.48,34.29
2017,9,29,10,30,0.0,83.0,4.1,24.0,83.0,69.17,49.96
2017,9,29,10,45,0.0,100.5,4.1,24.5,100.5,83.84,61.41
2017,9,29,11,0,0.0,118.0,4.1,25.0,118.0,98.56,72.8
2017,9,29,11,15,0.0,128.0,4.05,25.0,128.0,107.09,79.41
2017,9,29,11,30,0.0,138.0,4.0,25.0,138.0,115.71,86.08
2017,9,29,11,45,1.0,145.0,4.0,25.0,146.5,122.65,91.48
2017,9,29,12,0,2.0,152.0,4.0,25.0,155.0,129.73,97.0
2017,9,29,12,15,1.0,135.5,4.0,25.0,137.0,114.93,85.39
2017,9,29,12,30,0.0,119.0,4.0,25.0,119.0,100.0,73.66
2017,9,29,12,45,3.0,149.0,4.0,25.0,151.5,128.84,96.4
2017,9,29,13,0,6.0,179.0,4.0,25.0,184.0,158.38,119.53
2017,9,29,13,15,5.0,172.5,3.95,25.0,177.0,152.05,114.61
2017,9,29,13,30,4.0,166.0,3.9,25.0,170.0,145.61,109.66
2017,9,29,13,45,5.0,178.0,3.9,25.0,182.5,157.77,119.31
2017,9,29,14,0,6.0,190.0,3.9,25.0,195.0,170.23,129.2
2017,9,29,14,15,5.5,187.0,3.85,24.5,191.5,167.54,127.53
2017,9,29,14,30,5.0,184.0,3.8,24.0,188.0,164.9,125.92
2017,9,29,14,45,14.5,213.5,3.8,24.0,223.0,203.89,157.12
2017,9,29,15,0,24.0,243.0,3.8,24.0,258.0,245.02,189.79
2017,9,29,15,15,15.5,213.0,3.75,24.0,223.0,207.89,160.95
2017,9,29,15,30,7.0,183.0,3.7,24.0,188.0,170.87,131.99
2017,9,29,15,45,3.5,121.5,3.65,24.0,124.0,107.77,82.01
2017,9,29,16,0,0.0,60.0,3.6,24.0,60.0,49.72,35.13
2017,9,29,16,15,0.0,52.5,3.45,23.5,52.5,43.45,30.22
2017,9,29,16,30,0.0,45.0,3.3,23.0,45.0,37.2,25.24
2017,9,29,16,45,0.0,37.5,3.2,23.0,37.5,30.96,20.13
2017,9,29,17,0,0.0,30.0,3.1,23.0,30.0,24.74,14.97
2017,9,29,17,15,0.0,22.5,3.0,22.5,22.5,18.53,9.77
2017,9,29,17,30,0.0,15.0,2.9,22.0,15.0,12.33,4.52
2017,9,29,17,45,0.0,9.0,2.85,22.0,9.0,7.39,0.24
2017,9,29,18,0,0.0,3.0,2.8,22.0,3.0,2.46,0.0
2017,9,29,18,15,0.0,1.5,2.85,21.5,1.5,1.28,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
