Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,130.0,19.5,3.25,16.5,34.5,15.16,2.0
2017,9,30,7,0,260.0,39.0,3.4,17.0,69.0,30.09,19.91
2017,9,30,7,15,350.5,52.5,3.4,17.5,117.0,40.17,29.43
2017,9,30,7,30,441.0,66.0,3.4,18.0,165.0,51.96,40.1
2017,9,30,7,45,511.0,73.0,3.45,19.0,219.0,56.15,43.76
2017,9,30,8,0,581.0,80.0,3.5,20.0,273.0,60.37,47.23
2017,9,30,8,15,622.5,86.5,3.5,20.5,326.5,63.89,50.06
2017,9,30,8,30,664.0,93.0,3.5,21.0,380.0,96.31,57.47
2017,9,30,8,45,699.5,96.0,3.5,22.0,431.5,150.6,88.2
2017,9,30,9,0,735.0,99.0,3.5,23.0,483.0,213.63,135.83
2017,9,30,9,15,756.0,103.0,3.45,23.5,530.0,272.97,185.61
2017,9,30,9,30,777.0,107.0,3.4,24.0,577.0,334.3,238.1
2017,9,30,9,45,795.5,108.0,3.35,24.5,618.5,393.87,288.79
2017,9,30,10,0,814.0,109.0,3.3,25.0,660.0,454.47,338.96
2017,9,30,10,15,825.0,111.5,3.25,25.0,694.5,513.42,387.07
2017,9,30,10,30,836.0,114.0,3.2,25.0,729.0,571.98,433.39
2017,9,30,10,45,845.5,114.5,3.2,25.5,756.5,624.63,473.35
2017,9,30,11,0,855.0,115.0,3.2,26.0,784.0,677.53,512.19
2017,9,30,11,15,860.0,116.5,3.2,26.0,803.0,726.74,548.31
2017,9,30,11,30,865.0,118.0,3.2,26.0,822.0,773.9,581.44
2017,9,30,11,45,857.5,124.5,3.2,26.5,830.5,813.47,606.78
2017,9,30,12,0,850.0,131.0,3.2,27.0,839.0,849.71,629.65
2017,9,30,12,15,850.5,131.0,3.2,27.0,841.0,883.44,651.94
2017,9,30,12,30,851.0,131.0,3.2,27.0,843.0,914.08,672.13
2017,9,30,12,45,849.5,130.5,3.2,27.5,836.0,939.16,687.29
2017,9,30,13,0,848.0,130.0,3.2,28.0,829.0,960.79,700.21
2017,9,30,13,15,843.5,129.0,3.15,28.0,813.5,975.43,709.68
2017,9,30,13,30,839.0,128.0,3.1,28.0,798.0,999.45,725.4
2017,9,30,13,45,831.5,126.5,3.1,28.0,774.0,1003.32,728.49
2017,9,30,14,0,824.0,125.0,3.1,28.0,750.0,1003.28,729.39
2017,9,30,14,15,814.0,123.0,3.05,28.0,719.0,996.27,725.57
2017,9,30,14,30,804.0,121.0,3.0,28.0,688.0,985.48,719.52
2017,9,30,14,45,778.0,124.0,3.0,28.0,647.5,960.54,704.77
2017,9,30,15,0,752.0,127.0,3.0,28.0,607.0,939.29,692.61
2017,9,30,15,15,732.5,123.0,2.9,27.5,563.0,906.81,673.57
2017,9,30,15,30,713.0,119.0,2.8,27.0,519.0,871.6,652.65
2017,9,30,15,45,689.5,113.0,2.75,27.0,470.5,827.67,624.64
2017,9,30,16,0,666.0,107.0,2.7,27.0,422.0,781.81,594.97
2017,9,30,16,15,630.0,100.5,2.45,26.5,370.0,722.57,555.27
2017,9,30,16,30,594.0,94.0,2.2,26.0,318.0,662.91,514.38
2017,9,30,16,45,546.5,85.0,2.0,25.5,265.0,590.85,463.37
2017,9,30,17,0,499.0,76.0,1.8,25.0,212.0,520.23,411.48
2017,9,30,17,15,424.0,64.0,1.6,24.0,161.0,428.02,340.7
2017,9,30,17,30,349.0,52.0,1.4,23.0,110.0,338.33,268.13
2017,9,30,17,45,242.0,35.5,1.25,22.5,68.5,233.87,178.97
2017,9,30,18,0,135.0,19.0,1.1,22.0,27.0,125.58,31.04
2017,9,30,18,15,67.5,9.5,1.1,21.5,13.5,44.21,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,160.5,17.5,1.2,17.5,35.5,14.14,0.65
2017,10,1,7,0,321.0,35.0,1.3,18.0,71.0,28.6,18.53
2017,10,1,7,15,414.5,46.0,1.35,18.5,121.0,36.89,26.47
2017,10,1,7,30,508.0,57.0,1.4,19.0,171.0,45.02,33.89
2017,10,1,7,45,568.0,64.5,1.5,19.5,225.0,49.97,38.28
2017,10,1,8,0,628.0,72.0,1.6,20.0,279.0,54.83,42.42
2017,10,1,8,15,667.5,78.0,1.55,21.0,333.0,58.28,45.11
2017,10,1,8,30,707.0,84.0,1.5,22.0,387.0,93.55,53.25
2017,10,1,8,45,735.5,88.0,1.5,23.0,438.5,155.11,89.59
2017,10,1,9,0,764.0,92.0,1.5,24.0,490.0,214.94,134.53
2017,10,1,9,15,784.5,95.5,1.45,24.5,537.0,275.55,184.76
2017,10,1,9,30,805.0,99.0,1.4,25.0,584.0,338.04,237.26
2017,10,1,9,45,819.5,102.0,1.4,25.5,625.0,399.43,288.34
2017,10,1,10,0,834.0,105.0,1.4,26.0,666.0,461.38,338.25
2017,10,1,10,15,844.5,107.0,1.4,26.0,701.0,520.55,385.15
2017,10,1,10,30,855.0,109.0,1.4,26.0,736.0,578.29,429.46
2017,10,1,10,45,861.5,111.0,1.4,26.5,762.5,632.78,469.12
2017,10,1,11,0,868.0,113.0,1.4,27.0,789.0,685.77,506.34
2017,10,1,11,15,873.0,114.0,1.45,27.0,808.0,735.08,541.39
2017,10,1,11,30,878.0,115.0,1.5,27.0,827.0,782.28,573.34
2017,10,1,11,45,880.0,116.0,1.55,27.5,837.5,824.78,599.87
2017,10,1,12,0,882.0,117.0,1.6,28.0,848.0,864.53,624.37
2017,10,1,12,15,882.0,117.0,1.65,28.0,850.0,898.65,646.36
2017,10,1,12,30,882.0,117.0,1.7,28.0,852.0,929.53,666.32
2017,10,1,12,45,879.0,117.5,1.75,28.5,844.5,954.75,681.4
2017,10,1,13,0,876.0,118.0,1.8,29.0,837.0,976.36,694.28
2017,10,1,13,15,871.5,117.0,1.85,29.0,821.5,991.26,704.46
2017,10,1,13,30,867.0,116.0,1.9,29.0,806.0,1002.33,712.47
2017,10,1,13,45,859.5,115.5,1.95,29.0,781.5,1007.07,716.72
2017,10,1,14,0,852.0,115.0,2.0,29.0,757.0,1007.95,718.78
2017,10,1,14,15,842.0,113.0,2.0,29.0,725.5,1013.64,723.49
2017,10,1,14,30,832.0,111.0,2.0,29.0,694.0,1002.64,717.83
2017,10,1,14,45,818.0,108.5,2.05,29.0,655.5,983.25,707.74
2017,10,1,15,0,804.0,106.0,2.1,29.0,617.0,960.33,695.51
2017,10,1,15,15,786.0,103.0,2.05,28.5,572.0,929.51,678.47
2017,10,1,15,30,768.0,100.0,2.0,28.0,527.0,895.72,659.44
2017,10,1,15,45,742.5,96.0,2.0,28.0,477.5,850.87,632.04
2017,10,1,16,0,717.0,92.0,2.0,28.0,428.0,809.73,606.8
2017,10,1,16,15,682.0,86.5,1.85,27.5,375.5,751.18,568.92
2017,10,1,16,30,647.0,81.0,1.7,27.0,323.0,692.12,529.8
2017,10,1,16,45,596.5,74.0,1.6,26.5,269.0,618.32,479.04
2017,10,1,17,0,546.0,67.0,1.5,26.0,215.0,546.18,427.33
2017,10,1,17,15,469.5,57.0,1.35,25.0,163.0,453.46,357.82
2017,10,1,17,30,393.0,47.0,1.2,24.0,111.0,366.14,287.56
2017,10,1,17,45,271.5,32.5,1.1,23.5,68.0,252.05,190.51
2017,10,1,18,0,150.0,18.0,1.0,23.0,25.0,131.6,5.71
2017,10,1,18,15,75.0,9.0,1.0,22.5,12.5,47.76,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,6,45,127.0,19.5,0.85,19.5,33.5,15.17,0.01
2017,10,2,7,0,254.0,39.0,0.9,20.0,67.0,30.09,19.54
2017,10,2,7,15,349.0,52.0,1.15,20.5,115.5,39.82,28.73
2017,10,2,7,30,444.0,65.0,1.4,21.0,164.0,51.33,39.04
2017,10,2,7,45,512.0,73.0,1.7,22.0,217.5,56.34,43.37
2017,10,2,8,0,580.0,81.0,2.0,23.0,271.0,61.31,47.45
2017,10,2,8,15,622.0,88.0,2.2,23.5,324.0,65.17,50.54
2017,10,2,8,30,664.0,95.0,2.4,24.0,377.0,100.9,59.35
2017,10,2,8,45,394.0,162.0,2.6,24.5,335.5,164.0,110.4
2017,10,2,9,0,124.0,229.0,2.8,25.0,294.0,195.44,145.6
2017,10,2,9,15,116.0,251.0,2.85,25.0,316.0,222.58,167.33
2017,10,2,9,30,108.0,273.0,2.9,25.0,338.0,249.36,188.72
2017,10,2,9,45,126.5,295.5,2.95,25.5,377.0,285.28,215.93
2017,10,2,10,0,145.0,318.0,3.0,26.0,416.0,324.18,245.2
2017,10,2,10,15,497.0,213.5,3.05,26.5,572.0,436.24,328.93
2017,10,2,10,30,849.0,109.0,3.1,27.0,728.0,576.45,433.88
2017,10,2,10,45,861.0,108.0,3.15,27.5,756.0,631.27,474.7
2017,10,2,11,0,873.0,107.0,3.2,28.0,784.0,685.07,514.0
2017,10,2,11,15,527.0,255.5,3.2,28.0,667.0,623.51,466.42
2017,10,2,11,30,181.0,404.0,3.2,28.0,550.0,506.42,377.12
2017,10,2,11,45,524.5,262.5,3.25,28.5,693.5,687.54,512.83
2017,10,2,12,0,868.0,121.0,3.3,29.0,837.0,857.73,631.8
2017,10,2,12,15,868.0,121.0,3.3,29.0,838.5,891.34,652.84
2017,10,2,12,30,868.0,121.0,3.3,29.0,840.0,921.76,672.73
2017,10,2,12,45,724.0,206.0,3.35,29.0,802.0,919.63,671.56
2017,10,2,13,0,580.0,291.0,3.4,29.0,764.0,883.37,645.16
2017,10,2,13,15,719.5,203.5,3.35,29.0,779.5,954.72,695.71
2017,10,2,13,30,859.0,116.0,3.3,29.0,795.0,994.97,721.66
2017,10,2,13,45,853.5,113.5,3.3,29.0,771.0,999.37,724.98
2017,10,2,14,0,848.0,111.0,3.3,29.0,747.0,999.9,726.26
2017,10,2,14,15,838.5,109.0,3.25,29.0,715.5,993.08,722.6
2017,10,2,14,30,829.0,107.0,3.2,29.0,684.0,995.08,724.92
2017,10,2,14,45,790.5,115.5,3.2,29.0,641.0,963.87,706.0
2017,10,2,15,0,752.0,124.0,3.2,29.0,598.0,936.05,689.56
2017,10,2,15,15,731.5,120.5,3.1,28.5,553.5,903.06,670.26
2017,10,2,15,30,711.0,117.0,3.0,28.0,509.0,867.39,649.04
2017,10,2,15,45,686.5,111.0,2.9,28.0,460.5,822.43,619.99
2017,10,2,16,0,662.0,105.0,2.8,28.0,412.0,775.62,589.35
2017,10,2,16,15,624.0,99.0,2.5,27.5,360.0,715.26,548.6
2017,10,2,16,30,586.0,93.0,2.2,27.0,308.0,654.62,506.71
2017,10,2,16,45,531.5,84.5,1.95,26.5,255.0,577.62,451.77
2017,10,2,17,0,477.0,76.0,1.7,26.0,202.0,502.57,396.21
2017,10,2,17,15,393.5,64.5,1.6,25.5,151.5,401.56,318.03
2017,10,2,17,30,310.0,53.0,1.5,25.0,101.0,314.07,246.46
2017,10,2,17,45,188.0,35.5,1.45,24.5,61.0,201.46,150.14
2017,10,2,18,0,66.0,18.0,1.4,24.0,21.0,71.92,0.0
2017,10,2,18,15,33.0,9.0,1.5,24.0,10.5,7.68,0.0
2017,10,2,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,6,45,137.5,17.5,1.15,21.5,32.5,13.65,0.0
2017,10,3,7,0,275.0,35.0,1.3,22.0,65.0,28.59,18.02
2017,10,3,7,15,375.0,46.0,1.45,22.5,113.0,36.84,25.89
2017,10,3,7,30,475.0,57.0,1.6,23.0,161.0,44.95,33.21
2017,10,3,7,45,237.5,82.0,1.75,23.5,134.0,61.77,47.75
2017,10,3,8,0,0.0,107.0,1.9,24.0,107.0,84.17,66.76
2017,10,3,8,15,8.5,130.0,1.95,24.5,134.0,101.33,80.96
2017,10,3,8,30,17.0,153.0,2.0,25.0,161.0,120.23,91.6
2017,10,3,8,45,8.5,144.0,2.15,25.5,148.0,116.32,88.08
2017,10,3,9,0,0.0,135.0,2.3,26.0,135.0,109.84,82.83
2017,10,3,9,15,0.0,132.5,2.4,26.0,132.5,108.68,81.64
2017,10,3,9,30,0.0,130.0,2.5,26.0,130.0,107.21,80.24
2017,10,3,9,45,7.5,180.0,2.65,26.5,185.0,150.59,113.74
2017,10,3,10,0,15.0,230.0,2.8,27.0,240.0,195.42,147.81
2017,10,3,10,15,12.0,222.0,2.9,27.0,230.5,189.57,143.06
2017,10,3,10,30,9.0,214.0,3.0,27.0,221.0,182.96,137.83
2017,10,3,10,45,59.0,294.0,3.1,27.5,340.0,286.87,216.81
2017,10,3,11,0,109.0,374.0,3.2,28.0,459.0,395.95,297.38
2017,10,3,11,15,64.5,332.0,3.25,28.0,382.5,336.39,252.63
2017,10,3,11,30,20.0,290.0,3.3,28.0,306.0,261.87,196.37
2017,10,3,11,45,19.0,287.5,3.35,28.5,303.0,260.98,195.43
2017,10,3,12,0,18.0,285.0,3.4,29.0,300.0,259.86,194.17
2017,10,3,12,15,126.5,347.0,3.4,29.0,451.5,443.89,332.51
2017,10,3,12,30,235.0,409.0,3.4,29.0,603.0,613.09,454.4
2017,10,3,12,45,121.0,299.5,3.45,29.5,399.5,407.92,305.25
2017,10,3,13,0,7.0,190.0,3.5,30.0,196.0,169.34,125.12
2017,10,3,13,15,29.0,269.0,3.55,29.5,292.0,280.41,210.29
2017,10,3,13,30,51.0,348.0,3.6,29.0,388.0,387.65,290.41
2017,10,3,13,45,246.5,323.0,3.65,29.0,508.0,604.92,453.2
2017,10,3,14,0,442.0,298.0,3.7,29.0,628.0,803.2,595.32
2017,10,3,14,15,619.0,205.5,3.75,29.0,646.0,897.76,664.39
2017,10,3,14,30,796.0,113.0,3.8,29.0,664.0,968.86,712.76
2017,10,3,14,45,511.0,200.0,3.85,29.0,546.0,774.94,581.4
2017,10,3,15,0,226.0,287.0,3.9,29.0,428.0,543.69,412.43
2017,10,3,15,15,113.0,214.5,3.9,28.5,285.0,346.5,266.96
2017,10,3,15,30,0.0,142.0,3.9,28.0,142.0,123.79,92.8
2017,10,3,15,45,1.0,145.0,3.95,28.0,146.0,129.29,97.75
2017,10,3,16,0,2.0,148.0,4.0,28.0,150.0,135.76,103.27
2017,10,3,16,15,1.0,129.5,3.85,27.5,130.5,118.03,89.66
2017,10,3,16,30,0.0,111.0,3.7,27.0,111.0,100.29,75.85
2017,10,3,16,45,0.0,91.0,3.55,26.5,91.0,81.66,61.1
2017,10,3,17,0,0.0,71.0,3.4,26.0,71.0,62.82,45.86
2017,10,3,17,15,0.0,52.5,3.2,25.5,52.5,45.39,31.49
2017,10,3,17,30,0.0,34.0,3.0,25.0,34.0,28.1,17.07
2017,10,3,17,45,0.0,20.0,2.8,25.0,20.0,16.49,6.94
2017,10,3,18,0,0.0,6.0,2.6,25.0,6.0,4.92,0.0
2017,10,3,18,15,0.0,3.0,2.6,24.5,3.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,45,69.5,21.0,3.05,22.5,28.5,16.52,0.0
2017,10,4,7,0,139.0,42.0,3.1,23.0,57.0,32.31,20.86
2017,10,4,7,15,236.5,58.5,3.25,23.0,102.0,44.1,31.95
2017,10,4,7,30,334.0,75.0,3.4,23.0,147.0,55.93,42.6
2017,10,4,7,45,423.5,81.5,3.55,23.5,200.5,60.42,46.59
2017,10,4,8,0,513.0,88.0,3.7,24.0,254.0,66.36,51.59
2017,10,4,8,15,559.0,95.5,3.75,24.0,305.5,70.33,54.86
2017,10,4,8,30,605.0,103.0,3.8,24.0,357.0,106.56,64.64
2017,10,4,8,45,362.0,164.5,3.85,24.5,322.0,166.31,113.69
2017,10,4,9,0,119.0,226.0,3.9,25.0,287.0,193.45,144.61
2017,10,4,9,15,123.5,247.0,3.8,25.5,315.5,222.74,167.33
2017,10,4,9,30,128.0,268.0,3.7,26.0,344.0,252.9,190.72
2017,10,4,9,45,98.5,279.0,3.65,26.5,340.0,262.43,198.66
2017,10,4,10,0,69.0,290.0,3.6,27.0,336.0,268.04,203.02
2017,10,4,10,15,66.5,308.0,3.55,27.0,354.0,289.2,219.05
2017,10,4,10,30,64.0,326.0,3.5,27.0,372.0,310.35,234.83
2017,10,4,10,45,443.5,224.0,3.45,27.5,563.5,481.61,365.59
2017,10,4,11,0,823.0,122.0,3.4,28.0,755.0,672.24,506.31
2017,10,4,11,15,583.0,245.0,3.35,28.0,699.0,659.41,493.15
2017,10,4,11,30,343.0,368.0,3.3,28.0,643.0,608.76,453.21
2017,10,4,11,45,270.5,388.5,3.25,28.5,607.0,591.46,439.05
2017,10,4,12,0,198.0,409.0,3.2,29.0,571.0,554.65,410.79
2017,10,4,12,15,134.5,397.5,3.2,29.0,507.5,500.91,371.59
2017,10,4,12,30,71.0,386.0,3.2,29.0,444.0,425.35,316.13
2017,10,4,12,45,203.5,380.5,3.2,29.0,545.5,567.92,422.28
2017,10,4,13,0,336.0,375.0,3.2,29.0,647.0,718.66,529.67
2017,10,4,13,15,559.0,262.0,3.2,29.0,704.0,851.73,625.81
2017,10,4,13,30,782.0,149.0,3.2,29.0,761.0,967.85,704.49
2017,10,4,13,45,555.5,242.5,3.2,29.0,670.5,852.05,626.11
2017,10,4,14,0,329.0,336.0,3.2,29.0,580.0,710.86,525.57
2017,10,4,14,15,263.0,331.5,3.15,29.0,521.5,644.63,479.63
2017,10,4,14,30,197.0,327.0,3.1,29.0,463.0,554.92,416.01
2017,10,4,14,45,187.0,308.0,3.1,29.0,430.5,526.77,397.2
2017,10,4,15,0,177.0,289.0,3.1,29.0,398.0,497.69,377.25
2017,10,4,15,15,421.5,208.0,3.1,28.5,443.5,688.92,523.31
2017,10,4,15,30,666.0,127.0,3.1,28.0,489.0,836.0,630.31
2017,10,4,15,45,636.5,121.5,3.1,28.0,440.5,787.76,597.78
2017,10,4,16,0,607.0,116.0,3.1,28.0,392.0,738.01,565.12
2017,10,4,16,15,566.0,109.0,2.9,27.5,341.0,675.11,522.47
2017,10,4,16,30,525.0,102.0,2.7,27.0,290.0,612.15,478.65
2017,10,4,16,45,470.0,91.5,2.5,27.0,238.5,528.46,416.99
2017,10,4,17,0,415.0,81.0,2.3,27.0,187.0,455.4,360.79
2017,10,4,17,15,329.0,67.5,2.1,26.5,138.5,359.22,284.48
2017,10,4,17,30,243.0,54.0,1.9,26.0,90.0,270.73,211.25
2017,10,4,17,45,136.5,34.0,1.75,25.5,52.5,153.43,110.3
2017,10,4,18,0,30.0,14.0,1.6,25.0,15.0,29.43,0.0
2017,10,4,18,15,15.0,7.0,1.65,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,144.0,17.0,0.8,20.5,32.0,13.85,0.0
2017,10,5,7,0,288.0,34.0,0.9,21.0,64.0,27.89,17.38
2017,10,5,7,15,391.0,44.5,1.1,21.5,112.5,35.77,25.06
2017,10,5,7,30,494.0,55.0,1.3,22.0,161.0,43.57,32.14
2017,10,5,7,45,557.0,62.5,1.5,22.5,214.5,48.57,36.57
2017,10,5,8,0,620.0,70.0,1.7,23.0,268.0,53.51,40.76
2017,10,5,8,15,661.5,75.0,1.75,23.5,321.0,56.31,42.98
2017,10,5,8,30,703.0,80.0,1.8,24.0,374.0,96.64,53.3
2017,10,5,8,45,733.0,84.0,1.9,24.5,425.0,157.86,91.08
2017,10,5,9,0,763.0,88.0,2.0,25.0,476.0,217.87,137.11
2017,10,5,9,15,783.0,91.0,1.9,25.0,522.5,277.85,187.56
2017,10,5,9,30,803.0,94.0,1.8,25.0,569.0,339.58,240.19
2017,10,5,9,45,816.0,97.5,1.75,25.5,609.5,400.56,291.16
2017,10,5,10,0,829.0,101.0,1.7,26.0,650.0,461.91,340.71
2017,10,5,10,15,472.5,223.0,1.65,26.5,539.5,435.49,325.09
2017,10,5,10,30,116.0,345.0,1.6,27.0,429.0,355.74,265.99
2017,10,5,10,45,108.0,356.5,1.6,27.5,437.0,371.29,277.23
2017,10,5,11,0,100.0,368.0,1.6,28.0,445.0,385.93,287.09
2017,10,5,11,15,489.0,238.0,1.6,28.0,627.0,584.04,434.75
2017,10,5,11,30,878.0,108.0,1.6,28.0,809.0,780.51,572.82
2017,10,5,11,45,598.5,246.0,1.65,28.0,726.5,738.56,539.43
2017,10,5,12,0,319.0,384.0,1.7,28.0,644.0,646.98,472.31
2017,10,5,12,15,263.5,396.0,1.7,28.0,611.0,628.44,459.38
2017,10,5,12,30,208.0,408.0,1.7,28.0,578.0,589.27,431.7
2017,10,5,12,45,261.0,394.0,1.75,28.5,605.0,654.03,477.14
2017,10,5,13,0,314.0,380.0,1.8,29.0,632.0,703.56,511.15
2017,10,5,13,15,593.0,243.5,1.8,29.0,708.5,872.52,630.34
2017,10,5,13,30,872.0,107.0,1.8,29.0,785.0,999.76,711.62
2017,10,5,13,45,864.0,106.5,1.85,29.0,761.0,1003.56,714.02
2017,10,5,14,0,856.0,106.0,1.9,29.0,737.0,1003.48,715.54
2017,10,5,14,15,846.5,104.0,1.95,29.0,705.5,996.35,712.84
2017,10,5,14,30,837.0,102.0,2.0,29.0,674.0,985.46,707.96
2017,10,5,14,45,467.0,191.5,2.05,29.0,507.5,721.16,534.58
2017,10,5,15,0,97.0,281.0,2.1,29.0,341.0,386.84,291.36
2017,10,5,15,15,423.5,190.5,2.1,28.5,422.5,671.01,507.86
2017,10,5,15,30,750.0,100.0,2.1,28.0,504.0,877.98,652.08
2017,10,5,15,45,720.5,96.5,2.1,28.0,454.0,836.02,623.98
2017,10,5,16,0,691.0,93.0,2.1,28.0,404.0,786.87,592.93
2017,10,5,16,15,653.0,87.5,1.95,27.5,352.0,726.31,553.27
2017,10,5,16,30,615.0,82.0,1.8,27.0,300.0,665.51,512.35
2017,10,5,16,45,557.0,75.0,1.7,26.5,246.5,586.65,457.05
2017,10,5,17,0,499.0,68.0,1.6,26.0,193.0,510.02,400.94
2017,10,5,17,15,413.0,57.0,1.5,25.5,143.0,411.15,324.38
2017,10,5,17,30,327.0,46.0,1.4,25.0,93.0,316.65,246.97
2017,10,5,17,45,197.5,29.5,1.3,24.5,54.0,200.13,142.31
2017,10,5,18,0,68.0,13.0,1.2,24.0,15.0,50.68,0.0
2017,10,5,18,15,34.0,6.5,1.2,23.5,7.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,132.0,17.5,1.0,19.5,31.0,13.66,0.0
2017,10,6,7,0,264.0,35.0,1.1,20.0,62.0,27.15,16.75
2017,10,6,7,15,367.0,47.0,1.15,20.5,110.0,37.89,26.96
2017,10,6,7,30,470.0,59.0,1.2,21.0,158.0,46.81,35.08
2017,10,6,7,45,535.5,67.0,1.3,22.0,211.5,52.05,39.66
2017,10,6,8,0,601.0,75.0,1.4,23.0,265.0,57.23,43.96
2017,10,6,8,15,643.5,80.5,1.45,23.5,318.5,60.21,46.33
2017,10,6,8,30,686.0,86.0,1.5,24.0,372.0,101.53,57.27
2017,10,6,8,45,701.5,96.0,1.55,24.5,420.5,160.21,94.12
2017,10,6,9,0,717.0,106.0,1.6,25.0,469.0,220.84,141.19
2017,10,6,9,15,739.0,110.0,1.55,25.0,515.0,280.05,190.53
2017,10,6,9,30,761.0,114.0,1.5,25.0,561.0,344.54,244.57
2017,10,6,9,45,772.5,119.5,1.5,25.5,601.0,404.3,294.04
2017,10,6,10,0,784.0,125.0,1.5,26.0,641.0,464.37,342.18
2017,10,6,10,15,796.0,127.5,1.5,26.0,675.0,522.12,387.7
2017,10,6,10,30,808.0,130.0,1.5,26.0,709.0,579.64,431.58
2017,10,6,10,45,448.5,246.0,1.55,26.5,569.5,505.93,377.99
2017,10,6,11,0,89.0,362.0,1.6,27.0,430.0,373.9,278.71
2017,10,6,11,15,174.0,374.0,1.6,27.0,511.0,463.25,345.19
2017,10,6,11,30,259.0,386.0,1.6,27.0,592.0,563.43,416.64
2017,10,6,11,45,564.5,253.5,1.65,27.5,709.0,715.45,526.63
2017,10,6,12,0,870.0,121.0,1.7,28.0,826.0,863.46,626.55
2017,10,6,12,15,565.0,259.5,1.75,28.0,718.0,775.9,564.87
2017,10,6,12,30,260.0,398.0,1.8,28.0,610.0,643.77,469.64
2017,10,6,12,45,568.0,256.0,1.85,28.5,713.0,820.37,597.07
2017,10,6,13,0,876.0,114.0,1.9,29.0,816.0,975.71,697.33
2017,10,6,13,15,872.0,113.5,1.9,29.0,800.0,991.11,705.83
2017,10,6,13,30,868.0,113.0,1.9,29.0,784.0,1002.73,713.6
2017,10,6,13,45,864.0,110.0,1.95,29.0,760.5,1007.78,718.08
2017,10,6,14,0,860.0,107.0,2.0,29.0,737.0,1008.94,720.36
2017,10,6,14,15,850.0,105.0,2.05,29.0,705.5,1001.25,717.27
2017,10,6,14,30,840.0,103.0,2.1,29.0,674.0,1002.18,719.89
2017,10,6,14,45,825.5,101.0,2.15,29.0,635.0,982.39,709.4
2017,10,6,15,0,811.0,99.0,2.2,29.0,596.0,959.11,696.89
2017,10,6,15,15,792.0,96.0,2.2,28.5,551.0,926.85,679.39
2017,10,6,15,30,773.0,93.0,2.2,28.0,506.0,891.67,659.83
2017,10,6,15,45,749.5,88.5,2.2,28.0,457.0,847.75,632.83
2017,10,6,16,0,726.0,84.0,2.2,28.0,408.0,801.71,603.97
2017,10,6,16,15,689.5,79.0,2.1,27.5,355.0,747.34,569.07
2017,10,6,16,30,653.0,74.0,2.0,27.0,302.0,687.39,529.14
2017,10,6,16,45,599.0,67.0,1.9,26.5,248.5,610.56,475.39
2017,10,6,17,0,545.0,60.0,1.8,26.0,195.0,535.8,420.66
2017,10,6,17,15,459.0,50.5,1.65,25.0,144.0,437.13,345.22
2017,10,6,17,30,373.0,41.0,1.5,24.0,93.0,344.91,269.36
2017,10,6,17,45,232.0,26.5,1.4,23.5,54.0,219.93,153.25
2017,10,6,18,0,91.0,12.0,1.3,23.0,15.0,63.16,0.0
2017,10,6,18,15,45.5,6.0,1.35,22.5,7.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,6,45,108.0,17.5,2.35,19.5,28.5,13.63,0.0
2017,10,7,7,0,216.0,35.0,2.7,20.0,57.0,27.02,16.49
2017,10,7,7,15,317.0,48.5,2.65,20.5,103.5,37.17,26.28
2017,10,7,7,30,418.0,62.0,2.6,21.0,150.0,49.12,37.03
2017,10,7,7,45,288.0,93.5,2.55,21.5,162.5,69.73,55.01
2017,10,7,8,0,158.0,125.0,2.5,22.0,175.0,91.59,73.7
2017,10,7,8,15,395.5,110.5,2.45,22.5,266.0,78.2,61.94
2017,10,7,8,30,633.0,96.0,2.4,23.0,357.0,107.17,63.3
2017,10,7,8,45,657.0,103.5,2.35,24.0,405.5,161.73,97.52
2017,10,7,9,0,681.0,111.0,2.3,25.0,454.0,219.27,141.89
2017,10,7,9,15,704.0,115.5,2.35,25.5,499.5,276.91,189.81
2017,10,7,9,30,727.0,120.0,2.4,26.0,545.0,336.84,240.17
2017,10,7,9,45,734.5,127.5,2.45,26.5,583.5,395.37,289.05
2017,10,7,10,0,742.0,135.0,2.5,27.0,622.0,453.88,336.48
2017,10,7,10,15,755.0,138.0,2.5,27.0,655.5,510.97,381.95
2017,10,7,10,30,768.0,141.0,2.5,27.0,689.0,568.29,426.23
2017,10,7,10,45,434.0,253.0,2.5,27.5,565.5,504.1,378.5
2017,10,7,11,0,100.0,365.0,2.5,28.0,442.0,384.47,287.34
2017,10,7,11,15,65.0,341.5,2.4,28.0,392.0,347.2,259.9
2017,10,7,11,30,30.0,318.0,2.3,28.0,342.0,305.44,228.36
2017,10,7,11,45,36.0,333.5,2.25,28.5,362.5,329.13,245.48
2017,10,7,12,0,42.0,349.0,2.2,29.0,383.0,353.75,262.87
2017,10,7,12,15,73.0,373.5,2.1,29.0,432.5,410.14,304.2
2017,10,7,12,30,104.0,398.0,2.0,29.0,482.0,469.53,346.86
2017,10,7,12,45,58.0,322.0,1.95,29.0,369.5,356.02,264.48
2017,10,7,13,0,12.0,246.0,1.9,29.0,257.0,225.46,167.58
2017,10,7,13,15,12.5,247.5,1.85,29.0,258.5,228.53,170.39
2017,10,7,13,30,13.0,249.0,1.8,29.0,260.0,231.69,172.9
2017,10,7,13,45,11.5,235.5,1.8,29.5,245.0,218.6,162.92
2017,10,7,14,0,10.0,222.0,1.8,30.0,230.0,205.35,152.89
2017,10,7,14,15,16.5,238.0,1.8,29.5,249.5,228.88,171.47
2017,10,7,14,30,23.0,254.0,1.8,29.0,269.0,253.48,190.79
2017,10,7,14,45,31.0,251.0,1.85,29.0,270.5,282.02,212.84
2017,10,7,15,0,39.0,248.0,1.9,29.0,272.0,290.52,220.02
2017,10,7,15,15,28.0,220.0,1.9,29.0,236.5,250.51,190.17
2017,10,7,15,30,17.0,192.0,1.9,29.0,201.0,192.79,146.47
2017,10,7,15,45,8.5,163.0,1.95,29.0,167.5,156.39,118.61
2017,10,7,16,0,0.0,134.0,2.0,29.0,134.0,120.27,90.43
2017,10,7,16,15,0.0,116.0,1.85,28.5,116.0,103.84,77.94
2017,10,7,16,30,0.0,98.0,1.7,28.0,98.0,87.34,65.13
2017,10,7,16,45,182.5,91.5,1.6,27.5,135.5,274.16,218.83
2017,10,7,17,0,365.0,85.0,1.5,27.0,173.0,422.7,334.15
2017,10,7,17,15,280.5,68.5,1.35,26.5,125.5,326.33,256.37
2017,10,7,17,30,196.0,52.0,1.2,26.0,78.0,223.75,172.63
2017,10,7,17,45,98.0,30.5,1.05,25.5,43.5,124.03,80.74
2017,10,7,18,0,0.0,9.0,0.9,25.0,9.0,7.68,0.0
2017,10,7,18,15,0.0,4.5,0.9,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,152.5,16.0,1.5,17.5,31.0,13.12,0.0
2017,10,8,7,0,305.0,32.0,1.6,18.0,62.0,26.37,16.02
2017,10,8,7,15,414.5,43.5,1.7,18.5,112.5,35.24,24.84
2017,10,8,7,30,524.0,55.0,1.8,19.0,163.0,43.97,32.86
2017,10,8,7,45,590.5,62.0,1.9,20.0,218.5,48.64,37.01
2017,10,8,8,0,657.0,69.0,2.0,21.0,274.0,53.3,40.93
2017,10,8,8,15,699.5,74.5,1.7,21.5,329.0,56.56,43.59
2017,10,8,8,30,742.0,80.0,1.4,22.0,384.0,108.33,60.74
2017,10,8,8,45,772.5,84.0,1.1,23.0,437.0,167.42,97.2
2017,10,8,9,0,803.0,88.0,0.8,24.0,490.0,230.17,145.14
2017,10,8,9,15,824.0,91.0,0.95,25.0,537.5,292.97,197.13
2017,10,8,9,30,845.0,94.0,1.1,26.0,585.0,357.6,250.93
2017,10,8,9,45,860.5,96.5,1.25,27.0,627.5,421.2,303.04
2017,10,8,10,0,876.0,99.0,1.4,28.0,670.0,485.95,354.28
2017,10,8,10,15,886.5,100.5,1.4,28.0,705.0,545.94,401.2
2017,10,8,10,30,897.0,102.0,1.4,28.0,740.0,605.22,446.01
2017,10,8,10,45,904.5,103.5,1.4,28.5,767.0,661.69,486.4
2017,10,8,11,0,912.0,105.0,1.4,29.0,794.0,716.62,524.31
2017,10,8,11,15,916.5,106.0,1.4,29.0,812.5,767.15,559.15
2017,10,8,11,30,921.0,107.0,1.4,29.0,831.0,815.38,589.99
2017,10,8,11,45,925.0,106.5,1.45,29.5,841.5,859.23,616.82
2017,10,8,12,0,929.0,106.0,1.5,30.0,852.0,900.27,641.63
2017,10,8,12,15,928.5,106.0,1.55,30.0,852.5,934.85,663.52
2017,10,8,12,30,928.0,106.0,1.6,30.0,853.0,965.98,683.3
2017,10,8,12,45,924.0,106.5,1.7,30.5,844.5,990.76,698.49
2017,10,8,13,0,920.0,107.0,1.8,31.0,836.0,1011.71,711.41
2017,10,8,13,15,915.0,106.0,1.9,31.0,819.0,1026.16,721.89
2017,10,8,13,30,910.0,105.0,2.0,31.0,802.0,1036.6,730.12
2017,10,8,13,45,900.5,104.5,2.1,31.0,776.0,1039.04,733.6
2017,10,8,14,0,891.0,104.0,2.2,31.0,750.0,1037.44,734.8
2017,10,8,14,15,880.5,102.0,2.25,31.0,716.5,1029.12,731.41
2017,10,8,14,30,870.0,100.0,2.3,31.0,683.0,1016.92,725.79
2017,10,8,14,45,853.0,98.5,2.4,31.0,642.5,1007.12,722.37
2017,10,8,15,0,836.0,97.0,2.5,31.0,602.0,981.54,708.9
2017,10,8,15,15,816.5,94.0,2.55,30.5,555.5,948.3,691.43
2017,10,8,15,30,797.0,91.0,2.6,30.0,509.0,912.08,671.79
2017,10,8,15,45,767.5,87.5,2.65,30.0,458.0,863.08,641.87
2017,10,8,16,0,738.0,84.0,2.7,30.0,407.0,812.18,610.09
2017,10,8,16,15,699.5,79.0,2.5,29.5,353.0,755.9,573.37
2017,10,8,16,30,661.0,74.0,2.3,29.0,299.0,693.87,531.48
2017,10,8,16,45,602.5,67.5,2.1,28.5,244.5,613.73,474.92
2017,10,8,17,0,544.0,61.0,1.9,28.0,190.0,535.88,417.5
2017,10,8,17,15,452.0,50.5,1.8,27.0,138.5,431.65,338.11
2017,10,8,17,30,360.0,40.0,1.7,26.0,87.0,334.47,258.22
2017,10,8,17,45,211.5,25.0,1.6,25.0,49.0,200.48,127.12
2017,10,8,18,0,63.0,10.0,1.5,24.0,11.0,45.09,0.0
2017,10,8,18,15,31.5,5.0,1.5,23.5,5.5,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,6,45,117.5,17.0,2.85,20.5,28.0,13.27,0.0
2017,10,9,7,0,235.0,34.0,3.1,21.0,56.0,26.34,15.59
2017,10,9,7,15,342.0,46.5,3.2,21.5,103.5,37.6,26.46
2017,10,9,7,30,449.0,59.0,3.3,22.0,151.0,46.95,34.96
2017,10,9,7,45,519.5,67.0,3.4,23.0,204.0,52.18,39.57
2017,10,9,8,0,590.0,75.0,3.5,24.0,257.0,57.38,43.91
2017,10,9,8,15,634.0,81.0,3.6,24.5,310.0,60.74,46.6
2017,10,9,8,30,678.0,87.0,3.7,25.0,363.0,106.04,59.8
2017,10,9,8,45,710.0,91.5,3.8,25.5,414.0,162.19,95.18
2017,10,9,9,0,742.0,96.0,3.9,26.0,465.0,226.24,145.08
2017,10,9,9,15,764.0,99.5,3.95,26.5,511.5,285.87,195.27
2017,10,9,9,30,786.0,103.0,4.0,27.0,558.0,347.55,247.75
2017,10,9,9,45,801.0,106.0,4.1,28.0,598.5,407.85,298.1
2017,10,9,10,0,816.0,109.0,4.2,29.0,639.0,468.75,347.36
2017,10,9,10,15,827.5,111.5,4.2,29.0,672.5,527.75,394.95
2017,10,9,10,30,839.0,114.0,4.2,29.0,706.0,586.38,440.87
2017,10,9,10,45,846.0,116.0,4.25,29.5,732.5,641.12,481.89
2017,10,9,11,0,853.0,118.0,4.3,30.0,759.0,690.1,517.74
2017,10,9,11,15,858.0,119.0,4.25,30.0,777.0,738.27,552.79
2017,10,9,11,30,863.0,120.0,4.2,30.0,795.0,784.35,584.59
2017,10,9,11,45,867.0,119.5,4.2,30.5,805.0,825.92,611.25
2017,10,9,12,0,871.0,119.0,4.2,31.0,815.0,864.86,635.87
2017,10,9,12,15,871.0,119.0,4.15,31.0,816.0,897.98,657.5
2017,10,9,12,30,871.0,119.0,4.1,31.0,817.0,927.9,676.96
2017,10,9,12,45,868.5,119.0,4.1,31.5,809.5,952.14,691.55
2017,10,9,13,0,866.0,119.0,4.1,32.0,802.0,972.82,703.85
2017,10,9,13,15,861.5,118.0,4.05,32.0,785.5,986.84,713.07
2017,10,9,13,30,857.0,117.0,4.0,32.0,769.0,997.1,720.0
2017,10,9,13,45,849.0,116.0,3.95,32.0,744.5,1012.76,730.62
2017,10,9,14,0,841.0,115.0,3.9,32.0,720.0,1012.03,730.75
2017,10,9,14,15,830.0,113.0,3.85,32.0,688.0,1003.2,725.92
2017,10,9,14,30,819.0,111.0,3.8,32.0,656.0,990.58,718.86
2017,10,9,14,45,802.5,109.0,3.75,32.0,616.5,968.74,705.92
2017,10,9,15,0,786.0,107.0,3.7,32.0,577.0,943.5,690.89
2017,10,9,15,15,766.0,103.5,3.6,31.5,532.5,909.84,671.36
2017,10,9,15,30,746.0,100.0,3.5,31.0,488.0,873.35,649.8
2017,10,9,15,45,716.0,96.0,3.4,31.0,438.5,830.66,622.46
2017,10,9,16,0,686.0,92.0,3.3,31.0,389.0,780.4,589.53
2017,10,9,16,15,646.0,86.0,3.0,30.5,336.5,717.49,547.23
2017,10,9,16,30,606.0,80.0,2.7,30.0,284.0,654.52,503.72
2017,10,9,16,45,544.5,72.5,2.4,29.5,231.0,572.54,444.69
2017,10,9,17,0,483.0,65.0,2.1,29.0,178.0,493.1,385.11
2017,10,9,17,15,390.0,53.5,1.95,28.0,128.5,389.43,304.64
2017,10,9,17,30,297.0,42.0,1.8,27.0,79.0,292.34,224.43
2017,10,9,17,45,148.5,21.0,1.65,26.0,39.5,149.04,86.52
2017,10,9,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,7.5,6.6,14.0,7.5,6.4,0.0
2017,10,10,7,0,0.0,15.0,6.7,14.0,15.0,12.35,4.47
2017,10,10,7,15,0.0,28.5,6.75,14.0,28.5,23.52,14.97
2017,10,10,7,30,0.0,42.0,6.8,14.0,42.0,34.73,25.29
