Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,7,45,0.0,57.0,6.9,14.0,57.0,47.0,36.44
2017,10,10,8,0,0.0,72.0,7.0,14.0,72.0,58.92,47.14
2017,10,10,8,15,57.5,121.0,6.95,14.5,144.0,92.3,76.55
2017,10,10,8,30,115.0,170.0,6.9,15.0,216.0,131.37,101.78
2017,10,10,8,45,62.0,170.0,6.9,15.5,195.5,139.42,108.96
2017,10,10,9,0,9.0,170.0,6.9,16.0,175.0,138.08,109.64
2017,10,10,9,15,7.0,174.5,6.85,16.0,178.5,143.22,113.66
2017,10,10,9,30,5.0,179.0,6.8,16.0,182.0,147.82,117.21
2017,10,10,9,45,8.5,198.0,6.75,16.5,204.0,165.72,131.28
2017,10,10,10,0,12.0,217.0,6.7,17.0,226.0,184.28,145.82
2017,10,10,10,15,16.0,237.0,6.55,17.5,248.5,204.58,161.65
2017,10,10,10,30,20.0,257.0,6.4,18.0,271.0,225.62,177.96
2017,10,10,10,45,44.5,300.5,6.3,18.5,333.5,286.21,225.75
2017,10,10,11,0,69.0,344.0,6.2,19.0,396.0,346.7,272.79
2017,10,10,11,15,91.0,362.5,6.05,19.0,432.5,386.52,303.89
2017,10,10,11,30,113.0,381.0,5.9,19.0,469.0,428.81,336.72
2017,10,10,11,45,136.5,389.0,5.8,19.5,497.0,477.08,373.25
2017,10,10,12,0,160.0,397.0,5.7,20.0,525.0,515.91,402.29
2017,10,10,12,15,503.5,263.5,5.55,20.0,665.0,728.95,570.19
2017,10,10,12,30,847.0,130.0,5.4,20.0,805.0,928.58,717.1
2017,10,10,12,45,845.5,129.0,5.25,20.5,797.5,952.87,730.85
2017,10,10,13,0,844.0,128.0,5.1,21.0,790.0,973.59,743.02
2017,10,10,13,15,839.5,126.5,5.0,21.0,773.5,987.18,752.08
2017,10,10,13,30,835.0,125.0,4.9,21.0,757.0,996.95,758.66
2017,10,10,13,45,827.5,123.5,4.8,21.5,733.0,999.86,759.16
2017,10,10,14,0,820.0,122.0,4.7,22.0,709.0,998.92,757.22
2017,10,10,14,15,809.0,120.0,4.6,22.0,677.0,990.03,751.54
2017,10,10,14,30,798.0,118.0,4.5,22.0,645.0,977.42,743.52
2017,10,10,14,45,784.0,114.0,4.4,22.0,606.5,955.85,729.69
2017,10,10,15,0,770.0,110.0,4.3,22.0,568.0,930.88,713.77
2017,10,10,15,15,749.5,106.5,4.2,22.0,523.5,896.89,691.58
2017,10,10,15,30,729.0,103.0,4.1,22.0,479.0,866.69,672.04
2017,10,10,15,45,703.0,97.5,4.0,22.0,430.5,820.18,640.66
2017,10,10,16,0,677.0,92.0,3.9,22.0,382.0,771.95,607.65
2017,10,10,16,15,636.5,86.0,3.65,21.5,330.0,708.86,563.5
2017,10,10,16,30,596.0,80.0,3.4,21.0,278.0,645.77,518.1
2017,10,10,16,45,538.0,71.5,3.2,21.0,225.5,565.79,457.28
2017,10,10,17,0,480.0,63.0,3.0,21.0,173.0,488.23,395.91
2017,10,10,17,15,386.5,51.5,2.75,20.5,124.0,384.5,311.0
2017,10,10,17,30,293.0,40.0,2.5,20.0,75.0,287.01,226.46
2017,10,10,17,45,146.5,20.0,2.25,19.5,37.5,144.82,77.49
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,6,45,120.0,15.5,3.4,12.5,26.5,13.23,0.0
2017,10,11,7,0,240.0,31.0,3.6,13.0,53.0,24.1,14.03
2017,10,11,7,15,345.0,43.5,3.75,13.5,99.0,35.16,25.21
2017,10,11,7,30,450.0,56.0,3.9,14.0,145.0,44.6,34.05
2017,10,11,7,45,515.5,64.5,4.1,14.5,197.0,50.31,39.32
2017,10,11,8,0,581.0,73.0,4.3,15.0,249.0,55.92,44.29
2017,10,11,8,15,624.5,79.0,4.25,15.5,301.5,59.32,47.15
2017,10,11,8,30,668.0,85.0,4.2,16.0,354.0,106.54,62.08
2017,10,11,8,45,699.5,89.5,4.2,16.5,403.5,161.97,98.91
2017,10,11,9,0,731.0,94.0,4.2,17.0,453.0,221.18,146.98
2017,10,11,9,15,753.0,97.5,4.05,17.5,499.0,283.96,201.54
2017,10,11,9,30,775.0,101.0,3.9,18.0,545.0,344.88,255.13
2017,10,11,9,45,791.0,103.5,3.8,18.5,585.0,404.35,306.93
2017,10,11,10,0,807.0,106.0,3.7,19.0,625.0,464.54,357.8
2017,10,11,10,15,818.5,108.5,3.55,19.5,658.5,522.86,405.47
2017,10,11,10,30,830.0,111.0,3.4,20.0,692.0,580.83,451.1
2017,10,11,10,45,838.0,112.5,3.3,20.5,718.0,635.05,492.46
2017,10,11,11,0,846.0,114.0,3.2,21.0,744.0,683.73,528.52
2017,10,11,11,15,851.0,115.0,3.05,21.5,762.0,731.36,562.38
2017,10,11,11,30,856.0,116.0,2.9,22.0,780.0,776.93,592.49
2017,10,11,11,45,846.0,124.0,2.8,22.5,786.5,814.82,616.39
2017,10,11,12,0,836.0,132.0,2.7,23.0,793.0,858.62,644.0
2017,10,11,12,15,836.0,132.0,2.6,23.0,794.0,891.49,665.02
2017,10,11,12,30,836.0,132.0,2.5,23.0,795.0,921.2,683.83
2017,10,11,12,45,833.5,131.5,2.4,23.5,787.0,944.74,697.1
2017,10,11,13,0,831.0,131.0,2.3,24.0,779.0,964.72,707.99
2017,10,11,13,15,826.0,130.0,2.15,24.0,763.0,978.08,715.41
2017,10,11,13,30,821.0,129.0,2.0,24.0,747.0,987.67,720.44
2017,10,11,13,45,504.0,236.5,1.95,24.5,612.0,796.7,591.08
2017,10,11,14,0,187.0,344.0,1.9,25.0,477.0,558.61,418.78
2017,10,11,14,15,184.5,327.5,1.85,25.0,454.0,542.88,409.94
2017,10,11,14,30,182.0,311.0,1.8,25.0,431.0,526.07,398.79
2017,10,11,14,45,445.5,221.5,1.8,25.0,490.5,735.46,554.83
2017,10,11,15,0,709.0,132.0,1.8,25.0,550.0,903.28,670.61
2017,10,11,15,15,494.0,173.5,1.8,25.0,454.0,721.69,546.86
2017,10,11,15,30,279.0,215.0,1.8,25.0,358.0,536.19,413.0
2017,10,11,15,45,445.5,161.5,1.8,25.0,362.5,645.63,498.93
2017,10,11,16,0,612.0,108.0,1.8,25.0,367.0,731.98,562.15
2017,10,11,16,15,569.5,100.0,1.65,24.5,316.0,666.35,516.32
2017,10,11,16,30,527.0,92.0,1.5,24.0,265.0,600.88,470.54
2017,10,11,16,45,472.0,81.0,1.35,23.5,214.0,522.6,413.37
2017,10,11,17,0,417.0,70.0,1.2,23.0,163.0,443.17,352.57
2017,10,11,17,15,326.5,55.5,1.1,22.0,116.0,342.76,272.42
2017,10,11,17,30,236.0,41.0,1.0,21.0,69.0,250.76,194.28
2017,10,11,17,45,118.0,20.5,0.95,20.5,34.5,127.01,56.06
2017,10,11,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,12,6,45,105.5,15.5,1.1,16.5,25.0,13.23,0.0
2017,10,12,7,0,211.0,31.0,1.2,17.0,50.0,24.03,13.52
2017,10,12,7,15,314.0,45.0,1.2,17.5,95.5,34.64,24.31
2017,10,12,7,30,417.0,59.0,1.2,18.0,141.0,47.06,35.64
2017,10,12,7,45,487.0,67.5,1.3,19.0,192.5,52.63,40.63
2017,10,12,8,0,557.0,76.0,1.4,20.0,244.0,58.15,45.33
2017,10,12,8,15,601.5,83.0,1.2,21.0,295.5,62.18,48.56
2017,10,12,8,30,646.0,90.0,1.0,22.0,347.0,110.08,63.72
2017,10,12,8,45,680.5,94.0,0.8,23.0,397.0,164.17,98.3
2017,10,12,9,0,715.0,98.0,0.6,24.0,447.0,222.45,143.0
2017,10,12,9,15,737.0,102.0,0.8,24.5,492.5,281.33,192.08
2017,10,12,9,30,759.0,106.0,1.0,25.0,538.0,345.14,245.35
2017,10,12,9,45,776.5,108.5,1.2,25.5,578.0,404.26,294.48
2017,10,12,10,0,794.0,111.0,1.4,26.0,618.0,464.29,343.07
2017,10,12,10,15,805.5,113.0,1.5,26.5,651.0,521.44,387.8
2017,10,12,10,30,817.0,115.0,1.6,27.0,684.0,578.24,430.81
2017,10,12,10,45,825.5,116.5,1.75,27.5,710.0,632.09,470.7
2017,10,12,11,0,834.0,118.0,1.9,28.0,736.0,684.72,508.66
2017,10,12,11,15,839.5,119.0,1.95,28.0,754.0,733.24,543.28
2017,10,12,11,30,845.0,120.0,2.0,28.0,772.0,773.04,570.56
2017,10,12,11,45,856.0,116.0,2.15,28.5,783.0,815.9,598.53
2017,10,12,12,0,867.0,112.0,2.3,29.0,794.0,856.58,624.82
2017,10,12,12,15,867.0,112.0,2.4,29.0,795.0,889.2,646.6
2017,10,12,12,30,867.0,112.0,2.5,29.0,796.0,918.62,666.39
2017,10,12,12,45,862.0,113.0,2.6,29.5,787.5,941.09,680.39
2017,10,12,13,0,857.0,114.0,2.7,30.0,779.0,959.93,692.17
2017,10,12,13,15,852.0,113.0,2.75,30.0,763.0,972.96,701.32
2017,10,12,13,30,847.0,112.0,2.8,30.0,747.0,982.25,708.28
2017,10,12,13,45,835.0,113.0,2.9,30.0,721.5,995.53,718.44
2017,10,12,14,0,823.0,114.0,3.0,30.0,696.0,992.76,718.4
2017,10,12,14,15,812.0,112.0,3.0,30.0,664.5,983.66,713.76
2017,10,12,14,30,801.0,110.0,3.0,30.0,633.0,970.88,706.92
2017,10,12,14,45,778.0,110.5,3.0,30.0,593.0,945.38,691.91
2017,10,12,15,0,755.0,111.0,3.0,30.0,553.0,916.65,674.87
2017,10,12,15,15,734.0,107.0,2.95,29.5,509.0,888.15,658.94
2017,10,12,15,30,713.0,103.0,2.9,29.0,465.0,850.88,636.89
2017,10,12,15,45,681.0,99.0,2.9,29.0,416.0,800.98,604.94
2017,10,12,16,0,649.0,95.0,2.9,29.0,367.0,749.71,571.46
2017,10,12,16,15,607.5,88.5,2.65,28.5,316.0,685.89,528.01
2017,10,12,16,30,566.0,82.0,2.4,28.0,265.0,622.19,483.37
2017,10,12,16,45,506.5,72.5,2.15,27.5,213.5,540.85,423.91
2017,10,12,17,0,447.0,63.0,1.9,27.0,162.0,462.13,363.84
2017,10,12,17,15,355.0,50.5,1.65,26.0,114.5,359.92,282.57
2017,10,12,17,30,263.0,38.0,1.4,25.0,67.0,264.84,201.75
2017,10,12,17,45,131.5,19.0,1.2,24.5,33.5,131.59,42.44
2017,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,45,116.0,15.0,1.3,19.5,25.0,12.8,0.0
2017,10,13,7,0,232.0,30.0,1.4,20.0,50.0,23.33,12.52
2017,10,13,7,15,339.5,43.0,1.55,20.5,96.5,34.88,24.13
2017,10,13,7,30,447.0,56.0,1.7,21.0,143.0,44.77,33.17
2017,10,13,7,45,528.5,62.0,1.85,22.0,196.5,48.55,36.58
2017,10,13,8,0,610.0,68.0,2.0,23.0,250.0,52.47,39.87
2017,10,13,8,15,653.5,74.0,2.15,23.5,303.0,56.07,42.82
2017,10,13,8,30,697.0,80.0,2.3,24.0,356.0,107.34,59.1
2017,10,13,8,45,736.5,81.5,2.45,25.0,407.5,167.37,98.15
2017,10,13,9,0,776.0,83.0,2.6,26.0,459.0,227.48,144.88
2017,10,13,9,15,796.5,86.0,2.7,26.5,505.0,288.24,196.24
2017,10,13,9,30,817.0,89.0,2.8,27.0,551.0,350.75,249.43
2017,10,13,9,45,834.5,90.5,2.9,27.5,592.0,412.24,301.06
2017,10,13,10,0,852.0,92.0,3.0,28.0,633.0,475.0,352.2
2017,10,13,10,15,862.5,93.5,3.0,28.0,666.5,533.2,399.03
2017,10,13,10,30,873.0,95.0,3.0,28.0,700.0,590.73,443.91
2017,10,13,10,45,881.0,96.0,3.05,28.5,726.0,645.32,484.59
2017,10,13,11,0,889.0,97.0,3.1,29.0,752.0,698.46,522.99
2017,10,13,11,15,893.5,98.0,3.1,29.0,770.0,747.39,558.15
2017,10,13,11,30,898.0,99.0,3.1,29.0,788.0,794.07,589.33
2017,10,13,11,45,897.0,101.0,3.1,29.5,796.5,834.86,615.04
2017,10,13,12,0,896.0,103.0,3.1,30.0,805.0,872.61,638.47
2017,10,13,12,15,896.0,103.0,3.1,30.0,805.5,906.01,660.17
2017,10,13,12,30,896.0,103.0,3.1,30.0,806.0,936.1,679.7
2017,10,13,12,45,894.5,102.0,3.1,30.5,798.0,960.29,694.02
2017,10,13,13,0,893.0,101.0,3.1,31.0,790.0,980.84,706.04
2017,10,13,13,15,888.0,100.5,3.1,31.0,773.5,994.79,715.36
2017,10,13,13,30,883.0,100.0,3.1,31.0,757.0,1004.88,722.41
2017,10,13,13,45,876.5,98.0,3.1,31.0,732.5,1007.87,725.11
2017,10,13,14,0,870.0,96.0,3.1,31.0,708.0,1006.95,725.54
2017,10,13,14,15,859.5,94.5,3.05,31.0,675.5,998.68,721.07
2017,10,13,14,30,849.0,93.0,3.0,31.0,643.0,986.68,714.41
2017,10,13,14,45,818.0,97.5,3.0,31.0,601.0,969.78,705.15
2017,10,13,15,0,787.0,102.0,3.0,31.0,559.0,937.68,686.05
2017,10,13,15,15,766.0,98.5,2.95,30.5,514.0,902.83,666.14
2017,10,13,15,30,745.0,95.0,2.9,30.0,469.0,865.25,644.17
2017,10,13,15,45,715.5,90.5,2.85,30.0,420.0,822.06,616.79
2017,10,13,16,0,686.0,86.0,2.8,30.0,371.0,771.59,583.91
2017,10,13,16,15,645.0,80.0,2.55,29.5,319.0,707.84,540.93
2017,10,13,16,30,604.0,74.0,2.3,29.0,267.0,644.17,496.72
2017,10,13,16,45,545.0,66.0,2.05,28.5,215.0,563.9,438.54
2017,10,13,17,0,486.0,58.0,1.8,28.0,163.0,486.2,379.61
2017,10,13,17,15,389.5,46.5,1.6,27.0,114.5,380.48,296.71
2017,10,13,17,30,293.0,35.0,1.4,26.0,66.0,282.75,213.25
2017,10,13,17,45,146.5,17.5,1.25,25.5,33.0,141.0,23.97
2017,10,13,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,6,45,100.5,15.0,1.05,20.5,23.5,12.8,0.0
2017,10,14,7,0,201.0,30.0,1.1,21.0,47.0,23.26,12.14
2017,10,14,7,15,309.0,44.0,1.35,21.5,92.5,33.9,23.16
2017,10,14,7,30,417.0,58.0,1.6,22.0,138.0,46.41,34.41
2017,10,14,7,45,489.0,67.5,1.85,23.0,190.0,52.84,40.1
2017,10,14,8,0,561.0,77.0,2.1,24.0,242.0,59.18,45.45
2017,10,14,8,15,607.0,83.5,2.2,24.5,294.5,62.83,48.41
2017,10,14,8,30,653.0,90.0,2.3,25.0,347.0,113.02,64.62
2017,10,14,8,45,690.0,93.5,2.45,25.5,397.5,167.55,100.05
2017,10,14,9,0,727.0,97.0,2.6,26.0,448.0,226.55,146.21
2017,10,14,9,15,456.0,176.5,2.65,26.5,404.0,265.5,189.48
2017,10,14,9,30,185.0,256.0,2.7,27.0,360.0,268.1,200.5
2017,10,14,9,45,132.0,270.5,2.8,27.5,348.0,275.18,207.35
2017,10,14,10,0,79.0,285.0,2.9,28.0,336.0,272.4,205.68
2017,10,14,10,15,53.5,277.5,2.9,28.0,312.5,261.34,197.42
2017,10,14,10,30,28.0,270.0,2.9,28.0,289.0,246.53,186.0
2017,10,14,10,45,167.5,304.5,2.95,28.5,426.5,375.08,283.26
2017,10,14,11,0,307.0,339.0,3.0,29.0,564.0,521.71,390.44
2017,10,14,11,15,579.0,229.5,3.0,29.5,667.0,653.14,487.14
2017,10,14,11,30,851.0,120.0,3.0,30.0,770.0,778.99,577.04
2017,10,14,11,45,467.0,246.0,3.05,30.5,603.5,636.26,471.92
2017,10,14,12,0,83.0,372.0,3.1,31.0,437.0,414.62,306.24
2017,10,14,12,15,232.0,361.0,3.1,31.0,542.0,557.69,412.96
2017,10,14,12,30,381.0,350.0,3.1,31.0,647.0,711.92,522.36
2017,10,14,12,45,392.0,340.5,3.15,31.0,644.0,728.84,533.91
2017,10,14,13,0,403.0,331.0,3.2,31.0,641.0,744.25,545.38
2017,10,14,13,15,614.0,228.0,3.2,31.0,688.5,881.82,643.7
2017,10,14,13,30,825.0,125.0,3.2,31.0,736.0,987.56,713.18
2017,10,14,13,45,811.0,126.0,3.25,31.0,710.0,986.36,712.75
2017,10,14,14,0,797.0,127.0,3.3,31.0,684.0,981.3,710.88
2017,10,14,14,15,785.0,124.5,3.3,31.0,652.0,970.54,705.14
2017,10,14,14,30,773.0,122.0,3.3,31.0,620.0,956.14,697.21
2017,10,14,14,45,746.0,123.0,3.3,31.0,579.5,934.35,684.55
2017,10,14,15,0,719.0,124.0,3.3,31.0,539.0,903.07,665.67
2017,10,14,15,15,696.0,119.5,3.25,30.5,495.0,866.26,644.03
2017,10,14,15,30,673.0,115.0,3.2,30.0,451.0,827.04,620.49
2017,10,14,15,45,637.0,110.5,3.15,30.0,402.0,773.47,585.39
2017,10,14,16,0,601.0,106.0,3.1,30.0,353.0,718.73,548.86
2017,10,14,16,15,556.0,98.0,2.85,29.5,302.0,651.2,502.4
2017,10,14,16,30,511.0,90.0,2.6,29.0,251.0,584.01,454.77
2017,10,14,16,45,442.5,80.0,2.35,28.5,200.0,491.67,386.43
2017,10,14,17,0,374.0,70.0,2.1,28.0,149.0,410.81,323.38
2017,10,14,17,15,278.5,54.5,1.9,27.5,103.5,307.87,240.23
2017,10,14,17,30,183.0,39.0,1.7,27.0,58.0,214.22,159.38
2017,10,14,17,45,91.5,19.5,1.5,26.5,29.0,105.69,0.0
2017,10,14,18,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,15,6,45,0.0,0.5,3.85,21.0,0.5,0.43,0.0
2017,10,15,7,0,0.0,1.0,4.5,21.0,1.0,0.82,0.0
2017,10,15,7,15,0.0,2.5,5.05,20.5,2.5,2.05,0.0
2017,10,15,7,30,0.0,4.0,5.6,20.0,4.0,3.28,0.0
2017,10,15,7,45,0.0,6.0,6.15,20.0,6.0,4.93,0.0
2017,10,15,8,0,0.0,8.0,6.7,20.0,8.0,6.58,0.12
2017,10,15,8,15,286.0,56.5,6.75,20.0,168.5,41.07,30.37
2017,10,15,8,30,572.0,105.0,6.8,20.0,329.0,119.88,74.37
2017,10,15,8,45,286.0,98.0,6.9,20.0,210.0,114.83,77.17
2017,10,15,9,0,0.0,91.0,7.0,20.0,91.0,75.36,56.96
2017,10,15,9,15,0.0,111.0,6.9,20.0,111.0,91.64,70.16
2017,10,15,9,30,0.0,131.0,6.8,20.0,131.0,108.09,83.39
2017,10,15,9,45,1.0,152.5,6.75,20.5,153.0,126.37,97.79
2017,10,15,10,0,2.0,174.0,6.7,21.0,175.0,145.03,112.38
2017,10,15,10,15,8.5,206.5,6.6,21.0,212.5,176.04,136.98
2017,10,15,10,30,15.0,239.0,6.5,21.0,250.0,208.35,162.48
2017,10,15,10,45,29.0,275.5,6.45,21.5,297.0,256.47,200.04
2017,10,15,11,0,43.0,312.0,6.4,22.0,344.0,302.77,235.74
2017,10,15,11,15,148.5,339.5,6.35,22.0,452.0,419.75,327.96
2017,10,15,11,30,254.0,367.0,6.3,22.0,560.0,549.94,428.36
2017,10,15,11,45,196.0,375.5,6.3,22.5,526.0,515.7,400.47
2017,10,15,12,0,138.0,384.0,6.3,23.0,492.0,488.14,377.65
2017,10,15,12,15,326.0,337.0,6.2,23.0,590.5,632.95,491.06
2017,10,15,12,30,514.0,290.0,6.1,23.0,689.0,789.47,609.5
2017,10,15,12,45,507.5,288.5,6.05,23.5,679.0,801.81,616.75
2017,10,15,13,0,501.0,287.0,6.0,24.0,669.0,811.47,622.67
2017,10,15,13,15,448.0,301.5,5.95,24.0,638.0,789.14,605.65
2017,10,15,13,30,395.0,316.0,5.9,24.0,607.0,744.98,573.34
2017,10,15,13,45,521.5,257.5,5.9,24.0,628.0,838.28,645.08
2017,10,15,14,0,648.0,199.0,5.9,24.0,649.0,918.02,705.18
2017,10,15,14,15,506.5,234.5,5.85,24.0,576.0,810.11,626.31
2017,10,15,14,30,365.0,270.0,5.8,24.0,503.0,687.96,535.41
2017,10,15,14,45,403.0,242.0,5.8,24.0,484.5,694.97,543.83
2017,10,15,15,0,441.0,214.0,5.8,24.0,466.0,721.06,565.42
2017,10,15,15,15,546.5,165.0,5.7,23.5,452.0,763.29,601.66
2017,10,15,15,30,652.0,116.0,5.6,23.0,438.0,807.79,636.91
2017,10,15,15,45,678.0,96.0,5.6,23.0,400.0,793.54,628.2
2017,10,15,16,0,704.0,76.0,5.6,23.0,362.0,768.63,611.7
2017,10,15,16,15,659.0,73.5,5.35,22.5,311.5,710.89,570.25
2017,10,15,16,30,614.0,71.0,5.1,22.0,261.0,648.21,523.88
2017,10,15,16,45,559.5,62.0,4.95,22.0,209.5,570.03,462.99
2017,10,15,17,0,505.0,53.0,4.8,22.0,158.0,494.21,401.33
2017,10,15,17,15,404.0,42.5,4.55,21.5,110.0,386.0,311.22
2017,10,15,17,30,303.0,32.0,4.3,21.0,62.0,286.35,219.18
2017,10,15,17,45,151.5,16.0,4.05,20.5,31.0,138.96,0.0
2017,10,15,18,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,6,45,186.5,12.0,4.3,10.0,26.5,10.24,0.0
2017,10,16,7,0,373.0,24.0,4.4,10.0,53.0,19.92,9.56
2017,10,16,7,15,492.5,33.5,4.55,10.5,104.5,29.95,20.73
2017,10,16,7,30,612.0,43.0,4.7,11.0,156.0,38.15,28.59
2017,10,16,7,45,680.5,48.5,4.85,12.0,213.5,42.5,32.67
2017,10,16,8,0,749.0,54.0,5.0,13.0,271.0,46.89,36.56
2017,10,16,8,15,790.5,58.0,5.1,13.5,327.5,49.95,39.19
2017,10,16,8,30,832.0,62.0,5.2,14.0,384.0,111.09,59.13
2017,10,16,8,45,861.5,65.0,5.35,15.0,438.0,179.25,106.81
2017,10,16,9,0,891.0,68.0,5.5,16.0,492.0,245.86,162.25
2017,10,16,9,15,910.5,70.5,5.4,16.5,541.0,312.26,221.69
2017,10,16,9,30,930.0,73.0,5.3,17.0,590.0,380.03,282.67
2017,10,16,9,45,944.5,74.5,5.2,17.5,633.0,446.02,341.24
2017,10,16,10,0,959.0,76.0,5.1,18.0,676.0,512.15,398.11
2017,10,16,10,15,969.5,77.5,5.0,18.5,711.5,576.08,451.31
2017,10,16,10,30,980.0,79.0,4.9,19.0,747.0,639.13,501.83
2017,10,16,10,45,987.0,80.0,4.85,19.5,775.0,698.34,547.85
2017,10,16,11,0,994.0,81.0,4.8,20.0,803.0,755.72,590.98
2017,10,16,11,15,999.0,82.0,4.7,20.5,822.0,809.56,628.78
2017,10,16,11,30,1004.0,83.0,4.6,21.0,841.0,860.89,662.65
2017,10,16,11,45,1006.0,83.5,4.55,21.5,851.0,906.51,692.28
2017,10,16,12,0,1008.0,84.0,4.5,22.0,861.0,948.92,719.3
2017,10,16,12,15,1008.0,84.0,4.45,22.0,862.0,985.62,743.6
2017,10,16,12,30,1008.0,84.0,4.4,22.0,863.0,1018.61,765.56
2017,10,16,12,45,1005.5,84.0,4.35,22.5,854.0,1045.39,781.79
2017,10,16,13,0,1003.0,84.0,4.3,23.0,845.0,1068.09,795.32
2017,10,16,13,15,999.0,83.0,4.2,23.0,827.5,1084.0,805.63
2017,10,16,13,30,995.0,82.0,4.1,23.0,810.0,1095.62,813.28
2017,10,16,13,45,988.0,81.0,4.1,23.5,783.5,1099.91,815.42
2017,10,16,14,0,981.0,80.0,4.1,24.0,757.0,1099.85,814.96
2017,10,16,14,15,971.5,78.5,4.05,24.0,722.5,1092.36,811.06
2017,10,16,14,30,962.0,77.0,4.0,24.0,688.0,1080.67,804.64
2017,10,16,14,45,948.5,75.5,3.95,24.0,646.5,1060.89,793.04
2017,10,16,15,0,935.0,74.0,3.9,24.0,605.0,1037.31,779.07
2017,10,16,15,15,917.0,71.5,3.8,23.5,557.0,1004.41,760.0
2017,10,16,15,30,899.0,69.0,3.7,23.0,509.0,968.32,738.65
2017,10,16,15,45,873.0,66.0,3.65,23.0,456.0,921.17,708.25
2017,10,16,16,0,847.0,63.0,3.6,23.0,403.0,881.62,682.7
2017,10,16,16,15,809.5,59.0,3.15,22.0,347.0,818.49,639.8
2017,10,16,16,30,772.0,55.0,2.7,21.0,291.0,754.67,594.89
2017,10,16,16,45,711.5,49.5,2.3,20.5,233.5,670.04,531.61
2017,10,16,17,0,651.0,44.0,1.9,20.0,176.0,587.48,466.76
2017,10,16,17,15,544.0,35.5,1.8,18.5,122.5,470.59,374.63
2017,10,16,17,30,437.0,27.0,1.7,17.0,69.0,361.73,274.91
2017,10,16,17,45,218.5,13.5,1.6,16.0,34.5,176.07,0.0
2017,10,16,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,6,45,172.5,12.0,1.5,9.5,25.0,10.24,0.0
2017,10,17,7,0,345.0,24.0,1.6,10.0,50.0,19.91,9.19
2017,10,17,7,15,465.5,34.0,1.75,10.5,100.5,27.87,18.9
2017,10,17,7,30,586.0,44.0,1.9,11.0,151.0,38.97,29.34
2017,10,17,7,45,653.0,50.5,2.05,12.0,207.0,44.09,34.12
2017,10,17,8,0,720.0,57.0,2.2,13.0,263.0,49.19,38.65
2017,10,17,8,15,762.0,61.5,2.15,14.0,319.0,53.66,42.44
2017,10,17,8,30,804.0,66.0,2.1,15.0,375.0,113.41,61.47
2017,10,17,8,45,833.0,69.0,2.1,16.0,427.5,175.37,103.98
2017,10,17,9,0,862.0,72.0,2.1,17.0,480.0,244.25,160.44
2017,10,17,9,15,882.0,75.0,2.05,17.5,528.0,309.42,217.42
2017,10,17,9,30,902.0,78.0,2.0,18.0,576.0,376.06,275.67
2017,10,17,9,45,916.5,80.0,1.95,18.5,618.5,440.81,331.25
2017,10,17,10,0,931.0,82.0,1.9,19.0,661.0,505.77,385.01
2017,10,17,10,15,941.5,83.5,1.8,19.5,695.5,568.13,434.51
2017,10,17,10,30,952.0,85.0,1.7,20.0,730.0,629.64,481.22
2017,10,17,10,45,959.5,86.0,1.6,20.5,757.5,687.7,523.45
2017,10,17,11,0,967.0,87.0,1.5,21.0,785.0,744.04,562.68
2017,10,17,11,15,971.5,87.5,1.4,21.5,803.5,795.75,596.31
2017,10,17,11,30,976.0,88.0,1.3,22.0,822.0,844.96,625.83
2017,10,17,11,45,979.0,88.0,1.25,22.5,832.0,889.72,652.37
2017,10,17,12,0,982.0,88.0,1.2,23.0,842.0,931.41,676.48
2017,10,17,12,15,982.0,88.0,1.15,23.0,842.5,967.2,697.8
2017,10,17,12,30,982.0,88.0,1.1,23.0,843.0,999.37,716.73
2017,10,17,12,45,980.5,87.5,1.05,23.5,834.5,1025.83,730.6
2017,10,17,13,0,979.0,87.0,1.0,24.0,826.0,1048.33,742.01
2017,10,17,13,15,975.0,86.0,1.0,24.0,809.0,1063.78,751.67
2017,10,17,13,30,971.0,85.0,1.0,24.0,792.0,1075.03,759.04
2017,10,17,13,45,965.0,84.0,1.0,24.5,766.0,1080.07,761.39
2017,10,17,14,0,959.0,83.0,1.0,25.0,740.0,1080.88,761.46
2017,10,17,14,15,950.0,81.5,1.0,25.0,706.5,1073.86,758.52
2017,10,17,14,30,941.0,80.0,1.0,25.0,673.0,1062.75,753.37
2017,10,17,14,45,928.5,77.5,1.05,25.0,632.0,1042.87,744.08
2017,10,17,15,0,916.0,75.0,1.1,25.0,591.0,1019.21,732.55
2017,10,17,15,15,897.5,72.5,1.15,24.5,544.0,986.11,716.41
2017,10,17,15,30,879.0,70.0,1.2,24.0,497.0,949.93,698.05
2017,10,17,15,45,854.0,67.0,1.25,24.0,445.0,904.22,671.62
2017,10,17,16,0,829.0,64.0,1.3,24.0,393.0,866.08,649.57
2017,10,17,16,15,790.5,59.5,1.2,23.5,337.5,801.95,608.14
2017,10,17,16,30,752.0,55.0,1.1,23.0,282.0,737.26,564.92
2017,10,17,16,45,692.0,49.5,1.0,22.5,225.5,653.82,506.03
2017,10,17,17,0,632.0,44.0,0.9,22.0,169.0,572.42,445.19
2017,10,17,17,15,524.5,35.5,0.95,20.5,117.0,456.01,356.37
2017,10,17,17,30,417.0,27.0,1.0,19.0,65.0,347.44,256.77
2017,10,17,17,45,208.5,13.5,1.1,18.0,32.5,141.52,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,181.0,11.5,0.9,10.5,25.0,9.82,0.0
2017,10,18,7,0,362.0,23.0,0.9,11.0,50.0,20.85,9.34
2017,10,18,7,15,482.5,33.0,1.05,11.5,101.0,29.56,20.27
2017,10,18,7,30,603.0,43.0,1.2,12.0,152.0,38.21,28.54
2017,10,18,7,45,668.5,49.5,1.35,13.0,208.0,43.38,33.35
2017,10,18,8,0,734.0,56.0,1.5,14.0,264.0,48.52,37.91
2017,10,18,8,15,775.5,60.5,1.65,15.0,320.0,54.18,42.74
2017,10,18,8,30,817.0,65.0,1.8,16.0,376.0,114.77,61.6
2017,10,18,8,45,845.0,68.5,1.95,17.0,429.0,177.81,105.02
2017,10,18,9,0,873.0,72.0,2.1,18.0,482.0,247.57,162.18
2017,10,18,9,15,892.5,74.5,2.25,19.0,530.0,312.85,218.92
2017,10,18,9,30,912.0,77.0,2.4,20.0,578.0,379.49,276.8
2017,10,18,9,45,926.0,79.0,2.6,21.0,620.0,444.58,332.41
2017,10,18,10,0,940.0,81.0,2.8,22.0,662.0,509.8,386.26
2017,10,18,10,15,950.0,82.5,2.8,22.5,697.0,572.33,436.47
2017,10,18,10,30,960.0,84.0,2.8,23.0,732.0,633.95,484.12
2017,10,18,10,45,966.5,85.5,2.8,23.5,759.0,692.2,527.64
2017,10,18,11,0,973.0,87.0,2.8,24.0,786.0,748.63,568.4
2017,10,18,11,15,977.0,88.0,2.8,24.5,804.5,800.68,604.0
2017,10,18,11,30,981.0,89.0,2.8,25.0,823.0,850.19,635.77
2017,10,18,11,45,979.5,91.0,2.8,25.5,831.5,893.52,662.94
2017,10,18,12,0,978.0,93.0,2.8,26.0,840.0,933.48,687.62
2017,10,18,12,15,977.5,93.0,2.75,26.0,840.0,968.71,709.94
2017,10,18,12,30,977.0,93.0,2.7,26.0,840.0,1000.3,729.83
2017,10,18,12,45,975.0,92.5,2.7,26.5,831.5,1026.18,745.03
2017,10,18,13,0,973.0,92.0,2.7,27.0,823.0,1048.1,757.74
2017,10,18,13,15,968.5,91.5,2.7,27.0,805.5,1063.55,767.96
2017,10,18,13,30,964.0,91.0,2.7,27.0,788.0,1074.83,775.75
2017,10,18,13,45,956.5,90.0,2.7,27.0,761.5,1078.35,778.84
2017,10,18,14,0,949.0,89.0,2.7,27.0,735.0,1077.65,779.53
2017,10,18,14,15,938.5,87.5,2.7,27.0,701.0,1069.17,775.49
2017,10,18,14,30,928.0,86.0,2.7,27.0,667.0,1056.65,769.12
2017,10,18,14,45,901.5,88.0,2.75,27.0,623.5,1028.54,753.33
2017,10,18,15,0,875.0,90.0,2.8,27.0,580.0,1008.69,743.06
2017,10,18,15,15,693.5,121.5,2.75,26.5,489.5,865.22,650.32
2017,10,18,15,30,512.0,153.0,2.7,26.0,399.0,707.45,544.19
2017,10,18,15,45,486.0,142.5,2.65,26.0,356.0,660.71,513.17
2017,10,18,16,0,460.0,132.0,2.6,26.0,313.0,613.21,479.91
2017,10,18,16,15,438.0,115.5,2.25,25.0,267.5,561.26,443.31
2017,10,18,16,30,416.0,99.0,1.9,24.0,222.0,508.9,405.03
2017,10,18,16,45,370.5,83.0,1.6,23.0,176.0,438.27,350.86
2017,10,18,17,0,325.0,67.0,1.3,22.0,130.0,370.12,296.14
2017,10,18,17,15,257.0,48.5,1.3,21.0,88.5,285.24,225.98
2017,10,18,17,30,189.0,30.0,1.3,20.0,47.0,206.25,149.45
2017,10,18,17,45,94.5,15.0,1.3,19.0,23.5,71.66,0.0
2017,10,18,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,45,22.5,13.0,0.75,14.5,14.5,11.1,0.0
2017,10,19,7,0,45.0,26.0,0.8,15.0,29.0,20.68,8.4
2017,10,19,7,15,98.0,47.5,0.9,15.5,62.5,36.79,26.04
2017,10,19,7,30,151.0,69.0,1.0,16.0,96.0,51.74,39.84
2017,10,19,7,45,196.5,86.5,1.15,16.5,134.0,64.19,51.13
2017,10,19,8,0,242.0,104.0,1.3,17.0,172.0,76.31,61.81
2017,10,19,8,15,289.5,121.5,1.45,18.0,219.0,89.69,73.16
2017,10,19,8,30,337.0,139.0,1.6,19.0,266.0,129.34,89.85
2017,10,19,8,45,416.5,144.5,1.75,20.0,323.5,170.59,116.5
2017,10,19,9,0,496.0,150.0,1.9,21.0,381.0,223.42,156.04
2017,10,19,9,15,534.5,155.0,2.05,21.5,427.0,274.42,198.02
2017,10,19,9,30,573.0,160.0,2.2,22.0,473.0,329.69,243.87
2017,10,19,9,45,457.0,211.0,2.35,23.0,472.5,365.34,275.82
2017,10,19,10,0,341.0,262.0,2.5,24.0,472.0,383.02,291.48
2017,10,19,10,15,416.5,253.0,2.55,24.0,523.0,445.03,339.53
2017,10,19,10,30,492.0,244.0,2.6,24.0,574.0,510.13,389.41
2017,10,19,10,45,467.0,265.5,2.65,24.5,588.5,545.75,415.42
2017,10,19,11,0,442.0,287.0,2.7,25.0,603.0,578.1,438.39
2017,10,19,11,15,415.5,307.0,2.75,25.5,610.0,595.19,450.0
2017,10,19,11,30,389.0,327.0,2.8,26.0,617.0,618.32,465.43
2017,10,19,11,45,415.5,318.5,2.9,26.5,631.0,653.67,490.68
2017,10,19,12,0,442.0,310.0,3.0,27.0,645.0,703.0,525.06
2017,10,19,12,15,669.0,210.5,3.1,27.0,718.5,833.1,620.55
2017,10,19,12,30,896.0,111.0,3.2,27.0,792.0,945.67,696.54
2017,10,19,12,45,762.0,173.0,3.3,27.5,748.0,930.33,684.96
2017,10,19,13,0,628.0,235.0,3.4,28.0,704.0,886.53,654.55
2017,10,19,13,15,598.5,238.5,3.45,28.0,677.0,871.98,645.69
2017,10,19,13,30,569.0,242.0,3.5,28.0,650.0,859.67,637.97
2017,10,19,13,45,587.0,225.0,3.55,28.0,633.5,869.23,646.47
2017,10,19,14,0,605.0,208.0,3.6,28.0,617.0,883.24,657.77
2017,10,19,14,15,519.5,226.5,3.6,27.5,566.0,814.7,611.51
2017,10,19,14,30,434.0,245.0,3.6,27.0,515.0,750.8,567.82
2017,10,19,14,45,383.0,238.0,3.65,27.0,465.0,671.19,512.92
2017,10,19,15,0,332.0,231.0,3.7,27.0,415.0,612.34,471.37
2017,10,19,15,15,440.5,185.5,3.65,26.5,408.5,683.74,528.48
2017,10,19,15,30,549.0,140.0,3.6,26.0,402.0,726.7,563.42
2017,10,19,15,45,517.5,132.0,3.6,26.0,357.5,676.96,528.76
2017,10,19,16,0,486.0,124.0,3.6,26.0,313.0,626.7,493.56
2017,10,19,16,15,547.0,96.5,3.2,25.5,280.0,639.74,504.35
2017,10,19,16,30,608.0,69.0,2.8,25.0,247.0,639.36,503.9
2017,10,19,16,45,534.5,61.5,2.45,24.5,194.5,548.19,434.66
2017,10,19,17,0,461.0,54.0,2.1,24.0,142.0,460.64,365.55
2017,10,19,17,15,347.0,42.0,1.95,23.0,95.5,343.43,270.31
2017,10,19,17,30,233.0,30.0,1.8,22.0,49.0,236.04,166.46
2017,10,19,17,45,116.5,15.0,1.65,21.5,24.5,85.29,0.0
2017,10,19,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
