Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,6,45,74.0,13.0,1.8,17.0,18.0,11.1,0.0
2017,10,20,7,0,148.0,26.0,2.0,17.0,36.0,20.15,7.21
2017,10,20,7,15,265.0,40.5,2.05,17.5,79.0,31.2,20.96
2017,10,20,7,30,382.0,55.0,2.1,18.0,122.0,44.28,32.98
2017,10,20,7,45,191.0,34.5,2.2,18.5,68.0,25.87,17.16
2017,10,20,8,0,0.0,14.0,2.3,19.0,14.0,11.51,4.53
2017,10,20,8,15,335.0,46.0,2.35,19.5,171.5,35.33,25.47
2017,10,20,8,30,670.0,78.0,2.4,20.0,329.0,111.51,62.84
2017,10,20,8,45,335.0,92.0,2.5,21.0,217.5,120.21,78.98
2017,10,20,9,0,0.0,106.0,2.6,22.0,106.0,87.22,66.17
2017,10,20,9,15,0.0,130.5,2.6,22.5,130.5,107.17,82.0
2017,10,20,9,30,0.0,155.0,2.6,23.0,155.0,127.42,97.78
2017,10,20,9,45,9.0,189.5,2.65,24.0,195.0,159.69,122.53
2017,10,20,10,0,18.0,224.0,2.7,25.0,235.0,193.64,148.23
2017,10,20,10,15,19.5,235.0,2.7,25.0,248.0,205.85,157.43
2017,10,20,10,30,21.0,246.0,2.7,25.0,261.0,218.28,166.83
2017,10,20,10,45,19.0,249.5,2.7,25.5,263.0,222.31,169.37
2017,10,20,11,0,17.0,253.0,2.7,26.0,265.0,226.05,171.69
2017,10,20,11,15,80.0,308.5,2.75,26.0,367.5,333.38,254.05
2017,10,20,11,30,143.0,364.0,2.8,26.0,470.0,453.4,343.39
2017,10,20,11,45,238.0,356.0,2.85,26.5,535.0,533.75,402.72
2017,10,20,12,0,333.0,348.0,2.9,27.0,600.0,635.4,475.88
2017,10,20,12,15,340.5,346.5,2.95,27.0,604.0,658.25,491.95
2017,10,20,12,30,348.0,345.0,3.0,27.0,608.0,680.14,507.8
2017,10,20,12,45,390.5,325.5,3.1,27.0,618.0,714.75,533.83
2017,10,20,13,0,433.0,306.0,3.2,27.0,628.0,766.77,571.38
2017,10,20,13,15,476.0,281.5,3.25,27.0,627.5,797.45,594.3
2017,10,20,13,30,519.0,257.0,3.3,27.0,627.0,826.18,616.1
2017,10,20,13,45,356.0,289.5,3.35,27.5,540.0,687.14,516.11
2017,10,20,14,0,193.0,322.0,3.4,28.0,453.0,545.09,411.49
2017,10,20,14,15,392.0,253.5,3.4,28.0,501.5,693.86,525.13
2017,10,20,14,30,591.0,185.0,3.4,28.0,550.0,849.61,637.78
2017,10,20,14,45,444.5,210.5,3.45,28.0,475.0,722.88,547.77
2017,10,20,15,0,298.0,236.0,3.5,28.0,400.0,585.14,448.24
2017,10,20,15,15,160.0,207.0,3.45,27.5,294.0,392.55,305.35
2017,10,20,15,30,22.0,178.0,3.4,27.0,188.0,187.79,144.95
2017,10,20,15,45,17.5,158.5,3.35,27.0,166.0,165.31,127.87
2017,10,20,16,0,13.0,139.0,3.3,27.0,144.0,142.95,110.35
2017,10,20,16,15,7.0,119.0,2.9,26.5,122.0,118.84,91.25
2017,10,20,16,30,1.0,99.0,2.5,26.0,100.0,94.97,71.99
2017,10,20,16,45,0.5,77.0,2.2,25.5,77.5,73.11,54.25
2017,10,20,17,0,0.0,55.0,1.9,25.0,55.0,50.66,35.69
2017,10,20,17,15,0.0,36.0,1.75,24.5,36.0,31.68,19.77
2017,10,20,17,30,0.0,17.0,1.6,24.0,17.0,14.02,4.17
2017,10,20,17,45,0.0,8.5,1.5,23.5,8.5,7.26,0.0
2017,10,20,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,21,6,45,84.0,12.0,2.7,20.5,17.5,10.24,0.0
2017,10,21,7,0,168.0,24.0,2.9,21.0,35.0,18.67,5.28
2017,10,21,7,15,288.5,37.0,3.1,21.5,78.0,30.11,19.56
2017,10,21,7,30,409.0,50.0,3.3,22.0,121.0,40.19,28.87
2017,10,21,7,45,489.0,58.0,3.55,22.5,172.0,45.7,33.94
2017,10,21,8,0,569.0,66.0,3.8,23.0,223.0,51.21,38.77
2017,10,21,8,15,616.5,72.0,4.0,23.5,274.0,59.47,45.78
2017,10,21,8,30,664.0,78.0,4.2,24.0,325.0,111.96,62.26
2017,10,21,8,45,421.5,139.0,4.45,24.5,304.0,168.69,113.26
2017,10,21,9,0,179.0,200.0,4.7,25.0,283.0,194.7,144.32
2017,10,21,9,15,481.5,145.5,4.8,25.5,398.5,253.88,182.36
2017,10,21,9,30,784.0,91.0,4.9,26.0,514.0,349.36,253.41
2017,10,21,9,45,521.0,183.0,5.0,26.5,473.0,369.4,277.36
2017,10,21,10,0,258.0,275.0,5.1,27.0,432.0,357.04,271.81
2017,10,21,10,15,180.5,293.5,5.1,27.0,406.5,347.95,265.94
2017,10,21,10,30,103.0,312.0,5.1,27.0,381.0,328.01,250.69
2017,10,21,10,45,112.0,326.5,5.2,27.5,404.0,355.65,271.36
2017,10,21,11,0,121.0,341.0,5.3,28.0,427.0,393.61,299.41
2017,10,21,11,15,234.5,337.0,5.3,28.5,508.0,482.83,367.12
2017,10,21,11,30,348.0,333.0,5.3,29.0,589.0,593.78,449.15
2017,10,21,11,45,332.0,342.0,5.3,29.5,589.0,610.24,459.61
2017,10,21,12,0,316.0,351.0,5.3,30.0,589.0,624.56,468.71
2017,10,21,12,15,348.5,342.0,5.2,30.0,604.5,661.22,495.59
2017,10,21,12,30,381.0,333.0,5.1,30.0,620.0,698.21,522.42
2017,10,21,12,45,619.0,221.5,5.1,30.0,681.5,846.03,631.95
2017,10,21,13,0,857.0,110.0,5.1,30.0,743.0,956.09,707.42
2017,10,21,13,15,559.5,223.5,5.05,30.0,633.5,817.7,611.25
2017,10,21,13,30,262.0,337.0,5.0,30.0,524.0,638.77,478.49
2017,10,21,13,45,252.5,326.0,4.95,30.0,500.5,603.5,454.88
2017,10,21,14,0,243.0,315.0,4.9,30.0,477.0,587.95,444.37
2017,10,21,14,15,246.5,297.5,4.85,30.0,455.5,576.57,437.32
2017,10,21,14,30,250.0,280.0,4.8,30.0,434.0,586.04,445.01
2017,10,21,14,45,247.5,261.0,4.75,30.0,405.0,563.96,430.12
2017,10,21,15,0,245.0,242.0,4.7,30.0,376.0,540.44,414.27
2017,10,21,15,15,228.5,222.0,4.65,29.5,339.0,479.37,371.29
2017,10,21,15,30,212.0,202.0,4.6,29.0,302.0,439.51,343.16
2017,10,21,15,45,427.0,144.0,4.55,29.0,316.0,607.26,474.95
2017,10,21,16,0,642.0,86.0,4.5,29.0,330.0,729.09,565.58
2017,10,21,16,15,594.5,79.5,4.1,28.5,279.5,660.44,515.94
2017,10,21,16,30,547.0,73.0,3.7,28.0,229.0,592.41,466.12
2017,10,21,16,45,470.5,64.5,3.35,27.5,178.5,499.72,395.63
2017,10,21,17,0,394.0,56.0,3.0,27.0,128.0,410.85,324.91
2017,10,21,17,15,281.0,42.0,2.7,26.5,84.0,293.63,227.99
2017,10,21,17,30,168.0,28.0,2.4,26.0,40.0,186.01,119.75
2017,10,21,17,45,84.0,14.0,2.15,25.5,20.0,64.12,0.0
2017,10,21,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,9.5,3.25,19.0,9.5,8.11,0.0
2017,10,22,7,0,0.0,19.0,3.7,19.0,19.0,15.64,2.77
2017,10,22,7,15,26.5,42.0,4.1,18.5,46.5,33.1,22.29
2017,10,22,7,30,53.0,65.0,4.5,18.0,74.0,50.08,37.92
2017,10,22,7,45,82.0,88.5,4.95,18.0,108.0,65.89,52.23
2017,10,22,8,0,111.0,112.0,5.4,18.0,142.0,82.04,66.6
2017,10,22,8,15,135.5,132.0,5.45,18.0,177.0,97.36,79.99
2017,10,22,8,30,160.0,152.0,5.5,18.0,212.0,126.7,94.68
2017,10,22,8,45,152.0,175.5,5.6,18.0,238.5,157.06,118.68
2017,10,22,9,0,144.0,199.0,5.7,18.0,265.0,186.91,143.65
2017,10,22,9,15,164.0,220.0,5.7,18.5,302.5,222.07,172.0
2017,10,22,9,30,184.0,241.0,5.7,19.0,340.0,260.05,202.75
2017,10,22,9,45,185.5,261.0,5.7,19.5,367.0,292.6,229.32
2017,10,22,10,0,187.0,281.0,5.7,20.0,394.0,325.54,255.72
2017,10,22,10,15,502.5,202.0,5.7,20.5,528.5,448.11,352.33
2017,10,22,10,30,818.0,123.0,5.7,21.0,663.0,593.95,466.84
2017,10,22,10,45,837.5,120.5,5.7,21.5,692.0,650.42,510.76
2017,10,22,11,0,857.0,118.0,5.7,22.0,721.0,706.59,553.59
2017,10,22,11,15,863.5,119.0,5.65,22.5,739.0,756.21,590.2
2017,10,22,11,30,870.0,120.0,5.6,23.0,757.0,803.83,623.39
2017,10,22,11,45,896.5,108.5,5.6,23.5,772.0,844.97,651.1
2017,10,22,12,0,923.0,97.0,5.6,24.0,787.0,891.51,682.39
2017,10,22,12,15,924.5,97.0,5.6,24.0,788.0,926.37,706.59
2017,10,22,12,30,926.0,97.0,5.6,24.0,789.0,957.94,728.52
2017,10,22,12,45,927.5,95.0,5.6,24.5,782.0,983.87,745.09
2017,10,22,13,0,929.0,93.0,5.6,25.0,775.0,1006.16,759.2
2017,10,22,13,15,926.0,92.5,5.55,25.0,759.0,1022.01,770.19
2017,10,22,13,30,923.0,92.0,5.5,25.0,743.0,1033.96,778.69
2017,10,22,13,45,921.5,88.5,5.5,25.5,720.0,1039.91,782.09
2017,10,22,14,0,920.0,85.0,5.5,26.0,697.0,1041.81,782.95
2017,10,22,14,15,911.5,83.5,5.4,25.5,665.0,1035.06,780.56
2017,10,22,14,30,903.0,82.0,5.3,25.0,633.0,1024.42,775.72
2017,10,22,14,45,896.0,78.5,5.2,25.0,595.0,1008.94,766.17
2017,10,22,15,0,889.0,75.0,5.1,25.0,557.0,989.71,754.2
2017,10,22,15,15,871.0,72.0,4.85,24.5,511.5,956.83,733.16
2017,10,22,15,30,853.0,69.0,4.6,24.0,466.0,920.98,709.98
2017,10,22,15,45,831.0,65.0,4.4,24.0,416.0,887.46,687.42
2017,10,22,16,0,809.0,61.0,4.2,24.0,366.0,841.14,655.6
2017,10,22,16,15,769.0,57.0,3.7,23.0,311.5,777.15,611.25
2017,10,22,16,30,729.0,53.0,3.2,22.0,257.0,712.78,564.83
2017,10,22,16,45,668.0,46.5,2.7,21.5,202.5,628.38,499.92
2017,10,22,17,0,607.0,40.0,2.2,21.0,148.0,546.34,433.42
2017,10,22,17,15,486.0,31.0,2.05,20.0,98.0,421.61,331.47
2017,10,22,17,30,365.0,22.0,1.9,19.0,48.0,300.81,190.57
2017,10,22,17,45,182.5,11.0,1.8,18.0,24.0,122.66,0.0
2017,10,22,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,167.0,9.5,0.7,11.5,19.5,8.11,0.0
2017,10,23,7,0,334.0,19.0,0.7,12.0,39.0,17.18,2.8
2017,10,23,7,15,462.0,28.0,0.85,12.5,87.5,25.07,15.99
2017,10,23,7,30,590.0,37.0,1.0,13.0,136.0,32.97,23.65
2017,10,23,7,45,658.0,43.0,1.2,14.0,190.0,37.9,28.27
2017,10,23,8,0,726.0,49.0,1.4,15.0,244.0,42.83,32.68
2017,10,23,8,15,767.5,53.0,1.5,15.5,298.5,53.16,41.78
2017,10,23,8,30,809.0,57.0,1.6,16.0,353.0,112.66,59.04
2017,10,23,8,45,836.5,60.5,1.75,17.0,404.5,178.75,106.26
2017,10,23,9,0,864.0,64.0,1.9,18.0,456.0,243.4,159.77
2017,10,23,9,15,883.0,66.0,2.1,19.0,502.5,307.09,215.48
2017,10,23,9,30,902.0,68.0,2.3,20.0,549.0,372.05,272.19
2017,10,23,9,45,915.0,70.5,2.5,21.0,589.5,436.09,327.01
2017,10,23,10,0,928.0,73.0,2.7,22.0,630.0,500.17,380.02
2017,10,23,10,15,937.5,74.5,2.75,22.5,663.5,561.24,429.3
2017,10,23,10,30,947.0,76.0,2.8,23.0,697.0,621.37,476.12
2017,10,23,10,45,952.0,77.5,2.85,23.5,722.5,677.47,518.45
2017,10,23,11,0,957.0,79.0,2.9,24.0,748.0,731.64,558.06
2017,10,23,11,15,961.0,79.5,2.85,24.0,766.0,781.89,593.29
2017,10,23,11,30,965.0,80.0,2.8,24.0,784.0,829.62,625.11
2017,10,23,11,45,962.5,83.0,2.75,24.5,792.0,872.03,651.67
2017,10,23,12,0,960.0,86.0,2.7,25.0,800.0,911.1,675.66
2017,10,23,12,15,960.0,86.0,2.6,25.0,800.0,945.63,697.33
2017,10,23,12,30,960.0,86.0,2.5,25.0,800.0,976.65,716.53
2017,10,23,12,45,956.0,86.0,2.45,25.5,790.5,1000.27,729.91
2017,10,23,13,0,952.0,86.0,2.4,26.0,781.0,1019.95,740.81
2017,10,23,13,15,947.0,85.5,2.3,26.0,763.5,1034.09,749.14
2017,10,23,13,30,942.0,85.0,2.2,26.0,746.0,1044.17,755.01
2017,10,23,13,45,932.5,84.5,2.1,26.5,720.0,1045.68,754.11
2017,10,23,14,0,923.0,84.0,2.0,27.0,694.0,1043.11,750.85
2017,10,23,14,15,912.5,82.5,1.85,27.0,660.5,1034.3,744.65
2017,10,23,14,30,902.0,81.0,1.7,27.0,627.0,1021.59,736.16
2017,10,23,14,45,885.5,79.5,1.55,27.0,586.5,999.14,721.62
2017,10,23,15,0,869.0,78.0,1.4,27.0,546.0,973.26,705.04
2017,10,23,15,15,849.0,75.5,1.25,26.5,500.0,950.4,691.77
2017,10,23,15,30,829.0,73.0,1.1,26.0,454.0,913.44,669.21
2017,10,23,15,45,798.5,69.5,1.0,26.0,403.0,862.71,636.99
2017,10,23,16,0,768.0,66.0,0.9,26.0,352.0,810.22,603.07
2017,10,23,16,15,725.0,61.5,0.85,25.0,298.5,744.12,561.8
2017,10,23,16,30,682.0,57.0,0.8,24.0,245.0,677.84,518.33
2017,10,23,16,45,612.5,50.0,0.75,23.5,191.5,594.32,458.73
2017,10,23,17,0,543.0,43.0,0.7,23.0,138.0,508.48,393.63
2017,10,23,17,15,419.5,33.0,0.8,22.0,90.5,384.55,296.18
2017,10,23,17,30,296.0,23.0,0.9,21.0,43.0,262.42,151.88
2017,10,23,17,45,148.0,11.5,1.05,20.0,21.5,101.6,0.0
2017,10,23,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,6,45,155.5,9.5,3.4,11.5,18.0,8.11,0.0
2017,10,24,7,0,311.0,19.0,3.6,12.0,36.0,17.2,1.42
2017,10,24,7,15,440.5,28.5,3.7,12.5,83.5,25.52,16.24
2017,10,24,7,30,570.0,38.0,3.8,13.0,131.0,33.83,24.32
2017,10,24,7,45,641.0,44.0,3.9,13.5,185.0,38.7,28.98
2017,10,24,8,0,712.0,50.0,4.0,14.0,239.0,43.59,33.45
2017,10,24,8,15,755.0,54.0,4.2,15.0,293.0,54.62,34.97
2017,10,24,8,30,798.0,58.0,4.4,16.0,347.0,113.43,60.04
2017,10,24,8,45,826.5,61.0,4.6,17.0,398.0,178.42,106.94
2017,10,24,9,0,855.0,64.0,4.8,18.0,449.0,242.2,160.4
2017,10,24,9,15,874.5,66.5,4.85,18.5,495.5,305.83,217.19
2017,10,24,9,30,894.0,69.0,4.9,19.0,542.0,370.84,275.34
2017,10,24,9,45,907.5,71.5,5.0,20.0,582.5,434.55,330.97
2017,10,24,10,0,921.0,74.0,5.1,21.0,623.0,498.36,384.89
2017,10,24,10,15,931.0,75.5,5.1,21.0,656.5,559.24,436.16
2017,10,24,10,30,941.0,77.0,5.1,21.0,690.0,619.23,485.23
2017,10,24,10,45,947.0,78.0,5.1,21.5,716.0,675.09,528.82
2017,10,24,11,0,953.0,79.0,5.1,22.0,742.0,729.1,569.71
2017,10,24,11,15,957.5,80.0,5.1,22.0,760.0,779.96,607.2
2017,10,24,11,30,962.0,81.0,5.1,22.0,778.0,828.38,641.33
2017,10,24,11,45,959.0,84.0,5.15,22.5,786.0,870.21,669.49
2017,10,24,12,0,956.0,87.0,5.2,23.0,794.0,908.66,695.1
2017,10,24,12,15,956.5,87.0,5.25,23.0,794.5,943.45,719.46
2017,10,24,12,30,957.0,87.0,5.3,23.0,795.0,974.77,741.44
2017,10,24,12,45,956.5,85.5,5.35,23.5,787.0,999.85,757.69
2017,10,24,13,0,956.0,84.0,5.4,24.0,779.0,1021.1,771.41
2017,10,24,13,15,952.5,83.5,5.4,24.0,762.0,1036.69,782.56
2017,10,24,13,30,949.0,83.0,5.4,24.0,745.0,1048.25,791.18
2017,10,24,13,45,945.0,81.0,5.45,24.0,720.5,1053.45,796.06
2017,10,24,14,0,941.0,79.0,5.5,24.0,696.0,1054.54,798.4
2017,10,24,14,15,932.5,77.5,5.45,23.5,663.5,1047.65,796.3
2017,10,24,14,30,924.0,76.0,5.4,23.0,631.0,1036.78,791.69
2017,10,24,14,45,913.5,73.0,5.4,23.0,591.5,1018.12,780.65
2017,10,24,15,0,903.0,70.0,5.4,23.0,552.0,995.73,767.13
2017,10,24,15,15,885.0,67.5,5.35,22.5,506.5,963.2,747.62
2017,10,24,15,30,867.0,65.0,5.3,22.0,461.0,927.68,725.8
2017,10,24,15,45,842.0,61.5,5.25,22.0,410.5,881.59,694.53
2017,10,24,16,0,817.0,58.0,5.2,22.0,360.0,843.09,668.22
2017,10,24,16,15,776.5,54.0,4.75,21.5,305.5,778.54,620.79
2017,10,24,16,30,736.0,50.0,4.3,21.0,251.0,713.68,571.68
2017,10,24,16,45,668.5,44.5,3.9,20.5,196.5,625.33,503.15
2017,10,24,17,0,601.0,39.0,3.5,20.0,142.0,539.71,433.03
2017,10,24,17,15,475.5,30.0,3.2,18.5,92.5,412.27,326.3
2017,10,24,17,30,350.0,21.0,2.9,17.0,43.0,285.79,154.35
2017,10,24,17,45,175.0,10.5,2.6,16.0,21.5,117.42,0.0
2017,10,24,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,6,45,163.0,9.0,1.75,8.5,18.0,7.68,0.0
2017,10,25,7,0,326.0,18.0,1.8,9.0,36.0,16.3,0.0
2017,10,25,7,15,460.0,27.5,2.1,10.0,84.5,24.7,15.66
2017,10,25,7,30,594.0,37.0,2.4,11.0,133.0,33.09,23.86
2017,10,25,7,45,664.0,43.0,2.75,12.5,187.5,38.02,28.5
2017,10,25,8,0,734.0,49.0,3.1,14.0,242.0,42.97,32.9
2017,10,25,8,15,776.5,53.0,2.95,15.0,297.0,55.06,34.63
2017,10,25,8,30,819.0,57.0,2.8,16.0,352.0,115.19,60.51
2017,10,25,8,45,847.5,60.5,2.65,17.0,403.5,181.85,108.58
2017,10,25,9,0,876.0,64.0,2.5,18.0,455.0,247.34,163.0
2017,10,25,9,15,895.5,66.5,2.5,19.0,502.0,312.25,219.8
2017,10,25,9,30,915.0,69.0,2.5,20.0,549.0,378.5,277.43
2017,10,25,9,45,929.0,70.5,2.55,21.0,590.5,442.7,332.17
2017,10,25,10,0,943.0,72.0,2.6,22.0,632.0,506.98,384.99
2017,10,25,10,15,953.0,73.5,2.6,22.0,666.0,569.0,435.57
2017,10,25,10,30,963.0,75.0,2.6,22.0,700.0,630.1,483.78
2017,10,25,10,45,969.5,76.0,2.65,22.5,726.0,687.31,526.9
2017,10,25,11,0,976.0,77.0,2.7,23.0,752.0,742.68,567.35
2017,10,25,11,15,980.0,78.0,2.7,23.5,770.0,794.16,602.33
2017,10,25,11,30,984.0,79.0,2.7,24.0,788.0,843.08,633.89
2017,10,25,11,45,979.0,83.5,2.7,24.5,796.0,885.7,660.75
2017,10,25,12,0,974.0,88.0,2.7,25.0,804.0,924.76,684.99
2017,10,25,12,15,973.5,88.0,2.65,25.0,804.0,959.23,706.96
2017,10,25,12,30,973.0,88.0,2.6,25.0,804.0,990.11,726.51
2017,10,25,12,45,971.0,87.0,2.55,25.0,795.0,1014.73,741.98
2017,10,25,13,0,969.0,86.0,2.5,25.0,786.0,1035.43,755.01
2017,10,25,13,15,964.5,85.5,2.4,25.0,768.5,1050.27,763.84
2017,10,25,13,30,960.0,85.0,2.3,25.0,751.0,1061.01,770.17
2017,10,25,13,45,953.5,83.5,2.25,25.5,725.0,1064.43,771.1
2017,10,25,14,0,947.0,82.0,2.2,26.0,699.0,1063.69,769.65
2017,10,25,14,15,936.5,80.5,2.1,26.0,665.0,1054.84,764.16
2017,10,25,14,30,926.0,79.0,2.0,26.0,631.0,1042.0,756.37
2017,10,25,14,45,896.5,82.0,1.9,26.0,587.5,1012.15,737.89
2017,10,25,15,0,867.0,85.0,1.8,26.0,544.0,990.5,724.88
2017,10,25,15,15,845.0,82.0,1.65,25.5,497.5,953.9,702.82
2017,10,25,15,30,823.0,79.0,1.5,25.0,451.0,914.42,678.75
2017,10,25,15,45,792.0,74.5,1.4,25.0,399.5,862.06,645.08
2017,10,25,16,0,761.0,70.0,1.3,25.0,348.0,807.92,609.57
2017,10,25,16,15,714.5,65.0,1.2,24.0,294.0,738.25,564.41
2017,10,25,16,30,668.0,60.0,1.1,23.0,240.0,675.72,522.13
2017,10,25,16,45,593.5,52.5,1.0,22.5,186.0,582.16,453.64
2017,10,25,17,0,519.0,45.0,0.9,22.0,132.0,492.48,384.12
2017,10,25,17,15,386.5,33.5,1.0,21.0,84.5,361.48,278.77
2017,10,25,17,30,254.0,22.0,1.1,20.0,37.0,229.23,104.01
2017,10,25,17,45,127.0,11.0,1.2,19.0,18.5,88.05,0.0
2017,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,110.5,10.0,3.0,10.5,15.5,8.54,0.0
2017,10,26,7,0,221.0,20.0,3.2,11.0,31.0,16.63,0.0
2017,10,26,7,15,361.5,32.0,3.4,11.5,77.0,26.34,16.82
2017,10,26,7,30,502.0,44.0,3.6,12.0,123.0,35.93,26.22
2017,10,26,7,45,580.5,51.5,3.8,13.0,176.5,41.36,31.39
2017,10,26,8,0,659.0,59.0,4.0,14.0,230.0,46.8,36.3
2017,10,26,8,15,706.5,64.5,4.15,15.0,284.0,63.95,42.32
2017,10,26,8,30,754.0,70.0,4.3,16.0,338.0,121.3,68.03
2017,10,26,8,45,786.5,74.0,4.5,17.0,389.5,181.12,110.97
2017,10,26,9,0,819.0,78.0,4.7,18.0,441.0,244.72,164.02
2017,10,26,9,15,841.0,81.0,5.1,19.0,487.5,308.0,219.92
2017,10,26,9,30,863.0,84.0,5.5,20.0,534.0,373.11,277.5
2017,10,26,9,45,878.5,86.5,5.95,21.0,575.0,436.7,333.09
2017,10,26,10,0,894.0,89.0,6.4,22.0,616.0,500.57,387.41
2017,10,26,10,15,905.0,90.5,6.4,22.5,649.5,560.57,437.33
2017,10,26,10,30,916.0,92.0,6.4,23.0,683.0,619.83,485.11
2017,10,26,10,45,922.5,94.0,6.4,23.5,708.5,675.77,528.91
2017,10,26,11,0,929.0,96.0,6.4,24.0,734.0,730.01,570.19
2017,10,26,11,15,933.5,96.5,6.35,24.5,751.5,779.39,606.18
2017,10,26,11,30,938.0,97.0,6.3,25.0,769.0,826.37,638.13
2017,10,26,11,45,948.5,93.0,6.3,25.5,780.0,870.93,668.18
2017,10,26,12,0,959.0,89.0,6.3,26.0,791.0,912.93,696.15
2017,10,26,12,15,958.5,89.0,6.25,26.0,790.5,946.85,719.44
2017,10,26,12,30,958.0,89.0,6.2,26.0,790.0,977.23,740.26
2017,10,26,12,45,953.5,89.5,6.2,26.5,780.5,1000.77,755.16
2017,10,26,13,0,949.0,90.0,6.2,27.0,771.0,1020.4,767.44
2017,10,26,13,15,943.5,89.0,6.15,27.0,753.0,1033.34,776.51
2017,10,26,13,30,938.0,88.0,6.1,27.0,735.0,1042.22,783.01
2017,10,26,13,45,928.5,87.5,6.05,27.0,709.0,1043.65,784.62
2017,10,26,14,0,919.0,87.0,6.0,27.0,683.0,1041.03,783.69
2017,10,26,14,15,908.0,85.5,5.9,27.0,649.0,1031.71,778.06
2017,10,26,14,30,897.0,84.0,5.8,27.0,615.0,1018.54,769.99
2017,10,26,14,45,879.5,82.0,5.75,27.0,574.5,994.55,754.96
2017,10,26,15,0,862.0,80.0,5.7,27.0,534.0,978.38,745.5
2017,10,26,15,15,840.5,77.0,5.5,26.5,487.5,942.34,722.66
2017,10,26,15,30,819.0,74.0,5.3,26.0,441.0,903.47,697.69
2017,10,26,15,45,786.0,70.5,5.1,26.0,390.0,850.7,661.04
2017,10,26,16,0,753.0,67.0,4.9,26.0,339.0,796.33,622.62
2017,10,26,16,15,706.5,62.0,4.4,25.0,285.5,727.04,573.14
2017,10,26,16,30,660.0,57.0,3.9,24.0,232.0,657.84,522.53
2017,10,26,16,45,581.0,50.0,3.4,23.5,179.0,568.46,453.0
2017,10,26,17,0,502.0,43.0,2.9,23.0,126.0,476.84,378.34
2017,10,26,17,15,370.5,31.5,2.7,22.0,80.0,347.61,269.73
2017,10,26,17,30,239.0,20.0,2.5,21.0,34.0,215.44,78.09
2017,10,26,17,45,119.5,10.0,2.35,20.0,17.0,82.5,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,10,27,6,45,76.5,9.0,6.65,10.0,13.0,7.68,0.0
2017,10,27,7,0,153.0,18.0,6.9,10.0,26.0,14.78,0.0
2017,10,27,7,15,281.0,32.5,7.2,10.0,68.0,26.61,17.02
2017,10,27,7,30,409.0,47.0,7.5,10.0,110.0,38.18,28.37
2017,10,27,7,45,483.5,57.5,7.8,10.5,160.5,45.82,35.67
2017,10,27,8,0,558.0,68.0,8.1,11.0,211.0,53.3,42.58
2017,10,27,8,15,609.0,75.0,8.1,11.0,262.5,66.43,45.68
2017,10,27,8,30,660.0,82.0,8.1,11.0,314.0,119.55,71.56
2017,10,27,8,45,690.5,88.5,8.1,11.5,363.0,175.71,113.49
2017,10,27,9,0,721.0,95.0,8.1,12.0,412.0,235.52,164.98
2017,10,27,9,15,745.5,99.0,8.0,12.0,457.5,294.93,219.36
2017,10,27,9,30,770.0,103.0,7.9,12.0,503.0,358.99,278.16
2017,10,27,9,45,782.0,109.0,7.85,12.5,541.0,418.94,332.65
2017,10,27,10,0,794.0,115.0,7.8,13.0,579.0,479.17,385.97
2017,10,27,10,15,807.0,117.5,7.7,13.5,612.0,536.75,435.65
2017,10,27,10,30,820.0,120.0,7.6,14.0,645.0,594.11,483.68
2017,10,27,10,45,821.5,125.0,7.55,14.5,669.0,646.17,526.19
2017,10,27,11,0,823.0,130.0,7.5,15.0,693.0,696.39,566.08
2017,10,27,11,15,829.0,131.5,7.4,15.0,710.5,744.4,604.4
2017,10,27,11,30,835.0,133.0,7.3,15.0,728.0,790.48,640.1
2017,10,27,11,45,497.0,245.5,7.2,15.5,601.0,665.3,537.02
2017,10,27,12,0,159.0,358.0,7.1,16.0,474.0,486.8,389.57
2017,10,27,12,15,169.0,358.0,7.0,16.0,481.5,506.26,405.5
2017,10,27,12,30,179.0,358.0,6.9,16.0,489.0,525.74,421.0
2017,10,27,12,45,239.5,345.0,6.85,16.0,518.0,578.23,463.8
2017,10,27,13,0,300.0,332.0,6.8,16.0,547.0,652.05,522.27
2017,10,27,13,15,150.0,229.5,6.7,16.0,337.0,383.47,310.85
2017,10,27,13,30,0.0,127.0,6.6,16.0,127.0,107.5,83.25
2017,10,27,13,45,178.0,202.0,6.5,16.0,317.0,410.28,335.13
2017,10,27,14,0,356.0,277.0,6.4,16.0,507.0,681.5,549.96
2017,10,27,14,15,457.5,230.5,6.35,16.0,510.5,756.11,609.79
2017,10,27,14,30,559.0,184.0,6.3,16.0,514.0,806.68,652.03
2017,10,27,14,45,624.5,159.0,6.25,16.0,504.0,850.56,686.29
2017,10,27,15,0,690.0,134.0,6.2,16.0,494.0,881.79,711.13
2017,10,27,15,15,663.5,128.0,6.15,15.5,449.5,839.96,682.52
2017,10,27,15,30,637.0,122.0,6.1,15.0,405.0,795.87,652.1
2017,10,27,15,45,621.5,109.5,6.1,15.0,359.0,752.78,620.85
2017,10,27,16,0,606.0,97.0,6.1,15.0,313.0,707.64,587.28
2017,10,27,16,15,555.0,88.0,5.95,14.5,262.0,633.81,530.44
2017,10,27,16,30,504.0,79.0,5.8,14.0,211.0,560.7,472.15
2017,10,27,16,45,447.5,65.0,5.65,13.5,162.5,479.51,404.62
2017,10,27,17,0,391.0,51.0,5.5,13.0,114.0,401.24,336.23
2017,10,27,17,15,270.5,35.5,5.25,12.0,71.0,278.79,225.37
2017,10,27,17,30,150.0,20.0,5.0,11.0,28.0,152.44,38.56
2017,10,27,17,45,75.0,10.0,4.75,10.5,14.0,54.95,0.0
2017,10,27,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,10,28,6,45,137.5,8.5,3.15,1.5,14.5,7.26,0.0
2017,10,28,7,0,275.0,17.0,3.3,2.0,29.0,14.12,0.0
2017,10,28,7,15,418.5,27.0,3.3,2.5,76.0,24.26,15.48
2017,10,28,7,30,562.0,37.0,3.3,3.0,123.0,33.1,24.59
2017,10,28,7,45,633.5,44.5,3.35,4.0,176.5,39.29,30.64
2017,10,28,8,0,705.0,52.0,3.4,5.0,230.0,45.42,36.39
2017,10,28,8,15,750.5,56.5,3.65,6.0,284.5,59.66,38.73
2017,10,28,8,30,796.0,61.0,3.9,7.0,339.0,118.73,66.3
2017,10,28,8,45,822.5,65.5,4.15,8.0,390.0,180.58,112.74
2017,10,28,9,0,849.0,70.0,4.4,9.0,441.0,245.38,169.12
2017,10,28,9,15,870.0,73.0,4.4,9.5,487.5,312.34,230.39
2017,10,28,9,30,891.0,76.0,4.4,10.0,534.0,377.92,290.62
2017,10,28,9,45,902.0,79.0,4.4,11.0,574.0,440.78,347.04
2017,10,28,10,0,913.0,82.0,4.4,12.0,614.0,503.44,401.34
2017,10,28,10,15,923.5,84.0,4.3,12.0,647.5,564.45,453.67
2017,10,28,10,30,934.0,86.0,4.2,12.0,681.0,624.66,503.62
2017,10,28,10,45,777.5,145.5,4.15,12.5,654.0,639.52,514.73
2017,10,28,11,0,621.0,205.0,4.1,13.0,627.0,632.91,508.08
2017,10,28,11,15,786.0,149.0,4.05,13.0,697.0,733.24,587.44
2017,10,28,11,30,951.0,93.0,4.0,13.0,767.0,831.92,661.17
2017,10,28,11,45,952.0,93.5,4.0,13.5,775.5,873.81,689.23
2017,10,28,12,0,953.0,94.0,4.0,14.0,784.0,912.61,715.21
2017,10,28,12,15,952.5,94.0,4.0,14.0,783.5,946.29,738.76
2017,10,28,12,30,952.0,94.0,4.0,14.0,783.0,976.46,759.85
2017,10,28,12,45,950.0,93.5,4.05,14.5,774.5,1001.05,775.98
2017,10,28,13,0,948.0,93.0,4.1,15.0,766.0,1021.83,789.56
2017,10,28,13,15,943.0,92.0,4.1,15.0,748.0,1035.22,799.32
2017,10,28,13,30,938.0,91.0,4.1,15.0,730.0,1044.58,806.53
2017,10,28,13,45,932.0,89.0,4.15,15.5,704.5,1047.71,808.5
2017,10,28,14,0,926.0,87.0,4.2,16.0,679.0,1046.78,807.92
2017,10,28,14,15,915.0,85.5,4.15,16.0,645.5,1037.45,802.59
2017,10,28,14,30,904.0,84.0,4.1,16.0,612.0,1024.25,794.82
2017,10,28,14,45,889.0,81.5,4.1,16.0,572.0,1002.07,781.26
2017,10,28,15,0,874.0,79.0,4.1,16.0,532.0,976.42,765.36
2017,10,28,15,15,852.0,76.0,4.0,15.5,485.5,950.91,750.34
2017,10,28,15,30,830.0,73.0,3.9,15.0,439.0,911.38,725.04
2017,10,28,15,45,798.5,69.5,3.85,15.0,388.0,859.83,689.48
2017,10,28,16,0,767.0,66.0,3.8,15.0,337.0,806.54,651.82
2017,10,28,16,15,720.0,60.5,3.3,14.0,283.0,735.87,599.96
2017,10,28,16,30,673.0,55.0,2.8,13.0,229.0,665.33,546.01
2017,10,28,16,45,597.0,48.0,2.35,12.5,176.0,577.96,475.36
2017,10,28,17,0,521.0,41.0,1.9,12.0,123.0,488.27,399.21
2017,10,28,17,15,383.0,29.5,1.75,11.0,77.0,354.06,281.48
2017,10,28,17,30,245.0,18.0,1.6,10.0,31.0,213.99,23.74
2017,10,28,17,45,122.5,9.0,1.45,9.0,15.5,83.46,0.0
2017,10,28,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,45,127.5,8.0,1.8,4.5,13.5,6.83,0.0
2017,10,29,7,0,255.0,16.0,1.9,5.0,27.0,13.24,0.0
2017,10,29,7,15,400.5,26.5,2.3,6.0,73.0,23.8,14.69
2017,10,29,7,30,546.0,37.0,2.7,7.0,119.0,33.09,24.14
2017,10,29,7,45,624.5,44.0,3.1,8.0,173.0,38.85,29.72
2017,10,29,8,0,703.0,51.0,3.5,9.0,227.0,44.61,35.05
2017,10,29,8,15,749.5,55.5,3.55,10.0,281.0,59.45,37.53
2017,10,29,8,30,796.0,60.0,3.6,11.0,335.0,118.49,64.98
2017,10,29,8,45,827.5,63.5,3.7,12.5,387.0,180.18,110.26
2017,10,29,9,0,859.0,67.0,3.8,14.0,439.0,245.4,165.49
2017,10,29,9,15,880.0,69.5,3.8,14.5,486.0,312.45,225.64
2017,10,29,9,30,901.0,72.0,3.8,15.0,533.0,378.06,284.66
2017,10,29,9,45,916.0,74.0,3.8,16.0,574.0,442.05,340.7
2017,10,29,10,0,931.0,76.0,3.8,17.0,615.0,506.28,394.95
2017,10,29,10,15,941.5,77.5,3.7,17.5,648.5,567.65,445.59
2017,10,29,10,30,952.0,79.0,3.6,18.0,682.0,628.16,493.67
2017,10,29,10,45,958.5,80.5,3.5,18.5,708.0,685.06,537.3
2017,10,29,11,0,965.0,82.0,3.4,19.0,734.0,740.16,578.07
2017,10,29,11,15,969.0,82.5,3.35,19.5,751.5,790.39,613.21
2017,10,29,11,30,973.0,83.0,3.3,20.0,769.0,838.09,644.65
2017,10,29,11,45,973.0,84.5,3.3,20.5,777.5,880.89,672.53
2017,10,29,12,0,973.0,86.0,3.3,21.0,786.0,920.49,697.94
2017,10,29,12,15,972.5,86.0,3.3,21.0,786.0,954.63,720.84
2017,10,29,12,30,972.0,86.0,3.3,21.0,786.0,985.21,741.33
2017,10,29,12,45,970.0,85.0,3.35,21.5,777.0,1009.54,756.63
2017,10,29,13,0,968.0,84.0,3.4,22.0,768.0,1029.97,769.42
2017,10,29,13,15,963.0,83.5,3.4,22.0,750.0,1044.1,779.27
2017,10,29,13,30,958.0,83.0,3.4,22.0,732.0,1054.14,786.64
2017,10,29,13,45,951.0,81.5,3.4,22.0,706.5,1056.87,789.4
2017,10,29,14,0,944.0,80.0,3.4,22.0,681.0,1055.49,789.69
2017,10,29,14,15,933.5,78.5,3.35,22.0,647.5,1046.53,784.75
2017,10,29,14,30,923.0,77.0,3.3,22.0,614.0,1033.64,777.43
2017,10,29,14,45,903.0,77.0,3.3,22.0,572.5,1009.48,763.11
2017,10,29,15,0,883.0,77.0,3.3,22.0,531.0,981.98,746.62
2017,10,29,15,15,861.5,74.0,3.2,21.5,484.5,956.77,732.33
2017,10,29,15,30,840.0,71.0,3.1,21.0,438.0,917.56,708.11
2017,10,29,15,45,809.0,67.5,3.05,21.0,387.0,866.3,674.03
2017,10,29,16,0,778.0,64.0,3.0,21.0,336.0,813.26,637.87
2017,10,29,16,15,731.5,59.0,2.65,20.0,282.0,743.43,588.72
2017,10,29,16,30,685.0,54.0,2.3,19.0,228.0,673.63,537.39
2017,10,29,16,45,609.0,47.0,2.0,18.0,174.5,578.45,464.18
2017,10,29,17,0,533.0,40.0,1.7,17.0,121.0,495.84,396.29
2017,10,29,17,15,393.0,29.0,1.75,16.0,75.5,360.58,279.32
2017,10,29,17,30,253.0,18.0,1.8,15.0,30.0,217.62,0.0
2017,10,29,17,45,126.5,9.0,1.9,14.0,15.0,85.9,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
