Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,9,45,21.0,190.5,3.65,11.5,201.5,166.42,134.92
2017,11,9,10,0,32.0,214.0,3.6,12.0,231.0,197.74,160.29
2017,11,9,10,15,34.5,228.5,3.5,12.5,248.5,215.7,174.5
2017,11,9,10,30,37.0,243.0,3.4,13.0,266.0,234.22,189.03
2017,11,9,10,45,48.5,262.0,3.35,13.5,292.5,263.05,211.87
2017,11,9,11,0,60.0,281.0,3.3,14.0,319.0,293.55,235.83
2017,11,9,11,15,38.0,258.5,3.2,14.0,282.5,261.55,209.68
2017,11,9,11,30,16.0,236.0,3.1,14.0,246.0,216.07,172.61
2017,11,9,11,45,22.0,252.5,3.05,14.5,267.0,237.71,189.83
2017,11,9,12,0,28.0,269.0,3.0,15.0,288.0,275.12,219.26
2017,11,9,12,15,96.0,299.0,2.95,15.0,364.5,368.74,294.84
2017,11,9,12,30,164.0,329.0,2.9,15.0,441.0,485.85,386.33
2017,11,9,12,45,182.5,324.0,2.85,15.5,447.0,506.56,401.48
2017,11,9,13,0,201.0,319.0,2.8,16.0,453.0,527.38,417.17
2017,11,9,13,15,188.0,311.5,2.75,16.0,434.0,514.97,407.76
2017,11,9,13,30,175.0,304.0,2.7,16.0,415.0,501.33,397.62
2017,11,9,13,45,93.5,255.5,2.7,16.5,315.0,349.34,278.99
2017,11,9,14,0,12.0,207.0,2.7,17.0,215.0,198.99,157.62
2017,11,9,14,15,6.0,176.0,2.65,16.5,180.0,163.0,129.24
2017,11,9,14,30,0.0,145.0,2.6,16.0,145.0,127.18,100.27
2017,11,9,14,45,80.5,178.0,2.55,16.0,216.5,259.53,211.82
2017,11,9,15,0,161.0,211.0,2.5,16.0,288.0,404.83,329.56
2017,11,9,15,15,80.5,139.0,2.45,15.5,177.5,236.1,193.55
2017,11,9,15,30,0.0,67.0,2.4,15.0,67.0,55.53,41.57
2017,11,9,15,45,0.0,58.0,2.4,15.0,58.0,48.02,35.43
2017,11,9,16,0,0.0,49.0,2.4,15.0,49.0,40.52,29.1
2017,11,9,16,15,211.5,63.0,2.25,14.5,109.5,293.0,247.78
2017,11,9,16,30,423.0,77.0,2.1,14.0,170.0,486.1,403.65
2017,11,9,16,45,338.0,62.0,2.0,14.0,124.0,386.96,318.93
2017,11,9,17,0,253.0,47.0,1.9,14.0,78.0,294.28,237.06
2017,11,9,17,15,126.5,23.5,1.8,13.0,39.0,154.48,94.68
2017,11,9,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,7,15,105.5,22.5,2.5,7.5,34.5,17.41,3.7
2017,11,10,7,30,211.0,45.0,2.5,8.0,69.0,34.45,24.45
2017,11,10,7,45,306.5,60.0,2.55,8.5,114.5,45.53,35.29
2017,11,10,8,0,402.0,75.0,2.6,9.0,160.0,56.42,45.55
2017,11,10,8,15,462.5,86.0,2.6,9.5,208.5,74.12,52.19
2017,11,10,8,30,523.0,97.0,2.6,10.0,257.0,121.65,78.5
2017,11,10,8,45,290.5,128.5,2.65,10.5,220.0,147.33,107.76
2017,11,10,9,0,58.0,160.0,2.7,11.0,183.0,141.63,113.2
2017,11,10,9,15,44.5,172.0,2.7,11.5,191.0,153.67,123.72
2017,11,10,9,30,31.0,184.0,2.7,12.0,199.0,163.98,132.43
2017,11,10,9,45,22.0,187.5,2.7,12.5,198.5,164.38,132.54
2017,11,10,10,0,13.0,191.0,2.7,13.0,198.0,165.5,133.11
2017,11,10,10,15,16.0,205.0,2.65,13.5,214.5,180.59,145.01
2017,11,10,10,30,19.0,219.0,2.6,14.0,231.0,196.17,157.2
2017,11,10,10,45,104.5,259.5,2.55,14.5,325.5,295.41,237.47
2017,11,10,11,0,190.0,300.0,2.5,15.0,420.0,408.76,326.49
2017,11,10,11,15,131.0,300.5,2.45,15.5,384.5,380.47,302.5
2017,11,10,11,30,72.0,301.0,2.4,16.0,349.0,333.41,264.27
2017,11,10,11,45,56.0,293.0,2.35,16.5,330.5,318.4,251.86
2017,11,10,12,0,40.0,285.0,2.3,17.0,312.0,301.75,238.0
2017,11,10,12,15,23.5,246.0,2.25,17.0,262.0,236.67,186.69
2017,11,10,12,30,7.0,207.0,2.2,17.0,212.0,186.56,146.59
2017,11,10,12,45,7.5,206.5,2.15,17.5,211.5,187.5,147.25
2017,11,10,13,0,8.0,206.0,2.1,18.0,211.0,188.53,147.89
2017,11,10,13,15,5.5,193.5,2.05,18.0,197.0,175.13,137.23
2017,11,10,13,30,3.0,181.0,2.0,18.0,183.0,161.57,126.46
2017,11,10,13,45,1.5,169.5,1.95,18.0,170.5,149.85,117.18
2017,11,10,14,0,0.0,158.0,1.9,18.0,158.0,138.07,107.82
2017,11,10,14,15,0.0,144.5,1.85,18.0,144.5,125.79,98.1
2017,11,10,14,30,0.0,131.0,1.8,18.0,131.0,113.49,88.31
2017,11,10,14,45,0.0,128.5,1.8,18.0,128.5,112.0,87.34
2017,11,10,15,0,0.0,126.0,1.8,18.0,126.0,110.78,86.58
2017,11,10,15,15,0.5,130.0,1.75,18.0,130.5,117.39,92.28
2017,11,10,15,30,1.0,134.0,1.7,18.0,135.0,125.46,99.19
2017,11,10,15,45,290.0,110.0,1.7,18.0,200.5,414.17,341.36
2017,11,10,16,0,579.0,86.0,1.7,18.0,266.0,664.53,532.57
2017,11,10,16,15,520.0,77.0,1.5,17.5,217.5,585.54,470.71
2017,11,10,16,30,461.0,68.0,1.3,17.0,169.0,507.8,410.28
2017,11,10,16,45,375.0,55.0,1.1,16.5,123.0,405.53,327.82
2017,11,10,17,0,289.0,42.0,0.9,16.0,77.0,313.29,248.02
2017,11,10,17,15,144.5,21.0,0.85,15.0,38.5,161.15,92.85
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,161.5,17.5,1.5,11.5,35.5,14.15,0.71
2017,11,11,7,30,323.0,35.0,1.7,12.0,71.0,28.75,19.04
2017,11,11,7,45,415.5,45.5,1.95,13.0,116.5,36.75,26.87
2017,11,11,8,0,508.0,56.0,2.2,14.0,162.0,44.63,34.17
2017,11,11,8,15,566.0,63.0,2.3,14.5,210.5,61.03,38.63
2017,11,11,8,30,624.0,70.0,2.4,15.0,259.0,111.3,64.34
2017,11,11,8,45,661.5,75.5,2.55,15.5,305.5,164.45,103.52
2017,11,11,9,0,699.0,81.0,2.7,16.0,352.0,222.03,151.78
2017,11,11,9,15,726.5,84.5,2.8,16.5,395.5,279.25,202.26
2017,11,11,9,30,754.0,88.0,2.9,17.0,439.0,340.99,256.54
2017,11,11,9,45,421.0,162.5,3.05,17.5,361.5,317.82,247.91
2017,11,11,10,0,88.0,237.0,3.2,18.0,284.0,243.33,192.64
2017,11,11,10,15,89.0,251.5,3.25,18.5,301.5,264.25,209.27
2017,11,11,10,30,90.0,266.0,3.3,19.0,319.0,285.44,225.64
2017,11,11,10,45,45.0,193.0,3.4,19.5,219.5,197.63,155.53
2017,11,11,11,0,0.0,120.0,3.5,20.0,120.0,100.46,76.53
2017,11,11,11,15,0.0,123.5,3.55,20.0,123.5,103.58,79.06
2017,11,11,11,30,0.0,127.0,3.6,20.0,127.0,106.72,81.53
2017,11,11,11,45,4.5,169.5,3.65,20.5,172.5,148.01,114.59
2017,11,11,12,0,9.0,212.0,3.7,21.0,218.0,191.12,148.61
2017,11,11,12,15,11.5,222.0,3.7,21.0,230.0,203.67,158.53
2017,11,11,12,30,14.0,232.0,3.7,21.0,242.0,216.68,168.86
2017,11,11,12,45,15.0,234.0,3.7,21.0,244.5,220.99,172.34
2017,11,11,13,0,16.0,236.0,3.7,21.0,247.0,225.48,176.03
2017,11,11,13,15,17.0,233.0,3.65,21.0,244.5,225.18,175.99
2017,11,11,13,30,18.0,230.0,3.6,21.0,242.0,224.99,176.09
2017,11,11,13,45,18.0,223.5,3.6,21.5,235.0,220.35,172.37
2017,11,11,14,0,18.0,217.0,3.6,22.0,228.0,215.79,168.75
2017,11,11,14,15,30.5,219.0,3.5,22.0,236.5,252.89,198.78
2017,11,11,14,30,43.0,221.0,3.4,22.0,245.0,272.12,214.68
2017,11,11,14,45,21.5,186.0,3.3,22.0,198.5,193.8,152.45
2017,11,11,15,0,0.0,151.0,3.2,22.0,152.0,137.27,106.66
2017,11,11,15,15,0.0,92.0,3.0,21.5,92.5,78.02,58.92
2017,11,11,15,30,0.0,33.0,2.8,21.0,33.0,27.25,17.14
2017,11,11,15,45,0.0,28.5,2.65,21.0,28.5,23.51,14.08
2017,11,11,16,0,0.0,24.0,2.5,21.0,24.0,19.78,10.97
2017,11,11,16,15,0.0,19.5,2.15,20.5,19.5,16.05,7.86
2017,11,11,16,30,0.0,15.0,1.8,20.0,15.0,12.33,4.71
2017,11,11,16,45,0.0,10.5,1.45,19.5,10.5,8.62,1.53
2017,11,11,17,0,0.0,6.0,1.1,19.0,6.0,4.92,0.0
2017,11,11,17,15,0.0,3.0,1.1,18.5,3.0,2.46,0.0
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,15,124.5,19.0,1.65,15.0,32.0,14.78,0.0
2017,11,12,7,30,249.0,38.0,1.8,15.0,64.0,29.35,19.16
2017,11,12,7,45,349.5,49.0,1.95,15.5,108.5,39.58,29.01
2017,11,12,8,0,450.0,60.0,2.1,16.0,153.0,47.74,36.6
2017,11,12,8,15,511.5,68.0,2.05,16.5,200.5,63.74,41.41
2017,11,12,8,30,573.0,76.0,2.0,17.0,248.0,111.68,66.16
2017,11,12,8,45,286.5,47.5,2.0,17.5,133.5,83.84,52.36
2017,11,12,9,0,0.0,19.0,2.0,18.0,19.0,15.66,7.62
2017,11,12,9,15,0.0,35.0,2.0,18.5,35.0,28.91,18.75
2017,11,12,9,30,0.0,51.0,2.0,19.0,51.0,42.22,29.75
2017,11,12,9,45,0.0,55.5,2.0,19.5,55.5,45.98,32.71
2017,11,12,10,0,0.0,60.0,2.0,20.0,60.0,49.75,35.65
2017,11,12,10,15,0.0,93.0,2.0,20.5,93.0,77.35,58.09
2017,11,12,10,30,0.0,126.0,2.0,21.0,126.0,105.35,80.49
2017,11,12,10,45,0.0,131.5,2.0,21.5,131.5,110.21,84.05
2017,11,12,11,0,0.0,137.0,2.0,22.0,137.0,115.12,87.68
2017,11,12,11,15,0.0,147.0,2.05,22.0,147.0,124.02,94.67
2017,11,12,11,30,0.0,157.0,2.1,22.0,157.0,133.06,101.75
2017,11,12,11,45,6.0,190.5,2.15,22.5,194.5,168.19,129.38
2017,11,12,12,0,12.0,224.0,2.2,23.0,232.0,204.87,157.84
2017,11,12,12,15,6.0,190.5,2.25,23.0,194.5,169.64,130.1
2017,11,12,12,30,0.0,157.0,2.3,23.0,157.0,134.19,102.09
2017,11,12,12,45,0.0,150.0,2.35,23.0,150.0,128.13,97.39
2017,11,12,13,0,0.0,143.0,2.4,23.0,143.0,122.03,92.64
2017,11,12,13,15,3.0,168.5,2.45,23.0,170.5,149.02,114.25
2017,11,12,13,30,6.0,194.0,2.5,23.0,198.0,177.41,136.84
2017,11,12,13,45,91.0,234.0,2.55,23.0,287.5,322.75,253.25
2017,11,12,14,0,176.0,274.0,2.6,23.0,377.0,480.47,374.48
2017,11,12,14,15,116.0,250.5,2.65,23.0,317.5,397.68,310.69
2017,11,12,14,30,56.0,227.0,2.7,23.0,258.0,292.93,229.65
2017,11,12,14,45,28.0,170.5,2.75,23.0,186.0,199.76,156.71
2017,11,12,15,0,0.0,114.0,2.8,23.0,114.0,98.86,75.25
2017,11,12,15,15,0.0,85.5,2.75,22.5,85.5,71.78,53.62
2017,11,12,15,30,0.0,57.0,2.7,22.0,57.0,47.19,33.61
2017,11,12,15,45,244.5,76.5,2.65,22.0,151.5,348.25,285.97
2017,11,12,16,0,489.0,96.0,2.6,22.0,246.0,590.14,474.07
2017,11,12,16,15,428.5,85.5,2.3,21.5,199.5,512.85,413.14
2017,11,12,16,30,368.0,75.0,2.0,21.0,153.0,438.24,353.81
2017,11,12,16,45,285.0,59.5,1.7,20.5,110.0,342.26,274.68
2017,11,12,17,0,202.0,44.0,1.4,20.0,67.0,252.73,196.94
2017,11,12,17,15,101.0,22.0,1.3,19.5,33.5,131.71,63.97
2017,11,12,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,7,15,137.5,17.5,1.7,13.5,32.0,13.66,0.0
2017,11,13,7,30,275.0,35.0,1.9,14.0,64.0,28.8,18.65
2017,11,13,7,45,369.5,47.0,2.15,14.5,108.5,38.04,27.74
2017,11,13,8,0,464.0,59.0,2.4,15.0,153.0,47.1,36.16
2017,11,13,8,15,266.0,88.5,2.35,15.5,145.5,72.2,52.16
2017,11,13,8,30,68.0,118.0,2.3,16.0,138.0,97.82,74.65
2017,11,13,8,45,61.0,136.5,2.25,16.5,156.5,117.73,90.95
2017,11,13,9,0,54.0,155.0,2.2,17.0,175.0,136.99,107.02
2017,11,13,9,15,121.0,177.5,2.2,17.5,231.0,181.4,141.16
2017,11,13,9,30,188.0,200.0,2.2,18.0,287.0,233.19,181.78
2017,11,13,9,45,191.0,218.5,2.25,19.0,312.5,264.8,207.19
2017,11,13,10,0,194.0,237.0,2.3,20.0,338.0,296.93,232.48
2017,11,13,10,15,305.5,232.5,2.25,20.5,403.5,371.1,290.15
2017,11,13,10,30,417.0,228.0,2.2,21.0,469.0,458.8,357.24
2017,11,13,10,45,389.0,246.5,2.15,21.5,479.0,476.56,370.14
2017,11,13,11,0,361.0,265.0,2.1,22.0,489.0,499.43,386.44
2017,11,13,11,15,392.5,264.5,2.1,22.5,514.0,542.76,418.37
2017,11,13,11,30,424.0,264.0,2.1,23.0,539.0,600.11,459.5
2017,11,13,11,45,309.5,291.5,2.1,23.5,494.0,546.93,418.25
2017,11,13,12,0,195.0,319.0,2.1,24.0,449.0,481.84,368.2
2017,11,13,12,15,177.0,320.0,2.15,24.0,438.0,478.55,366.08
2017,11,13,12,30,159.0,321.0,2.2,24.0,427.0,473.6,362.36
2017,11,13,12,45,463.5,229.5,2.25,24.0,532.5,698.94,532.78
2017,11,13,13,0,768.0,138.0,2.3,24.0,638.0,907.58,678.43
2017,11,13,13,15,504.0,214.0,2.25,24.0,539.0,748.29,565.96
2017,11,13,13,30,240.0,290.0,2.2,24.0,440.0,548.87,419.76
2017,11,13,13,45,278.5,271.5,2.2,24.0,439.0,593.18,454.67
2017,11,13,14,0,317.0,253.0,2.2,24.0,438.0,615.56,472.54
2017,11,13,14,15,245.5,247.0,2.15,24.0,385.5,543.17,419.03
2017,11,13,14,30,174.0,241.0,2.1,24.0,333.0,448.58,348.87
2017,11,13,14,45,146.0,223.0,2.1,24.0,296.5,402.78,315.22
2017,11,13,15,0,118.0,205.0,2.1,24.0,260.0,356.7,280.51
2017,11,13,15,15,110.0,186.5,2.0,23.5,234.0,329.14,260.55
2017,11,13,15,30,102.0,168.0,1.9,23.0,208.0,282.5,225.42
2017,11,13,15,45,93.0,147.0,1.8,23.0,180.0,250.85,200.88
2017,11,13,16,0,84.0,126.0,1.7,23.0,152.0,219.17,175.76
2017,11,13,16,15,229.0,100.0,1.5,22.0,152.5,344.44,279.17
2017,11,13,16,30,374.0,74.0,1.3,21.0,153.0,441.87,355.37
2017,11,13,16,45,294.5,58.0,1.15,20.5,110.0,347.71,277.46
2017,11,13,17,0,215.0,42.0,1.0,20.0,67.0,259.54,201.22
2017,11,13,17,15,107.5,21.0,1.0,19.5,33.5,133.71,59.21
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,7,15,150.0,16.5,1.85,13.5,31.5,13.42,0.0
2017,11,14,7,30,300.0,33.0,2.2,14.0,63.0,27.18,17.13
2017,11,14,7,45,402.5,43.0,2.55,15.0,108.5,34.82,24.82
2017,11,14,8,0,505.0,53.0,2.9,16.0,154.0,42.4,31.84
2017,11,14,8,15,565.0,60.0,3.0,16.5,202.0,58.42,36.36
2017,11,14,8,30,625.0,67.0,3.1,17.0,250.0,108.54,61.66
2017,11,14,8,45,667.0,71.5,3.25,18.0,297.0,161.33,99.85
2017,11,14,9,0,709.0,76.0,3.4,19.0,344.0,219.03,147.43
2017,11,14,9,15,736.0,79.5,3.45,19.5,387.0,278.64,199.52
2017,11,14,9,30,763.0,83.0,3.5,20.0,430.0,338.13,251.71
2017,11,14,9,45,783.5,85.5,3.6,20.5,468.5,396.37,302.3
2017,11,14,10,0,804.0,88.0,3.7,21.0,507.0,455.78,352.51
2017,11,14,10,15,495.0,177.5,3.75,21.5,440.5,425.29,332.4
2017,11,14,10,30,186.0,267.0,3.8,22.0,374.0,348.49,272.69
2017,11,14,10,45,137.5,275.5,3.9,22.5,357.0,340.34,266.02
2017,11,14,11,0,89.0,284.0,4.0,23.0,340.0,316.73,246.78
2017,11,14,11,15,78.0,287.5,4.05,23.5,337.5,319.23,248.1
2017,11,14,11,30,67.0,291.0,4.1,24.0,335.0,320.6,248.42
2017,11,14,11,45,76.0,299.0,4.2,24.5,349.5,341.41,264.08
2017,11,14,12,0,85.0,307.0,4.3,25.0,364.0,363.05,280.26
2017,11,14,12,15,150.0,312.0,4.3,25.0,411.5,446.92,345.15
2017,11,14,12,30,215.0,317.0,4.3,25.0,459.0,519.17,400.46
2017,11,14,12,45,531.5,210.5,4.35,25.0,555.5,740.31,569.8
2017,11,14,13,0,848.0,104.0,4.4,25.0,652.0,936.94,709.01
2017,11,14,13,15,549.5,196.0,4.4,25.0,547.5,771.14,591.51
2017,11,14,13,30,251.0,288.0,4.4,25.0,443.0,557.29,430.59
2017,11,14,13,45,530.5,194.5,4.4,25.5,507.0,771.68,594.36
2017,11,14,14,0,810.0,101.0,4.4,26.0,571.0,946.76,716.19
2017,11,14,14,15,796.5,99.0,4.35,25.5,540.0,934.67,709.1
2017,11,14,14,30,783.0,97.0,4.3,25.0,509.0,919.11,701.03
2017,11,14,14,45,442.0,149.5,4.3,25.0,379.0,643.62,504.57
2017,11,14,15,0,101.0,202.0,4.3,25.0,249.0,316.43,249.72
2017,11,14,15,15,96.0,183.5,4.15,24.5,224.5,292.49,232.85
2017,11,14,15,30,91.0,165.0,4.0,24.0,200.0,268.4,214.77
2017,11,14,15,45,334.5,122.0,3.9,24.0,226.5,493.19,397.73
2017,11,14,16,0,578.0,79.0,3.8,24.0,253.0,653.98,521.06
2017,11,14,16,15,518.5,70.5,3.35,23.5,205.5,575.74,460.35
2017,11,14,16,30,459.0,62.0,2.9,23.0,158.0,498.93,399.67
2017,11,14,16,45,368.0,50.5,2.5,22.5,113.5,396.36,316.35
2017,11,14,17,0,277.0,39.0,2.1,22.0,69.0,300.97,232.89
2017,11,14,17,15,138.5,19.5,2.0,21.0,34.5,151.85,60.61
2017,11,14,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,15,7,15,113.5,18.0,3.25,17.0,29.0,14.02,0.0
2017,11,15,7,30,227.0,36.0,3.4,17.0,58.0,27.82,17.23
2017,11,15,7,45,334.0,48.0,3.55,17.5,102.0,36.92,26.31
2017,11,15,8,0,441.0,60.0,3.7,18.0,146.0,48.06,36.48
2017,11,15,8,15,504.5,68.5,3.75,18.5,193.5,63.83,41.52
2017,11,15,8,30,568.0,77.0,3.8,19.0,241.0,111.7,66.06
2017,11,15,8,45,607.5,84.0,3.9,19.5,287.0,162.73,103.09
2017,11,15,9,0,647.0,91.0,4.0,20.0,333.0,218.53,148.99
2017,11,15,9,15,323.5,98.0,3.9,20.5,219.0,176.54,129.73
2017,11,15,9,30,0.0,105.0,3.8,21.0,105.0,87.03,66.34
2017,11,15,9,45,0.0,108.0,3.75,21.5,108.0,89.73,68.3
2017,11,15,10,0,0.0,111.0,3.7,22.0,111.0,92.4,70.16
2017,11,15,10,15,0.0,119.5,3.55,22.0,119.5,99.71,75.91
2017,11,15,10,30,0.0,128.0,3.4,22.0,128.0,107.1,81.7
2017,11,15,10,45,0.0,123.0,3.3,22.5,123.0,102.96,78.06
2017,11,15,11,0,0.0,118.0,3.2,23.0,118.0,98.78,74.43
2017,11,15,11,15,0.0,105.0,3.1,23.5,105.0,87.67,65.3
2017,11,15,11,30,0.0,92.0,3.0,24.0,92.0,76.58,56.23
2017,11,15,11,45,0.0,95.0,2.9,24.5,95.0,79.13,58.12
2017,11,15,12,0,0.0,98.0,2.8,25.0,98.0,81.73,60.04
2017,11,15,12,15,0.0,113.5,2.65,25.0,113.5,95.25,70.77
2017,11,15,12,30,0.0,129.0,2.5,25.0,129.0,109.06,81.69
2017,11,15,12,45,9.0,182.5,2.45,25.5,188.5,166.61,127.01
2017,11,15,13,0,18.0,236.0,2.4,26.0,248.0,228.01,174.42
2017,11,15,13,15,12.5,216.5,2.25,26.0,225.0,205.02,156.48
2017,11,15,13,30,7.0,197.0,2.1,26.0,202.0,181.73,138.45
2017,11,15,13,45,3.5,163.0,1.95,26.5,165.5,145.97,110.45
2017,11,15,14,0,0.0,129.0,1.8,27.0,129.0,110.6,82.59
2017,11,15,14,15,4.5,155.0,1.65,26.5,157.5,141.11,107.18
2017,11,15,14,30,9.0,181.0,1.5,26.0,186.0,174.23,133.65
2017,11,15,14,45,31.5,186.0,1.35,26.0,201.0,223.14,172.74
2017,11,15,15,0,54.0,191.0,1.2,26.0,216.0,256.6,199.48
2017,11,15,15,15,49.5,173.5,1.1,25.5,194.5,234.81,183.19
2017,11,15,15,30,45.0,156.0,1.0,25.0,173.0,213.03,166.91
2017,11,15,15,45,296.5,120.0,0.9,25.0,211.0,434.89,344.63
2017,11,15,16,0,548.0,84.0,0.8,25.0,249.0,632.96,488.57
2017,11,15,16,15,487.5,75.0,0.75,24.5,201.5,553.95,429.65
2017,11,15,16,30,427.0,66.0,0.7,24.0,154.0,473.86,370.12
2017,11,15,16,45,333.5,53.0,0.65,23.5,110.0,371.01,289.92
2017,11,15,17,0,240.0,40.0,0.6,23.0,66.0,275.67,209.1
2017,11,15,17,15,120.0,20.0,0.65,22.5,33.0,139.55,47.29
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,7,15,116.5,17.0,0.5,17.5,28.0,13.26,0.0
2017,11,16,7,30,233.0,34.0,0.6,18.0,56.0,26.34,15.81
2017,11,16,7,45,339.5,45.5,0.7,18.5,99.5,36.93,26.21
2017,11,16,8,0,446.0,57.0,0.8,19.0,143.0,45.64,34.24
2017,11,16,8,15,509.5,65.0,0.95,19.5,190.0,60.91,39.0
2017,11,16,8,30,573.0,73.0,1.1,20.0,237.0,108.57,62.95
2017,11,16,8,45,612.0,79.5,1.3,20.5,282.5,159.3,99.27
2017,11,16,9,0,651.0,86.0,1.5,21.0,328.0,214.69,144.3
2017,11,16,9,15,680.5,90.5,1.6,21.0,370.5,270.15,192.04
2017,11,16,9,30,710.0,95.0,1.7,21.0,413.0,328.55,242.48
2017,11,16,9,45,731.5,98.5,1.85,21.5,451.0,385.56,290.96
2017,11,16,10,0,753.0,102.0,2.0,22.0,489.0,443.97,339.34
2017,11,16,10,15,394.0,166.0,2.1,22.5,369.5,363.17,281.68
2017,11,16,10,30,35.0,230.0,2.2,23.0,250.0,222.36,172.05
2017,11,16,10,45,35.5,240.5,2.35,23.5,261.5,236.26,182.88
2017,11,16,11,0,36.0,251.0,2.5,24.0,273.0,250.39,193.37
2017,11,16,11,15,183.0,267.5,2.55,24.5,383.5,385.57,298.68
2017,11,16,11,30,330.0,284.0,2.6,25.0,494.0,536.74,411.76
2017,11,16,11,45,570.0,202.5,2.65,25.5,572.0,676.05,515.52
2017,11,16,12,0,810.0,121.0,2.7,26.0,650.0,817.2,615.08
2017,11,16,12,15,810.5,121.5,2.7,26.0,651.0,848.13,634.94
2017,11,16,12,30,811.0,122.0,2.7,26.0,652.0,876.15,653.71
2017,11,16,12,45,811.0,120.0,2.7,26.5,645.0,897.92,667.04
2017,11,16,13,0,811.0,118.0,2.7,27.0,638.0,916.45,678.28
2017,11,16,13,15,519.5,202.5,2.65,27.0,533.0,748.82,563.08
2017,11,16,13,30,228.0,287.0,2.6,27.0,428.0,534.08,405.66
2017,11,16,13,45,160.5,274.5,2.6,27.5,371.5,460.54,351.49
2017,11,16,14,0,93.0,262.0,2.6,28.0,315.0,364.15,278.67
2017,11,16,14,15,91.5,248.0,2.6,27.5,298.0,350.76,270.18
2017,11,16,14,30,90.0,234.0,2.6,27.0,281.0,337.08,261.08
2017,11,16,14,45,404.0,166.0,2.6,27.0,353.0,626.3,485.05
2017,11,16,15,0,718.0,98.0,2.6,27.0,425.0,853.68,646.5
2017,11,16,15,15,689.5,93.5,2.5,26.5,383.0,812.4,618.21
2017,11,16,15,30,661.0,89.0,2.4,26.0,341.0,769.1,590.29
2017,11,16,15,45,619.0,83.5,2.3,26.0,295.0,710.54,549.64
2017,11,16,16,0,577.0,78.0,2.2,26.0,249.0,651.29,507.35
2017,11,16,16,15,517.5,69.5,1.9,25.0,202.0,573.24,450.38
2017,11,16,16,30,458.0,61.0,1.6,24.0,155.0,496.62,391.85
2017,11,16,16,45,369.0,49.0,1.35,23.5,111.0,395.37,311.05
2017,11,16,17,0,280.0,37.0,1.1,23.0,67.0,300.5,228.71
2017,11,16,17,15,140.0,18.5,1.15,22.5,33.5,150.02,43.09
2017,11,16,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,7,15,118.0,16.5,3.35,18.5,27.5,12.88,0.0
2017,11,17,7,30,236.0,33.0,3.5,19.0,55.0,25.6,14.84
2017,11,17,7,45,340.5,45.5,3.7,19.5,99.0,37.05,26.09
2017,11,17,8,0,445.0,58.0,3.9,20.0,143.0,46.62,34.85
2017,11,17,8,15,509.5,66.5,4.2,20.5,190.0,61.99,39.89
2017,11,17,8,30,574.0,75.0,4.5,21.0,237.0,110.07,64.12
2017,11,17,8,45,622.0,80.0,4.85,21.5,284.5,160.87,100.27
2017,11,17,9,0,670.0,85.0,5.2,22.0,332.0,217.41,146.33
2017,11,17,9,15,335.0,99.5,5.35,22.5,223.0,180.62,131.92
2017,11,17,9,30,0.0,114.0,5.5,23.0,114.0,94.45,71.94
2017,11,17,9,45,0.0,125.0,5.7,23.5,125.0,103.9,79.33
2017,11,17,10,0,0.0,136.0,5.9,24.0,136.0,113.46,86.68
2017,11,17,10,15,137.5,194.0,5.95,24.5,271.5,244.52,191.04
2017,11,17,10,30,275.0,252.0,6.0,25.0,407.0,392.64,306.72
2017,11,17,10,45,228.5,269.5,6.05,25.5,402.0,390.28,304.29
2017,11,17,11,0,182.0,287.0,6.1,26.0,397.0,391.63,304.41
2017,11,17,11,15,515.5,195.5,6.05,26.0,520.0,573.33,448.08
2017,11,17,11,30,849.0,104.0,6.0,26.0,643.0,759.3,590.18
2017,11,17,11,45,612.0,192.0,6.0,26.5,583.5,703.95,544.86
2017,11,17,12,0,375.0,280.0,6.0,27.0,524.0,604.84,466.75
2017,11,17,12,15,393.0,275.5,5.95,27.0,531.5,632.83,488.41
2017,11,17,12,30,411.0,271.0,5.9,27.0,539.0,660.33,509.2
2017,11,17,12,45,625.0,189.5,5.85,27.5,591.0,808.61,620.56
2017,11,17,13,0,839.0,108.0,5.8,28.0,643.0,930.22,704.71
2017,11,17,13,15,833.0,107.0,5.7,28.0,627.0,941.25,711.74
2017,11,17,13,30,827.0,106.0,5.6,28.0,611.0,948.67,716.98
2017,11,17,13,45,821.5,102.5,5.6,28.5,588.0,949.98,717.34
2017,11,17,14,0,816.0,99.0,5.6,29.0,565.0,947.65,715.4
2017,11,17,14,15,802.5,97.0,5.5,28.5,534.5,935.71,709.29
2017,11,17,14,30,789.0,95.0,5.4,28.0,504.0,920.3,700.91
2017,11,17,14,45,763.5,93.5,5.35,28.0,466.0,890.46,681.35
2017,11,17,15,0,738.0,92.0,5.3,28.0,428.0,864.45,664.51
2017,11,17,15,15,711.0,88.0,5.15,27.5,385.5,825.06,638.71
2017,11,17,15,30,684.0,84.0,5.0,27.0,343.0,783.57,610.98
2017,11,17,15,45,649.0,77.5,4.9,27.0,297.5,729.71,572.55
2017,11,17,16,0,614.0,71.0,4.8,27.0,252.0,674.89,532.34
2017,11,17,16,15,555.5,63.5,4.45,26.5,204.5,598.2,474.21
2017,11,17,16,30,497.0,56.0,4.1,26.0,157.0,522.91,415.17
2017,11,17,16,45,408.5,45.0,3.75,25.5,112.5,422.17,333.53
2017,11,17,17,0,320.0,34.0,3.4,25.0,68.0,327.28,249.61
2017,11,17,17,15,160.0,17.0,3.4,24.5,34.0,165.44,37.94
2017,11,17,17,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,15,103.0,17.0,3.45,18.5,26.0,14.51,0.0
2017,11,18,7,30,206.0,34.0,3.5,19.0,52.0,26.29,15.12
2017,11,18,7,45,310.5,48.0,3.6,19.5,96.0,36.88,25.88
2017,11,18,8,0,415.0,62.0,3.7,20.0,140.0,47.34,35.45
2017,11,18,8,15,480.5,71.5,3.85,20.5,187.0,65.36,43.23
2017,11,18,8,30,546.0,81.0,4.0,21.0,234.0,112.44,67.2
2017,11,18,8,45,606.5,84.0,4.2,21.5,282.5,161.6,101.46
2017,11,18,9,0,667.0,87.0,4.4,22.0,331.0,218.04,146.7
2017,11,18,9,15,698.5,91.5,4.6,22.5,375.0,274.9,195.77
2017,11,18,9,30,730.0,96.0,4.8,23.0,419.0,334.92,247.81
2017,11,18,9,45,771.0,93.5,5.05,24.0,461.0,396.28,299.77
2017,11,18,10,0,812.0,91.0,5.3,25.0,503.0,459.26,351.96
2017,11,18,10,15,827.5,93.0,5.85,25.0,536.0,516.78,400.91
2017,11,18,10,30,843.0,95.0,6.4,25.0,569.0,574.32,448.98
2017,11,18,10,45,861.5,94.0,6.95,25.5,596.5,630.35,494.19
2017,11,18,11,0,880.0,93.0,7.5,26.0,624.0,681.65,535.13
2017,11,18,11,15,887.0,94.0,7.75,25.5,641.5,729.76,574.4
2017,11,18,11,30,894.0,95.0,8.0,25.0,659.0,775.94,610.34
2017,11,18,11,45,905.5,92.0,8.25,24.5,670.5,819.22,643.84
2017,11,18,12,0,917.0,89.0,8.5,24.0,682.0,860.3,675.86
2017,11,18,12,15,918.0,89.0,8.5,23.5,683.0,893.35,701.37
2017,11,18,12,30,919.0,89.0,8.5,23.0,684.0,923.23,724.7
2017,11,18,12,45,921.5,87.0,8.5,23.0,677.5,948.85,743.62
2017,11,18,13,0,924.0,85.0,8.5,23.0,671.0,971.04,760.17
2017,11,18,13,15,919.5,84.0,8.4,22.5,655.0,984.27,771.49
2017,11,18,13,30,915.0,83.0,8.3,22.0,639.0,993.71,780.29
2017,11,18,13,45,910.5,80.5,8.25,22.0,616.0,997.48,783.85
2017,11,18,14,0,906.0,78.0,8.2,22.0,593.0,997.43,784.83
2017,11,18,14,15,894.0,76.5,8.1,21.5,561.5,987.53,780.15
2017,11,18,14,30,882.0,75.0,8.0,21.0,530.0,973.99,772.96
2017,11,18,14,45,866.5,72.0,7.95,21.0,492.0,951.56,757.98
2017,11,18,15,0,851.0,69.0,7.9,21.0,454.0,936.51,748.53
2017,11,18,15,15,827.0,66.5,7.8,20.5,410.0,900.09,724.22
2017,11,18,15,30,803.0,64.0,7.7,20.0,366.0,861.07,697.55
2017,11,18,15,45,770.5,59.5,7.6,20.0,318.5,809.31,659.08
2017,11,18,16,0,738.0,55.0,7.5,20.0,271.0,756.06,618.33
2017,11,18,16,15,683.5,50.0,7.25,19.0,221.0,682.27,561.59
2017,11,18,16,30,629.0,45.0,7.0,18.0,171.0,609.06,502.34
2017,11,18,16,45,542.0,37.0,6.75,17.5,123.0,508.13,416.35
2017,11,18,17,0,455.0,29.0,6.5,17.0,75.0,411.69,324.99
2017,11,18,17,15,227.5,14.5,6.3,16.5,37.5,208.26,38.55
2017,11,18,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,230.5,12.5,2.65,5.5,32.0,10.67,0.0
2017,11,19,7,30,461.0,25.0,2.8,6.0,64.0,22.76,12.93
2017,11,19,7,45,564.0,33.0,3.0,7.0,113.5,29.72,20.92
2017,11,19,8,0,667.0,41.0,3.2,8.0,163.0,36.69,27.64
2017,11,19,8,15,725.5,46.0,3.2,8.5,215.5,52.51,31.53
2017,11,19,8,30,784.0,51.0,3.2,9.0,268.0,109.88,58.93
2017,11,19,8,45,822.0,54.0,3.25,10.0,318.0,169.6,103.02
2017,11,19,9,0,860.0,57.0,3.3,11.0,368.0,235.72,159.54
2017,11,19,9,15,884.5,59.5,3.3,11.5,414.0,299.06,217.23
2017,11,19,9,30,909.0,62.0,3.3,12.0,460.0,364.3,276.72
2017,11,19,9,45,927.0,63.5,3.35,13.0,500.5,427.7,333.23
2017,11,19,10,0,945.0,65.0,3.4,14.0,541.0,491.67,388.34
2017,11,19,10,15,956.5,66.5,3.35,14.0,574.5,552.66,440.56
2017,11,19,10,30,968.0,68.0,3.3,14.0,608.0,612.93,490.53
