Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,10,45,831.0,106.0,3.3,14.5,584.0,622.96,499.01
2017,11,19,11,0,694.0,144.0,3.3,15.0,560.0,616.64,493.78
2017,11,19,11,15,684.0,155.5,3.25,15.0,575.0,657.22,525.19
2017,11,19,11,30,674.0,167.0,3.2,15.0,590.0,695.09,553.59
2017,11,19,11,45,653.0,177.5,3.2,15.5,592.5,720.55,571.39
2017,11,19,12,0,632.0,188.0,3.2,16.0,595.0,742.27,586.17
2017,11,19,12,15,588.5,203.0,3.1,16.0,582.5,739.52,583.31
2017,11,19,12,30,545.0,218.0,3.0,16.0,570.0,739.11,582.02
2017,11,19,12,45,610.5,193.0,2.95,16.5,582.5,797.3,624.75
2017,11,19,13,0,676.0,168.0,2.9,17.0,595.0,850.05,661.27
2017,11,19,13,15,688.5,158.0,2.85,17.0,584.0,867.03,673.01
2017,11,19,13,30,701.0,148.0,2.8,17.0,573.0,881.04,683.08
2017,11,19,13,45,705.5,139.0,2.75,17.0,552.5,885.33,686.49
2017,11,19,14,0,710.0,130.0,2.7,17.0,532.0,886.3,687.83
2017,11,19,14,15,815.0,102.0,2.65,16.5,539.5,952.36,736.08
2017,11,19,14,30,920.0,74.0,2.6,16.0,547.0,1009.05,776.91
2017,11,19,14,45,851.0,74.5,2.55,16.0,486.5,950.0,736.86
2017,11,19,15,0,782.0,75.0,2.5,16.0,426.0,877.55,687.93
2017,11,19,15,15,755.5,73.0,2.3,15.5,385.0,840.44,663.45
2017,11,19,15,30,729.0,71.0,2.1,15.0,344.0,800.97,636.43
2017,11,19,15,45,745.0,64.0,1.95,15.0,311.0,791.7,629.94
2017,11,19,16,0,761.0,57.0,1.8,15.0,278.0,778.66,619.58
2017,11,19,16,15,704.5,51.5,1.6,14.0,226.5,701.81,562.9
2017,11,19,16,30,648.0,46.0,1.4,13.0,175.0,625.55,504.0
2017,11,19,16,45,550.5,38.0,1.2,12.5,125.5,515.58,414.66
2017,11,19,17,0,453.0,30.0,1.0,12.0,76.0,410.4,319.09
2017,11,19,17,15,226.5,15.0,1.0,11.5,38.0,208.05,25.18
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,15,144.0,14.0,0.45,6.5,26.0,11.95,0.0
2017,11,20,7,30,288.0,28.0,0.4,7.0,52.0,23.2,12.95
2017,11,20,7,45,385.5,40.5,0.4,7.5,96.0,33.14,23.96
2017,11,20,8,0,483.0,53.0,0.4,8.0,140.0,42.86,33.29
2017,11,20,8,15,549.0,61.0,0.55,8.5,188.5,57.5,38.29
2017,11,20,8,30,615.0,69.0,0.7,9.0,237.0,107.44,63.47
2017,11,20,8,45,650.5,76.5,0.85,10.0,283.5,160.77,102.77
2017,11,20,9,0,686.0,84.0,1.0,11.0,330.0,218.31,150.97
2017,11,20,9,15,717.0,88.5,1.35,12.0,374.0,275.98,201.76
2017,11,20,9,30,748.0,93.0,1.7,13.0,418.0,336.72,255.33
2017,11,20,9,45,770.5,96.0,2.1,14.0,457.0,395.57,306.92
2017,11,20,10,0,793.0,99.0,2.5,15.0,496.0,456.62,358.98
2017,11,20,10,15,808.0,101.5,2.6,15.0,528.5,513.37,407.08
2017,11,20,10,30,823.0,104.0,2.7,15.0,561.0,570.13,453.93
2017,11,20,10,45,837.0,104.5,2.8,15.5,587.0,624.06,496.59
2017,11,20,11,0,851.0,105.0,2.9,16.0,613.0,677.26,537.57
2017,11,20,11,15,858.0,106.0,2.95,16.5,630.5,725.11,573.32
2017,11,20,11,30,865.0,107.0,3.0,17.0,648.0,771.11,606.24
2017,11,20,11,45,883.5,101.0,3.15,17.5,660.5,816.41,637.73
2017,11,20,12,0,902.0,95.0,3.3,18.0,673.0,852.24,662.26
2017,11,20,12,15,903.0,95.0,3.4,18.0,674.0,884.92,685.56
2017,11,20,12,30,904.0,95.0,3.5,18.0,675.0,914.49,706.74
2017,11,20,12,45,903.0,94.0,3.6,18.5,668.0,937.87,722.35
2017,11,20,13,0,902.0,93.0,3.7,19.0,661.0,957.78,735.67
2017,11,20,13,15,897.0,92.5,3.7,19.0,645.0,970.96,745.24
2017,11,20,13,30,892.0,92.0,3.7,19.0,629.0,980.47,752.5
2017,11,20,13,45,884.0,90.0,3.75,19.0,605.5,981.54,754.5
2017,11,20,14,0,876.0,88.0,3.8,19.0,582.0,990.02,761.89
2017,11,20,14,15,863.5,86.0,3.75,19.0,550.5,979.29,755.43
2017,11,20,14,30,851.0,84.0,3.7,19.0,519.0,964.91,746.72
2017,11,20,14,45,820.0,78.5,3.7,19.0,472.5,924.49,720.12
2017,11,20,15,0,789.0,73.0,3.7,19.0,426.0,881.02,691.25
2017,11,20,15,15,776.0,72.5,3.55,18.5,391.0,858.7,677.69
2017,11,20,15,30,763.0,72.0,3.4,18.0,356.0,833.39,661.49
2017,11,20,15,45,725.0,67.0,3.3,18.0,308.5,776.93,620.95
2017,11,20,16,0,687.0,62.0,3.2,18.0,261.0,719.21,578.38
2017,11,20,16,15,628.0,56.0,2.75,17.0,212.0,649.53,525.41
2017,11,20,16,30,569.0,50.0,2.3,16.0,163.0,574.17,465.33
2017,11,20,16,45,471.0,40.5,1.9,15.0,116.0,465.76,376.35
2017,11,20,17,0,373.0,31.0,1.5,14.0,69.0,363.9,283.12
2017,11,20,17,15,186.5,15.5,1.5,13.0,34.5,180.31,8.22
2017,11,20,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,7,15,32.0,14.0,2.95,9.5,16.5,11.95,0.0
2017,11,21,7,30,64.0,28.0,3.2,10.0,33.0,21.87,11.21
2017,11,21,7,45,105.5,48.0,3.45,10.5,63.5,36.65,26.55
2017,11,21,8,0,147.0,68.0,3.7,11.0,94.0,51.04,40.01
2017,11,21,8,15,169.5,88.0,3.75,11.5,127.5,68.36,51.44
2017,11,21,8,30,192.0,108.0,3.8,12.0,161.0,99.79,72.8
2017,11,21,8,45,212.5,125.5,3.9,13.0,193.5,132.31,97.88
2017,11,21,9,0,233.0,143.0,4.0,14.0,226.0,167.6,126.84
2017,11,21,9,15,343.0,145.5,4.1,14.5,284.5,217.25,165.73
2017,11,21,9,30,453.0,148.0,4.2,15.0,343.0,283.78,219.96
2017,11,21,9,45,428.0,169.0,4.3,16.0,367.0,323.4,254.8
2017,11,21,10,0,403.0,190.0,4.4,17.0,391.0,360.0,285.9
2017,11,21,10,15,423.0,199.5,4.35,17.5,422.5,405.93,323.49
2017,11,21,10,30,443.0,209.0,4.3,18.0,454.0,453.4,361.43
2017,11,21,10,45,449.0,218.5,4.25,18.5,476.0,493.76,392.96
2017,11,21,11,0,455.0,228.0,4.2,19.0,498.0,533.83,423.57
2017,11,21,11,15,671.0,162.0,4.05,19.0,573.0,652.75,516.87
2017,11,21,11,30,887.0,96.0,3.9,19.0,648.0,768.32,604.4
2017,11,21,11,45,698.5,162.5,3.8,19.5,601.5,739.4,579.53
2017,11,21,12,0,510.0,229.0,3.7,20.0,555.0,676.53,529.18
2017,11,21,12,15,459.5,247.5,3.5,20.0,541.0,674.5,526.63
2017,11,21,12,30,409.0,266.0,3.3,20.0,527.0,651.75,508.81
2017,11,21,12,45,395.5,266.0,3.15,20.0,516.0,654.83,510.88
2017,11,21,13,0,382.0,266.0,3.0,20.0,505.0,655.79,511.24
2017,11,21,13,15,472.0,229.5,2.75,20.0,518.0,730.9,567.23
2017,11,21,13,30,562.0,193.0,2.5,20.0,531.0,787.48,608.75
2017,11,21,13,45,499.5,204.5,2.25,20.5,496.0,749.5,578.13
2017,11,21,14,0,437.0,216.0,2.0,21.0,461.0,708.17,545.89
2017,11,21,14,15,433.5,203.5,1.9,21.0,435.0,694.97,537.48
2017,11,21,14,30,430.0,191.0,1.8,21.0,409.0,679.5,527.25
2017,11,21,14,45,600.5,140.0,1.75,21.0,420.5,792.12,610.3
2017,11,21,15,0,771.0,89.0,1.7,21.0,432.0,883.38,673.09
2017,11,21,15,15,743.0,85.0,1.7,20.5,389.0,849.48,651.7
2017,11,21,15,30,715.0,81.0,1.7,20.0,346.0,806.83,625.07
2017,11,21,15,45,676.5,75.0,1.75,20.0,299.0,750.13,586.89
2017,11,21,16,0,638.0,69.0,1.8,20.0,252.0,692.54,546.57
2017,11,21,16,15,576.5,61.5,1.85,19.0,204.0,612.96,489.71
2017,11,21,16,30,515.0,54.0,1.9,18.0,156.0,534.91,430.47
2017,11,21,16,45,418.0,43.5,1.95,17.5,110.5,427.8,343.84
2017,11,21,17,0,321.0,33.0,2.0,17.0,65.0,327.05,252.43
2017,11,21,17,15,160.5,16.5,2.3,16.5,32.5,163.0,0.0
2017,11,21,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,15,158.5,12.5,5.05,7.0,24.5,10.67,0.0
2017,11,22,7,30,317.0,25.0,5.2,7.0,49.0,20.73,10.02
2017,11,22,7,45,435.0,34.5,5.4,7.5,95.0,28.27,19.38
2017,11,22,8,0,553.0,44.0,5.6,8.0,141.0,35.79,26.71
2017,11,22,8,15,619.0,50.5,5.7,8.5,191.0,49.43,31.1
2017,11,22,8,30,685.0,57.0,5.8,9.0,241.0,105.19,59.25
2017,11,22,8,45,732.0,61.0,5.9,9.5,290.0,160.73,100.06
2017,11,22,9,0,779.0,65.0,6.0,10.0,339.0,221.75,152.31
2017,11,22,9,15,683.0,90.5,5.9,10.5,353.5,267.26,199.37
2017,11,22,9,30,587.0,116.0,5.8,11.0,368.0,303.24,237.05
2017,11,22,9,45,736.5,95.5,5.7,11.5,440.5,380.28,302.43
2017,11,22,10,0,886.0,75.0,5.6,12.0,513.0,471.99,379.98
2017,11,22,10,15,901.0,76.5,5.45,12.5,547.0,531.51,431.46
2017,11,22,10,30,916.0,78.0,5.3,13.0,581.0,590.8,481.06
2017,11,22,10,45,929.5,78.5,5.2,13.5,608.0,647.66,527.26
2017,11,22,11,0,943.0,79.0,5.1,14.0,635.0,703.54,571.24
2017,11,22,11,15,950.0,80.0,4.95,14.5,654.0,754.18,609.6
2017,11,22,11,30,957.0,81.0,4.8,15.0,673.0,802.75,643.17
2017,11,22,11,45,961.0,81.0,4.7,15.5,683.5,845.57,672.19
2017,11,22,12,0,965.0,81.0,4.6,16.0,694.0,885.6,698.8
2017,11,22,12,15,966.0,81.5,4.5,16.0,695.0,920.7,722.91
2017,11,22,12,30,967.0,82.0,4.4,16.0,696.0,952.5,744.55
2017,11,22,12,45,817.0,125.0,4.35,16.5,640.0,902.58,707.18
2017,11,22,13,0,667.0,168.0,4.3,17.0,584.0,839.12,660.56
2017,11,22,13,15,812.5,122.5,4.25,17.0,617.0,934.39,729.65
2017,11,22,13,30,958.0,77.0,4.2,17.0,650.0,1023.23,791.88
2017,11,22,13,45,820.5,106.5,4.2,17.5,584.0,949.14,738.8
2017,11,22,14,0,683.0,136.0,4.2,18.0,518.0,864.85,679.01
2017,11,22,14,15,801.5,103.5,4.2,17.5,527.5,938.46,734.92
2017,11,22,14,30,920.0,71.0,4.2,17.0,537.0,1002.55,782.68
2017,11,22,14,45,899.5,69.5,4.25,17.0,497.5,977.32,766.4
2017,11,22,15,0,879.0,68.0,4.3,17.0,458.0,948.86,748.41
2017,11,22,15,15,853.5,65.0,4.15,16.5,413.0,920.89,730.86
2017,11,22,15,30,828.0,62.0,4.0,16.0,368.0,879.68,703.27
2017,11,22,15,45,791.5,58.0,3.9,16.0,319.0,824.83,663.85
2017,11,22,16,0,755.0,54.0,3.8,16.0,270.0,768.57,622.1
2017,11,22,16,15,697.0,49.0,3.3,15.0,219.5,691.68,563.28
2017,11,22,16,30,639.0,44.0,2.8,14.0,169.0,615.5,501.98
2017,11,22,16,45,540.0,36.0,2.3,13.0,120.0,505.18,410.3
2017,11,22,17,0,441.0,28.0,1.8,12.0,71.0,400.18,311.33
2017,11,22,17,15,220.5,14.0,1.75,11.0,35.5,201.0,0.0
2017,11,22,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,186.5,11.5,1.25,4.0,25.0,9.82,0.0
2017,11,23,7,30,373.0,23.0,1.4,5.0,50.0,20.87,9.72
2017,11,23,7,45,485.5,31.5,1.55,6.0,96.5,28.25,19.51
2017,11,23,8,0,598.0,40.0,1.7,7.0,143.0,35.64,26.72
2017,11,23,8,15,661.5,46.0,1.6,7.5,193.0,49.15,31.01
2017,11,23,8,30,725.0,52.0,1.5,8.0,243.0,103.36,56.39
2017,11,23,8,45,759.0,57.0,1.45,9.0,291.0,160.26,98.08
2017,11,23,9,0,793.0,62.0,1.4,10.0,339.0,221.04,149.57
2017,11,23,9,15,820.0,65.5,1.3,10.5,384.0,282.18,204.26
2017,11,23,9,30,847.0,69.0,1.2,11.0,429.0,345.76,260.89
2017,11,23,9,45,866.0,71.5,1.1,12.0,468.5,407.45,314.24
2017,11,23,10,0,885.0,74.0,1.0,13.0,508.0,469.42,365.59
2017,11,23,10,15,897.5,75.5,1.0,14.0,540.5,527.58,412.41
2017,11,23,10,30,910.0,77.0,1.0,15.0,573.0,585.25,456.87
2017,11,23,10,45,919.0,78.0,1.05,16.0,598.5,639.56,497.52
2017,11,23,11,0,928.0,79.0,1.1,17.0,624.0,692.5,535.73
2017,11,23,11,15,933.0,80.0,1.05,17.5,641.5,741.05,569.47
2017,11,23,11,30,938.0,81.0,1.0,18.0,659.0,787.4,598.67
2017,11,23,11,45,943.0,80.0,1.0,18.5,668.5,829.13,624.83
2017,11,23,12,0,948.0,79.0,1.0,19.0,678.0,868.17,648.92
2017,11,23,12,15,947.5,79.0,0.95,19.0,678.5,900.85,669.01
2017,11,23,12,30,947.0,79.0,0.9,19.0,679.0,930.18,686.84
2017,11,23,12,45,945.0,78.5,0.9,19.5,671.5,954.12,700.78
2017,11,23,13,0,943.0,78.0,0.9,20.0,664.0,974.43,712.5
2017,11,23,13,15,937.5,77.5,0.85,20.0,647.5,987.75,720.23
2017,11,23,13,30,932.0,77.0,0.8,20.0,631.0,997.23,725.73
2017,11,23,13,45,923.5,75.5,0.8,20.5,607.0,998.71,726.09
2017,11,23,14,0,915.0,74.0,0.8,21.0,583.0,996.31,724.32
2017,11,23,14,15,902.5,72.5,0.75,21.0,551.5,986.24,718.2
2017,11,23,14,30,890.0,71.0,0.7,21.0,520.0,972.5,710.02
2017,11,23,14,45,871.5,69.0,0.7,21.0,481.5,948.8,696.67
2017,11,23,15,0,853.0,67.0,0.7,21.0,443.0,921.93,681.34
2017,11,23,15,15,827.5,64.0,0.6,20.5,399.5,894.39,664.68
2017,11,23,15,30,802.0,61.0,0.5,20.0,356.0,853.76,639.02
2017,11,23,15,45,765.5,57.5,0.45,20.0,308.5,800.26,603.96
2017,11,23,16,0,729.0,54.0,0.4,20.0,261.0,745.44,566.83
2017,11,23,16,15,672.0,48.5,0.5,19.0,211.5,669.61,517.28
2017,11,23,16,30,615.0,43.0,0.6,18.0,162.0,594.61,464.42
2017,11,23,16,45,517.5,35.5,0.7,17.5,115.0,487.02,381.68
2017,11,23,17,0,420.0,28.0,0.8,17.0,68.0,395.74,297.97
2017,11,23,17,15,210.0,14.0,0.9,16.0,34.0,193.31,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,15,177.5,11.0,2.0,7.0,23.5,9.39,0.0
2017,11,24,7,30,355.0,22.0,2.3,8.0,47.0,19.92,8.19
2017,11,24,7,45,467.5,30.5,2.65,9.0,91.5,27.31,18.32
2017,11,24,8,0,580.0,39.0,3.0,10.0,136.0,34.7,25.48
2017,11,24,8,15,644.0,44.5,3.0,11.0,185.5,46.91,29.22
2017,11,24,8,30,708.0,50.0,3.0,12.0,235.0,99.51,53.09
2017,11,24,8,45,748.0,54.0,3.0,13.0,282.5,155.19,93.11
2017,11,24,9,0,788.0,58.0,3.0,14.0,330.0,215.45,143.59
2017,11,24,9,15,815.0,61.0,3.25,15.0,374.5,275.66,197.28
2017,11,24,9,30,842.0,64.0,3.5,16.0,419.0,339.18,253.99
2017,11,24,9,45,860.5,66.0,3.75,17.0,458.0,399.07,307.07
2017,11,24,10,0,879.0,68.0,4.0,18.0,497.0,459.71,359.26
2017,11,24,10,15,892.0,69.5,4.05,18.5,529.5,517.61,408.16
2017,11,24,10,30,905.0,71.0,4.1,19.0,562.0,575.1,455.17
2017,11,24,10,45,913.5,72.5,4.2,20.0,587.0,629.23,497.35
2017,11,24,11,0,922.0,74.0,4.3,21.0,612.0,681.99,537.11
2017,11,24,11,15,927.0,75.0,4.3,21.0,629.5,730.16,574.17
2017,11,24,11,30,932.0,76.0,4.3,21.0,647.0,776.16,606.87
2017,11,24,11,45,929.5,78.5,4.35,21.5,655.5,815.65,633.63
2017,11,24,12,0,927.0,81.0,4.4,22.0,664.0,852.05,657.97
2017,11,24,12,15,927.0,81.0,4.4,22.0,665.0,884.51,680.61
2017,11,24,12,30,927.0,81.0,4.4,22.0,666.0,913.75,700.95
2017,11,24,12,45,923.0,81.0,4.45,22.5,658.0,936.03,715.36
2017,11,24,13,0,919.0,81.0,4.5,23.0,650.0,954.7,727.51
2017,11,24,13,15,913.5,80.5,4.5,23.0,634.0,967.7,736.93
2017,11,24,13,30,908.0,80.0,4.5,23.0,618.0,976.95,743.99
2017,11,24,13,45,898.5,79.0,4.5,23.0,594.5,977.98,745.6
2017,11,24,14,0,889.0,78.0,4.5,23.0,571.0,975.25,744.87
2017,11,24,14,15,720.0,117.0,4.45,23.0,502.0,880.92,679.89
2017,11,24,14,30,551.0,156.0,4.4,23.0,433.0,754.6,590.92
2017,11,24,14,45,676.0,116.5,4.4,23.0,431.0,836.99,652.71
2017,11,24,15,0,801.0,77.0,4.4,23.0,429.0,895.52,695.54
2017,11,24,15,15,774.0,73.5,4.15,22.5,386.5,856.14,668.83
2017,11,24,15,30,747.0,70.0,3.9,22.0,344.0,814.35,640.53
2017,11,24,15,45,709.0,65.5,3.65,21.5,297.5,759.26,601.72
2017,11,24,16,0,671.0,61.0,3.4,21.0,251.0,710.05,565.99
2017,11,24,16,15,611.5,54.5,3.0,19.5,203.0,633.02,508.91
2017,11,24,16,30,552.0,48.0,2.6,18.0,155.0,557.5,449.91
2017,11,24,16,45,454.0,39.0,2.25,17.0,109.5,450.74,362.3
2017,11,24,17,0,356.0,30.0,1.9,16.0,64.0,350.56,268.55
2017,11,24,17,15,178.0,15.0,1.95,15.5,32.0,172.16,0.0
2017,11,24,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,25,7,15,114.5,12.5,1.45,8.0,20.0,10.67,0.0
2017,11,25,7,30,229.0,25.0,1.6,9.0,40.0,20.78,7.9
2017,11,25,7,45,344.5,37.0,1.75,10.0,82.5,30.37,20.85
2017,11,25,8,0,460.0,49.0,1.9,11.0,125.0,39.81,29.9
2017,11,25,8,15,531.0,57.5,1.7,11.5,173.0,52.09,34.98
2017,11,25,8,30,602.0,66.0,1.5,12.0,221.0,101.15,58.62
2017,11,25,8,45,651.0,71.0,1.35,13.0,268.5,152.97,95.32
2017,11,25,9,0,700.0,76.0,1.2,14.0,316.0,210.57,142.31
2017,11,25,9,15,731.5,80.5,1.25,15.0,360.0,268.65,192.68
2017,11,25,9,30,763.0,85.0,1.3,16.0,404.0,331.53,246.97
2017,11,25,9,45,786.0,87.5,1.4,17.0,443.5,390.03,297.1
2017,11,25,10,0,809.0,90.0,1.5,18.0,483.0,450.01,346.92
2017,11,25,10,15,824.5,92.5,1.55,18.5,515.5,507.47,393.74
2017,11,25,10,30,840.0,95.0,1.6,19.0,548.0,565.0,439.05
2017,11,25,10,45,849.5,97.0,1.7,20.0,573.5,618.23,479.17
2017,11,25,11,0,859.0,99.0,1.8,21.0,599.0,670.35,517.19
2017,11,25,11,15,865.5,100.0,1.85,21.5,616.0,718.01,551.6
2017,11,25,11,30,872.0,101.0,1.9,22.0,633.0,763.78,583.27
2017,11,25,11,45,894.5,93.5,2.0,22.5,646.5,803.69,609.74
2017,11,25,12,0,917.0,86.0,2.1,23.0,660.0,848.24,639.24
2017,11,25,12,15,917.0,86.0,2.15,23.5,661.0,880.49,659.71
2017,11,25,12,30,917.0,86.0,2.2,24.0,662.0,909.55,678.1
2017,11,25,12,45,913.5,86.0,2.3,24.5,654.5,932.17,692.71
2017,11,25,13,0,910.0,86.0,2.4,25.0,647.0,951.23,705.1
2017,11,25,13,15,904.0,85.5,2.4,25.0,631.0,963.74,713.74
2017,11,25,13,30,898.0,85.0,2.4,25.0,615.0,972.54,720.17
2017,11,25,13,45,887.5,84.0,2.45,25.5,591.0,972.68,720.19
2017,11,25,14,0,877.0,83.0,2.5,26.0,567.0,969.08,718.01
2017,11,25,14,15,863.5,81.0,2.45,25.5,536.0,968.64,719.97
2017,11,25,14,30,850.0,79.0,2.4,25.0,505.0,953.64,712.38
2017,11,25,14,45,830.0,77.0,2.35,25.0,467.5,928.9,697.07
2017,11,25,15,0,810.0,75.0,2.3,25.0,430.0,900.99,679.64
2017,11,25,15,15,783.0,72.0,2.05,24.5,387.0,862.24,654.09
2017,11,25,15,30,756.0,69.0,1.8,24.0,344.0,821.05,626.42
2017,11,25,15,45,715.5,64.5,1.55,24.0,297.5,763.62,585.51
2017,11,25,16,0,675.0,60.0,1.3,24.0,251.0,705.06,542.73
2017,11,25,16,15,615.0,54.0,1.25,22.5,202.5,635.25,494.87
2017,11,25,16,30,555.0,48.0,1.2,21.0,154.0,559.98,439.67
2017,11,25,16,45,455.0,39.0,1.2,20.0,108.5,451.62,354.91
2017,11,25,17,0,355.0,30.0,1.2,19.0,63.0,349.93,262.67
2017,11,25,17,15,177.5,15.0,1.3,18.5,31.5,171.55,0.0
2017,11,25,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,26,7,15,118.0,11.5,2.5,9.5,19.0,9.82,0.0
2017,11,26,7,30,236.0,23.0,2.7,10.0,38.0,19.05,5.78
2017,11,26,7,45,353.5,34.5,2.95,10.5,80.5,28.28,18.88
2017,11,26,8,0,471.0,46.0,3.2,11.0,123.0,37.37,27.67
2017,11,26,8,15,541.0,54.0,3.05,12.0,170.0,48.79,32.38
2017,11,26,8,30,611.0,62.0,2.9,13.0,217.0,97.81,55.43
2017,11,26,8,45,657.0,67.0,2.8,14.0,264.0,149.61,92.13
2017,11,26,9,0,703.0,72.0,2.7,15.0,311.0,206.79,139.16
2017,11,26,9,15,733.5,76.0,2.55,15.5,354.5,266.23,191.35
2017,11,26,9,30,764.0,80.0,2.4,16.0,398.0,326.2,244.28
2017,11,26,9,45,786.0,83.0,2.3,17.0,436.5,384.7,294.85
2017,11,26,10,0,808.0,86.0,2.2,18.0,475.0,444.58,344.81
2017,11,26,10,15,823.0,88.5,2.05,19.0,507.5,501.61,390.57
2017,11,26,10,30,838.0,91.0,1.9,20.0,540.0,558.67,434.29
2017,11,26,10,45,848.5,92.5,1.8,21.0,565.5,611.78,473.42
2017,11,26,11,0,859.0,94.0,1.7,22.0,591.0,663.87,510.16
2017,11,26,11,15,866.0,95.0,1.65,22.0,609.0,711.76,544.9
2017,11,26,11,30,873.0,96.0,1.6,22.0,627.0,757.82,576.75
2017,11,26,11,45,872.0,98.5,1.6,22.5,635.5,797.3,601.9
2017,11,26,12,0,871.0,101.0,1.6,23.0,644.0,833.98,624.91
2017,11,26,12,15,871.5,101.0,1.6,23.0,645.5,866.14,645.97
2017,11,26,12,30,872.0,101.0,1.6,23.0,647.0,895.25,665.01
2017,11,26,12,45,633.0,178.0,1.65,23.5,572.0,796.59,597.99
2017,11,26,13,0,394.0,255.0,1.7,24.0,497.0,652.69,494.41
2017,11,26,13,15,625.5,176.5,1.75,24.0,549.5,821.44,617.98
2017,11,26,13,30,857.0,98.0,1.8,24.0,602.0,959.02,709.12
2017,11,26,13,45,848.0,96.0,1.85,24.0,579.0,959.44,709.36
2017,11,26,14,0,839.0,94.0,1.9,24.0,556.0,956.16,708.9
2017,11,26,14,15,826.0,92.0,1.85,24.0,526.0,945.35,702.49
2017,11,26,14,30,813.0,90.0,1.8,24.0,496.0,931.03,693.95
2017,11,26,14,45,774.5,92.5,1.8,24.0,456.0,894.11,671.0
2017,11,26,15,0,736.0,95.0,1.8,24.0,416.0,861.95,651.25
2017,11,26,15,15,707.5,90.5,1.65,23.5,374.5,821.26,624.98
2017,11,26,15,30,679.0,86.0,1.5,23.0,333.0,778.46,596.76
2017,11,26,15,45,641.0,79.5,1.4,22.5,287.5,722.72,559.13
2017,11,26,16,0,603.0,73.0,1.3,22.0,242.0,666.06,519.51
2017,11,26,16,15,541.5,65.0,1.2,21.0,195.0,587.05,462.53
2017,11,26,16,30,480.0,57.0,1.1,20.0,148.0,509.36,403.49
2017,11,26,16,45,385.5,45.0,1.05,19.0,104.0,403.87,319.73
2017,11,26,17,0,291.0,33.0,1.0,18.0,60.0,304.71,229.15
2017,11,26,17,15,145.5,16.5,1.05,17.5,30.0,150.69,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,15,97.0,12.0,1.25,10.0,18.0,10.24,0.0
2017,11,27,7,30,194.0,24.0,1.4,11.0,36.0,18.73,4.44
2017,11,27,7,45,308.0,37.5,1.6,12.0,77.0,30.89,20.93
2017,11,27,8,0,422.0,51.0,1.8,13.0,118.0,41.58,31.13
2017,11,27,8,15,494.0,60.0,2.0,13.5,165.0,52.59,41.29
2017,11,27,8,30,566.0,69.0,2.2,14.0,212.0,99.61,58.54
2017,11,27,8,45,615.5,75.0,2.45,15.0,258.5,149.96,93.89
2017,11,27,9,0,665.0,81.0,2.7,16.0,305.0,206.23,139.65
2017,11,27,9,15,697.5,86.0,2.95,16.5,348.5,262.86,189.19
2017,11,27,9,30,730.0,91.0,3.2,17.0,392.0,322.78,242.03
2017,11,27,9,45,753.0,94.5,3.45,18.0,430.5,380.74,292.49
2017,11,27,10,0,776.0,98.0,3.7,19.0,469.0,440.27,342.92
2017,11,27,10,15,792.0,100.5,3.75,19.5,501.5,496.86,390.1
2017,11,27,10,30,808.0,103.0,3.8,20.0,534.0,553.0,435.52
2017,11,27,10,45,470.0,186.0,3.85,20.5,439.5,472.47,373.53
2017,11,27,11,0,132.0,269.0,3.9,21.0,345.0,341.52,268.89
2017,11,27,11,15,129.5,279.0,3.95,21.5,355.5,359.61,282.81
2017,11,27,11,30,127.0,289.0,4.0,22.0,366.0,377.46,295.95
2017,11,27,11,45,507.5,192.0,4.05,22.5,506.5,609.18,478.47
2017,11,27,12,0,888.0,95.0,4.1,23.0,647.0,832.14,641.87
2017,11,27,12,15,888.5,95.0,4.1,23.0,648.5,864.08,662.76
2017,11,27,12,30,889.0,95.0,4.1,23.0,650.0,892.96,682.8
2017,11,27,12,45,888.0,94.5,4.15,23.0,643.0,916.77,699.62
2017,11,27,13,0,887.0,94.0,4.2,23.0,636.0,937.24,714.28
2017,11,27,13,15,881.5,93.0,4.15,23.0,621.0,959.85,730.04
2017,11,27,13,30,876.0,92.0,4.1,23.0,606.0,968.78,736.49
2017,11,27,13,45,607.5,161.5,4.1,23.5,512.0,809.68,624.71
2017,11,27,14,0,339.0,231.0,4.1,24.0,418.0,608.78,474.85
2017,11,27,14,15,586.5,157.5,4.05,24.0,458.5,787.36,611.75
2017,11,27,14,30,834.0,84.0,4.0,24.0,499.0,943.19,721.57
2017,11,27,14,45,816.5,81.0,4.0,24.0,462.5,919.85,705.75
2017,11,27,15,0,799.0,78.0,4.0,24.0,426.0,893.33,688.98
2017,11,27,15,15,772.5,74.5,3.8,23.5,383.5,854.72,663.73
2017,11,27,15,30,746.0,71.0,3.6,23.0,341.0,813.66,636.29
2017,11,27,15,45,708.5,66.5,3.45,22.5,295.0,759.28,598.59
2017,11,27,16,0,671.0,62.0,3.3,22.0,249.0,711.18,564.19
2017,11,27,16,15,611.0,55.5,2.85,21.0,201.0,633.96,505.95
2017,11,27,16,30,551.0,49.0,2.4,20.0,153.0,558.15,445.97
2017,11,27,16,45,453.5,39.5,2.0,19.0,108.0,451.3,358.78
2017,11,27,17,0,356.0,30.0,1.6,18.0,63.0,350.93,264.06
2017,11,27,17,15,178.0,15.0,1.6,17.5,31.5,171.55,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,15,119.0,11.0,1.8,10.5,18.0,9.39,0.0
2017,11,28,7,30,238.0,22.0,2.1,11.0,36.0,18.3,2.86
2017,11,28,7,45,367.0,32.5,2.4,12.0,78.5,26.72,17.23
2017,11,28,8,0,496.0,43.0,2.7,13.0,121.0,35.08,25.35
2017,11,28,8,15,568.0,50.0,2.95,13.5,168.5,44.61,34.17
2017,11,28,8,30,640.0,57.0,3.2,14.0,216.0,94.31,51.56
2017,11,28,8,45,690.5,61.0,3.45,15.0,264.0,150.01,90.74
2017,11,28,9,0,741.0,65.0,3.7,16.0,312.0,208.56,138.61
2017,11,28,9,15,771.0,68.5,4.05,17.0,356.0,266.99,190.1
2017,11,28,9,30,801.0,72.0,4.4,18.0,400.0,328.28,244.55
2017,11,28,9,45,824.5,74.0,4.75,19.0,439.5,388.26,297.51
2017,11,28,10,0,848.0,76.0,5.1,20.0,479.0,449.69,350.43
2017,11,28,10,15,862.5,78.0,5.1,20.5,512.0,507.9,399.6
2017,11,28,10,30,877.0,80.0,5.1,21.0,545.0,563.72,445.46
2017,11,28,10,45,888.0,80.5,5.2,21.5,571.0,616.96,488.27
2017,11,28,11,0,899.0,81.0,5.3,22.0,597.0,669.11,529.12
2017,11,28,11,15,905.5,82.0,5.25,22.5,614.5,717.38,565.48
2017,11,28,11,30,912.0,83.0,5.2,23.0,632.0,763.68,598.03
2017,11,28,11,45,908.5,86.0,5.2,23.5,640.5,802.33,624.26
2017,11,28,12,0,905.0,89.0,5.2,24.0,649.0,837.93,648.12
2017,11,28,12,15,905.5,89.0,5.15,24.0,650.5,870.35,670.63
2017,11,28,12,30,906.0,89.0,5.1,24.0,652.0,899.67,690.91
2017,11,28,12,45,901.5,89.5,5.1,24.5,644.5,921.89,705.15
2017,11,28,13,0,897.0,90.0,5.1,25.0,637.0,940.59,717.02
2017,11,28,13,15,891.0,89.5,5.0,25.0,621.5,953.13,725.48
2017,11,28,13,30,885.0,89.0,4.9,25.0,606.0,962.02,731.56
2017,11,28,13,45,873.0,88.5,4.8,25.0,582.0,972.34,738.8
2017,11,28,14,0,861.0,88.0,4.7,25.0,558.0,968.3,736.27
2017,11,28,14,15,847.0,86.0,4.55,25.0,527.5,956.71,728.39
2017,11,28,14,30,833.0,84.0,4.4,25.0,497.0,941.55,718.59
2017,11,28,14,45,807.0,83.0,4.3,25.0,459.0,912.66,699.65
2017,11,28,15,0,781.0,82.0,4.2,25.0,421.0,880.69,678.53
2017,11,28,15,15,753.0,78.5,3.85,24.5,378.5,840.95,651.78
2017,11,28,15,30,725.0,75.0,3.5,24.0,336.0,805.71,627.77
2017,11,28,15,45,681.5,70.5,3.2,23.5,290.0,747.03,586.3
2017,11,28,16,0,638.0,66.0,2.9,23.0,244.0,687.63,543.04
2017,11,28,16,15,575.5,59.0,2.5,22.0,196.5,608.5,483.71
2017,11,28,16,30,513.0,52.0,2.1,21.0,149.0,530.87,422.68
2017,11,28,16,45,409.0,41.5,1.75,20.0,104.5,418.89,332.06
2017,11,28,17,0,305.0,31.0,1.4,19.0,60.0,313.92,234.95
2017,11,28,17,15,152.5,15.5,1.4,18.5,30.0,154.11,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,15,90.5,11.0,3.7,9.5,16.0,9.39,0.0
2017,11,29,7,30,181.0,22.0,3.8,10.0,32.0,17.18,0.83
2017,11,29,7,45,309.5,34.5,3.95,10.5,73.0,28.39,18.66
2017,11,29,8,0,438.0,47.0,4.1,11.0,114.0,38.36,28.42
2017,11,29,8,15,513.5,55.0,4.2,11.5,161.0,47.46,36.97
2017,11,29,8,30,589.0,63.0,4.3,12.0,208.0,94.82,54.49
2017,11,29,8,45,641.0,68.0,4.4,13.0,255.5,145.78,90.18
2017,11,29,9,0,693.0,73.0,4.5,14.0,303.0,202.89,137.07
2017,11,29,9,15,725.5,77.5,4.4,14.5,346.5,260.43,188.12
2017,11,29,9,30,758.0,82.0,4.3,15.0,390.0,322.85,243.79
2017,11,29,9,45,782.5,84.5,4.2,15.5,429.5,381.32,295.81
2017,11,29,10,0,807.0,87.0,4.1,16.0,469.0,441.46,347.89
2017,11,29,10,15,823.0,89.5,4.0,16.5,502.0,498.83,396.38
2017,11,29,10,30,839.0,92.0,3.9,17.0,535.0,556.34,443.37
2017,11,29,10,45,851.5,93.5,3.8,17.5,561.0,610.63,486.39
2017,11,29,11,0,864.0,95.0,3.7,18.0,587.0,664.12,527.43
2017,11,29,11,15,871.0,96.0,3.6,18.5,605.0,712.24,563.25
2017,11,29,11,30,878.0,97.0,3.5,19.0,623.0,758.54,596.19
2017,11,29,11,45,883.5,97.0,3.45,19.5,633.5,800.53,624.37
