Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,20,7,45,245.5,14.5,3.7,7.5,40.0,12.77,0.0
2017,12,20,8,0,491.0,29.0,3.9,8.0,80.0,26.29,17.04
2017,12,20,8,15,580.5,36.0,3.8,8.5,127.5,32.27,23.26
2017,12,20,8,30,670.0,43.0,3.7,9.0,175.0,61.12,32.54
2017,12,20,8,45,722.0,47.5,3.6,9.5,223.5,113.6,62.33
2017,12,20,9,0,774.0,52.0,3.5,10.0,272.0,172.22,107.73
2017,12,20,9,15,807.5,55.5,3.4,11.0,317.5,231.76,159.8
2017,12,20,9,30,841.0,59.0,3.3,12.0,363.0,294.64,216.46
2017,12,20,9,45,865.0,61.0,3.25,13.0,404.5,356.31,272.2
2017,12,20,10,0,889.0,63.0,3.2,14.0,446.0,418.57,327.09
2017,12,20,10,15,905.0,65.0,3.15,14.5,481.0,478.49,379.14
2017,12,20,10,30,921.0,67.0,3.1,15.0,516.0,538.5,429.46
2017,12,20,10,45,933.0,68.0,3.1,16.0,544.5,595.06,474.69
2017,12,20,11,0,945.0,69.0,3.1,17.0,573.0,650.71,517.55
2017,12,20,11,15,952.0,70.0,3.0,17.5,593.5,701.95,556.22
2017,12,20,11,30,959.0,71.0,2.9,18.0,614.0,751.32,591.84
2017,12,20,11,45,962.5,71.5,2.8,18.5,626.5,795.45,621.01
2017,12,20,12,0,966.0,72.0,2.7,19.0,639.0,836.97,647.86
2017,12,20,12,15,967.0,72.5,2.55,19.5,643.0,873.68,670.55
2017,12,20,12,30,968.0,73.0,2.4,20.0,647.0,907.26,690.7
2017,12,20,12,45,965.0,73.0,2.3,20.5,642.5,933.52,706.04
2017,12,20,13,0,962.0,73.0,2.2,21.0,638.0,956.18,718.9
2017,12,20,13,15,958.0,72.5,2.1,21.0,625.5,973.64,729.65
2017,12,20,13,30,954.0,72.0,2.0,21.0,613.0,987.35,738.0
2017,12,20,13,45,945.5,71.5,1.9,21.0,592.0,993.04,741.17
2017,12,20,14,0,937.0,71.0,1.8,21.0,571.0,994.88,742.0
2017,12,20,14,15,926.0,69.5,1.7,21.0,542.5,989.22,738.06
2017,12,20,14,30,915.0,68.0,1.6,21.0,514.0,979.82,731.86
2017,12,20,14,45,897.5,66.5,1.5,21.0,478.5,960.62,719.32
2017,12,20,15,0,880.0,65.0,1.4,21.0,443.0,938.1,704.68
2017,12,20,15,15,856.5,62.0,1.3,20.5,401.5,904.73,684.02
2017,12,20,15,30,833.0,59.0,1.2,20.0,360.0,878.48,667.87
2017,12,20,15,45,796.5,56.0,1.1,19.5,314.0,827.76,634.31
2017,12,20,16,0,760.0,53.0,1.0,19.0,268.0,775.38,598.6
2017,12,20,16,15,706.5,48.5,1.05,18.0,220.0,705.11,551.26
2017,12,20,16,30,653.0,44.0,1.1,17.0,172.0,634.87,500.55
2017,12,20,16,45,561.0,36.5,1.2,16.0,125.0,531.11,420.83
2017,12,20,17,0,469.0,29.0,1.3,15.0,78.0,431.44,333.85
2017,12,20,17,15,234.5,14.5,1.35,14.5,39.0,215.6,67.08
2017,12,20,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,21,7,45,226.0,14.5,2.4,11.0,38.0,11.73,0.0
2017,12,21,8,0,452.0,29.0,2.6,12.0,76.0,26.2,16.59
2017,12,21,8,15,542.0,36.5,2.75,12.5,122.0,32.59,23.13
2017,12,21,8,30,632.0,44.0,2.9,13.0,168.0,59.26,31.93
2017,12,21,8,45,682.0,49.5,3.1,14.0,215.0,110.03,60.09
2017,12,21,9,0,732.0,55.0,3.3,15.0,262.0,166.77,102.95
2017,12,21,9,15,765.5,59.0,3.3,15.5,306.5,224.26,152.4
2017,12,21,9,30,799.0,63.0,3.3,16.0,351.0,285.16,206.66
2017,12,21,9,45,722.5,83.5,3.35,16.5,366.0,326.88,248.14
2017,12,21,10,0,646.0,104.0,3.4,17.0,381.0,360.83,281.3
2017,12,21,10,15,646.5,115.0,3.55,17.5,411.0,410.97,324.57
2017,12,21,10,30,647.0,126.0,3.7,18.0,441.0,460.26,365.82
2017,12,21,10,45,762.5,103.0,3.9,18.5,494.5,538.53,428.89
2017,12,21,11,0,878.0,80.0,4.1,19.0,548.0,620.55,493.94
2017,12,21,11,15,884.5,81.5,4.25,19.5,567.5,669.14,531.7
2017,12,21,11,30,891.0,83.0,4.4,20.0,587.0,716.0,567.57
2017,12,21,11,45,868.5,93.5,4.55,20.5,594.0,755.61,595.92
2017,12,21,12,0,846.0,104.0,4.7,21.0,601.0,785.76,616.96
2017,12,21,12,15,846.0,104.5,4.75,21.0,604.5,818.85,640.86
2017,12,21,12,30,846.0,105.0,4.8,21.0,608.0,849.08,662.69
2017,12,21,12,45,828.5,110.5,4.85,21.5,600.0,866.75,674.26
2017,12,21,13,0,811.0,116.0,4.9,22.0,592.0,880.44,683.16
2017,12,21,13,15,804.0,115.0,4.8,22.0,579.0,892.67,691.54
2017,12,21,13,30,797.0,114.0,4.7,22.0,566.0,901.43,697.58
2017,12,21,13,45,768.0,119.0,4.65,22.0,542.5,899.92,696.87
2017,12,21,14,0,739.0,124.0,4.6,22.0,519.0,888.45,689.33
2017,12,21,14,15,723.0,121.0,4.35,22.0,491.5,876.2,680.21
2017,12,21,14,30,707.0,118.0,4.1,22.0,464.0,860.72,669.34
2017,12,21,14,45,678.0,116.5,3.9,22.0,429.0,831.49,648.94
2017,12,21,15,0,649.0,115.0,3.7,22.0,394.0,799.4,626.49
2017,12,21,15,15,619.0,109.5,3.3,21.5,355.5,759.22,598.21
2017,12,21,15,30,589.0,104.0,2.9,21.0,317.0,716.88,567.88
2017,12,21,15,45,526.0,100.5,2.5,20.5,272.5,639.65,510.92
2017,12,21,16,0,463.0,97.0,2.1,20.0,228.0,571.11,459.19
2017,12,21,16,15,404.0,85.5,1.95,19.5,185.0,496.55,402.09
2017,12,21,16,30,345.0,74.0,1.8,19.0,142.0,424.07,343.8
2017,12,21,16,45,251.0,58.5,1.65,18.5,100.5,320.86,258.31
2017,12,21,17,0,157.0,43.0,1.5,18.0,59.0,209.25,162.26
2017,12,21,17,15,78.5,21.5,1.5,18.0,29.5,102.8,34.21
2017,12,21,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,0.5,1.45,17.5,0.5,0.41,0.0
2017,12,22,8,0,0.0,1.0,1.6,18.0,1.0,0.82,0.0
2017,12,22,8,15,0.0,2.0,1.8,18.0,2.0,1.64,0.0
2017,12,22,8,30,0.0,3.0,2.0,18.0,3.0,2.46,0.0
2017,12,22,8,45,0.0,4.0,2.25,18.5,4.0,3.28,0.0
2017,12,22,9,0,0.0,5.0,2.5,19.0,5.0,4.11,0.0
2017,12,22,9,15,0.0,6.0,2.65,19.0,6.0,4.93,0.0
2017,12,22,9,30,0.0,7.0,2.8,19.0,7.0,5.76,0.0
2017,12,22,9,45,0.0,7.5,2.95,19.5,7.5,6.17,0.0
2017,12,22,10,0,0.0,8.0,3.1,20.0,8.0,6.59,0.0
2017,12,22,10,15,0.0,14.5,3.15,20.0,14.5,11.96,4.36
2017,12,22,10,30,0.0,21.0,3.2,20.0,21.0,17.34,8.84
2017,12,22,10,45,0.0,21.0,3.25,20.5,21.0,17.35,8.79
2017,12,22,11,0,0.0,21.0,3.3,21.0,21.0,17.36,8.74
2017,12,22,11,15,0.0,22.0,3.15,21.0,22.0,18.19,9.42
2017,12,22,11,30,0.0,23.0,3.0,21.0,23.0,19.02,10.09
2017,12,22,11,45,0.0,24.0,2.85,21.5,24.0,19.86,10.73
2017,12,22,12,0,0.0,25.0,2.7,22.0,25.0,20.69,11.38
2017,12,22,12,15,0.0,51.0,2.5,22.0,51.0,42.29,29.08
2017,12,22,12,30,0.0,77.0,2.3,22.0,77.0,63.98,46.73
2017,12,22,12,45,8.0,146.0,2.15,22.0,151.0,132.21,101.99
2017,12,22,13,0,16.0,215.0,2.0,22.0,225.0,207.07,161.37
2017,12,22,13,15,18.0,215.0,1.85,21.5,225.5,210.61,164.36
2017,12,22,13,30,20.0,215.0,1.7,21.0,226.0,214.41,167.82
2017,12,22,13,45,10.0,123.0,1.6,21.0,128.5,114.6,88.33
2017,12,22,14,0,0.0,31.0,1.5,21.0,31.0,25.64,15.58
2017,12,22,14,15,0.0,29.5,2.05,20.0,29.5,24.39,14.69
2017,12,22,14,30,0.0,28.0,2.6,19.0,28.0,23.14,13.74
2017,12,22,14,45,0.0,26.5,3.15,18.5,26.5,21.88,12.76
2017,12,22,15,0,0.0,25.0,3.7,18.0,25.0,20.63,11.78
2017,12,22,15,15,0.0,22.5,4.3,17.0,22.5,18.56,10.11
2017,12,22,15,30,0.0,20.0,4.9,16.0,20.0,16.48,8.42
2017,12,22,15,45,0.0,17.5,5.5,15.0,17.5,14.41,6.71
2017,12,22,16,0,0.0,15.0,6.1,14.0,15.0,12.34,4.97
2017,12,22,16,15,0.0,12.0,6.35,12.5,12.0,9.86,2.87
2017,12,22,16,30,0.0,9.0,6.6,11.0,9.0,7.39,0.72
2017,12,22,16,45,0.0,6.5,6.85,10.0,6.5,5.33,0.0
2017,12,22,17,0,0.0,4.0,7.1,9.0,4.0,3.28,0.0
2017,12,22,17,15,0.0,2.0,7.2,8.0,2.0,1.64,0.0
2017,12,22,17,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.45,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.2,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,7.0,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.85,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.45,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.95,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,123.5,17.0,2.8,1.5,29.5,13.25,0.0
2017,12,23,8,0,247.0,34.0,2.9,2.0,59.0,26.36,17.37
2017,12,23,8,15,303.0,49.0,2.95,2.5,96.0,37.53,28.62
2017,12,23,8,30,359.0,64.0,3.0,3.0,133.0,59.71,40.32
2017,12,23,8,45,393.0,77.0,3.1,4.0,171.5,98.93,65.3
2017,12,23,9,0,427.0,90.0,3.2,5.0,210.0,142.4,99.73
2017,12,23,9,15,451.0,101.0,3.1,5.5,246.0,186.23,138.2
2017,12,23,9,30,475.0,112.0,3.0,6.0,282.0,232.81,180.28
2017,12,23,9,45,587.0,101.0,2.95,6.5,335.0,295.33,233.8
2017,12,23,10,0,699.0,90.0,2.9,7.0,388.0,365.48,294.22
2017,12,23,10,15,804.0,82.0,2.7,7.5,451.0,446.73,363.02
2017,12,23,10,30,909.0,74.0,2.5,8.0,514.0,534.75,435.59
2017,12,23,10,45,921.0,75.0,2.35,8.5,543.0,590.98,481.55
2017,12,23,11,0,933.0,76.0,2.2,9.0,572.0,646.35,525.17
2017,12,23,11,15,941.0,77.0,2.0,9.0,593.5,698.03,564.95
2017,12,23,11,30,949.0,78.0,1.8,9.0,615.0,747.96,601.87
2017,12,23,11,45,946.5,81.5,1.65,9.5,627.0,791.01,629.72
2017,12,23,12,0,944.0,85.0,1.5,10.0,639.0,831.12,654.68
2017,12,23,12,15,945.5,85.5,1.4,10.0,643.5,868.01,678.61
2017,12,23,12,30,947.0,86.0,1.3,10.0,648.0,901.88,700.11
2017,12,23,12,45,947.0,85.0,1.25,10.5,644.5,929.56,716.62
2017,12,23,13,0,947.0,84.0,1.2,11.0,641.0,953.83,730.78
2017,12,23,13,15,943.0,83.5,1.15,11.0,628.5,971.57,741.89
2017,12,23,13,30,939.0,83.0,1.1,11.0,616.0,985.61,750.69
2017,12,23,13,45,932.5,81.5,1.1,11.5,595.5,992.32,754.4
2017,12,23,14,0,926.0,80.0,1.1,12.0,575.0,995.23,755.87
2017,12,23,14,15,805.5,97.0,1.1,12.0,512.5,918.97,705.8
2017,12,23,14,30,685.0,114.0,1.1,12.0,450.0,834.66,650.09
2017,12,23,14,45,725.0,95.5,1.1,12.0,429.0,850.24,663.41
2017,12,23,15,0,765.0,77.0,1.1,12.0,408.0,855.85,668.52
2017,12,23,15,15,726.0,79.5,0.95,12.0,370.5,822.31,644.07
2017,12,23,15,30,687.0,82.0,0.8,12.0,333.0,781.59,614.73
2017,12,23,15,45,653.5,76.5,0.7,12.0,291.0,733.36,580.31
2017,12,23,16,0,620.0,71.0,0.6,12.0,249.0,683.79,543.99
2017,12,23,16,15,569.0,63.5,0.6,11.5,205.0,615.61,494.68
2017,12,23,16,30,518.0,56.0,0.6,11.0,161.0,547.9,443.07
2017,12,23,16,45,441.0,45.5,0.65,10.5,118.0,457.02,370.57
2017,12,23,17,0,364.0,35.0,0.7,10.0,75.0,370.27,294.1
2017,12,23,17,15,182.0,17.5,0.8,9.0,37.5,190.33,88.66
2017,12,23,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,7,45,215.0,14.5,3.3,4.5,35.5,11.76,0.0
2017,12,24,8,0,430.0,29.0,3.6,5.0,71.0,24.06,15.07
2017,12,24,8,15,525.0,36.5,3.45,6.0,117.0,32.6,23.75
2017,12,24,8,30,620.0,44.0,3.3,7.0,163.0,54.8,31.3
2017,12,24,8,45,676.5,49.0,3.2,8.0,211.0,104.68,57.87
2017,12,24,9,0,733.0,54.0,3.1,9.0,259.0,161.33,100.52
2017,12,24,9,15,604.0,83.0,3.35,9.5,270.5,205.06,145.76
2017,12,24,9,30,475.0,112.0,3.6,10.0,282.0,231.74,176.8
2017,12,24,9,45,447.5,132.5,3.85,11.0,307.0,272.3,214.52
2017,12,24,10,0,420.0,153.0,4.1,12.0,332.0,309.62,248.3
2017,12,24,10,15,398.0,172.0,4.55,12.5,352.5,344.8,279.72
2017,12,24,10,30,376.0,191.0,5.0,13.0,373.0,369.61,301.82
2017,12,24,10,45,357.0,207.5,5.45,13.5,388.5,398.13,326.11
2017,12,24,11,0,338.0,224.0,5.9,14.0,404.0,424.48,347.96
2017,12,24,11,15,630.5,149.5,6.1,14.0,500.5,577.32,474.62
2017,12,24,11,30,923.0,75.0,6.3,14.0,597.0,725.43,596.13
2017,12,24,11,45,922.0,78.0,6.55,14.0,609.0,768.01,628.9
2017,12,24,12,0,921.0,81.0,6.8,14.0,621.0,807.83,659.82
2017,12,24,12,15,784.0,123.0,6.85,13.5,585.5,790.18,647.23
2017,12,24,12,30,647.0,165.0,6.9,13.0,550.0,749.76,616.83
2017,12,24,12,45,778.0,125.5,7.0,13.0,585.0,842.58,689.51
2017,12,24,13,0,909.0,86.0,7.1,13.0,620.0,921.7,750.07
2017,12,24,13,15,904.5,85.5,7.0,12.5,608.5,938.33,763.74
2017,12,24,13,30,900.0,85.0,6.9,12.0,597.0,951.39,775.15
2017,12,24,13,45,886.5,86.0,6.85,12.0,576.0,964.65,785.69
2017,12,24,14,0,873.0,87.0,6.8,12.0,555.0,964.02,785.95
2017,12,24,14,15,860.5,85.0,6.65,11.5,527.5,956.81,782.45
2017,12,24,14,30,848.0,83.0,6.5,11.0,500.0,945.95,776.34
2017,12,24,14,45,826.5,82.0,6.4,11.0,465.5,924.24,760.88
2017,12,24,15,0,805.0,81.0,6.3,11.0,431.0,899.23,742.95
2017,12,24,15,15,780.0,77.5,6.15,10.5,391.0,864.74,718.72
2017,12,24,15,30,755.0,74.0,6.0,10.0,351.0,827.55,692.0
2017,12,24,15,45,717.5,70.0,5.85,9.5,306.5,783.13,658.91
2017,12,24,16,0,680.0,66.0,5.7,9.0,262.0,730.9,618.53
2017,12,24,16,15,624.5,60.0,5.45,8.5,215.5,659.48,560.64
2017,12,24,16,30,569.0,54.0,5.2,8.0,169.0,588.6,500.76
2017,12,24,16,45,478.0,45.0,5.0,7.5,124.0,486.7,412.45
2017,12,24,17,0,387.0,36.0,4.8,7.0,79.0,389.36,321.64
2017,12,24,17,15,193.5,18.0,4.65,6.5,39.5,200.6,104.64
2017,12,24,17,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.25,-0.5,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,45,175.5,16.0,3.05,0.0,33.0,13.03,0.0
2017,12,25,8,0,351.0,32.0,3.3,0.0,66.0,26.53,17.52
2017,12,25,8,15,447.5,42.0,3.4,0.5,111.0,34.32,25.87
2017,12,25,8,30,544.0,52.0,3.5,1.0,156.0,55.29,34.55
2017,12,25,8,45,436.5,77.5,3.6,1.5,175.0,101.24,66.47
2017,12,25,9,0,329.0,103.0,3.7,2.0,194.0,136.35,100.09
2017,12,25,9,15,360.0,114.0,3.6,2.5,229.0,176.0,134.54
2017,12,25,9,30,391.0,125.0,3.5,3.0,264.0,219.26,173.34
2017,12,25,9,45,583.0,106.0,3.4,4.0,340.5,296.02,236.55
2017,12,25,10,0,775.0,87.0,3.3,5.0,417.0,389.85,315.27
2017,12,25,10,15,794.0,90.0,3.15,5.5,452.0,447.06,366.23
2017,12,25,10,30,813.0,93.0,3.0,6.0,487.0,505.0,416.21
2017,12,25,10,45,822.0,97.0,2.9,6.5,514.5,558.92,461.39
2017,12,25,11,0,831.0,101.0,2.8,7.0,542.0,612.01,504.35
2017,12,25,11,15,487.0,183.0,2.75,7.0,444.0,510.99,423.02
2017,12,25,11,30,143.0,265.0,2.7,7.0,346.0,358.45,296.48
2017,12,25,11,45,110.0,265.5,2.65,7.5,329.0,331.45,274.21
2017,12,25,12,0,77.0,266.0,2.6,8.0,312.0,313.39,258.34
2017,12,25,12,15,73.5,267.0,2.65,8.5,311.0,316.97,260.86
2017,12,25,12,30,70.0,268.0,2.7,9.0,310.0,320.26,263.06
2017,12,25,12,45,69.0,267.0,2.75,9.5,308.0,323.25,265.13
2017,12,25,13,0,68.0,266.0,2.8,10.0,306.0,326.16,267.18
2017,12,25,13,15,64.5,259.5,2.9,10.0,297.5,320.31,262.72
2017,12,25,13,30,61.0,253.0,3.0,10.0,289.0,314.19,258.08
2017,12,25,13,45,62.0,244.0,3.1,10.0,279.0,309.09,254.49
2017,12,25,14,0,63.0,235.0,3.2,10.0,269.0,303.89,250.85
2017,12,25,14,15,438.0,164.5,3.2,10.0,382.0,644.49,533.32
2017,12,25,14,30,813.0,94.0,3.2,10.0,495.0,926.03,744.62
2017,12,25,14,45,787.0,93.5,3.2,10.5,460.0,900.63,723.7
2017,12,25,15,0,761.0,93.0,3.2,11.0,425.0,879.48,708.69
2017,12,25,15,15,734.0,89.0,3.05,10.5,385.0,843.4,684.08
2017,12,25,15,30,707.0,85.0,2.9,10.0,345.0,804.89,657.34
2017,12,25,15,45,661.5,81.0,2.8,10.0,300.5,747.41,614.72
2017,12,25,16,0,616.0,77.0,2.7,10.0,256.0,688.78,570.12
2017,12,25,16,15,558.0,69.5,2.3,9.0,210.5,614.46,512.06
2017,12,25,16,30,500.0,62.0,1.9,8.0,165.0,540.68,451.91
2017,12,25,16,45,402.0,51.5,1.5,7.5,120.0,432.84,360.87
2017,12,25,17,0,304.0,41.0,1.1,7.0,75.0,332.89,270.93
2017,12,25,17,15,152.0,20.5,1.1,6.5,37.5,170.35,93.69
2017,12,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,45,89.0,19.5,2.55,4.0,28.0,15.13,0.0
2017,12,26,8,0,178.0,39.0,2.7,4.0,56.0,29.96,20.06
2017,12,26,8,15,269.0,54.0,2.7,4.0,97.0,41.12,31.62
2017,12,26,8,30,360.0,69.0,2.7,4.0,138.0,60.79,42.44
2017,12,26,8,45,403.5,83.5,2.75,4.5,180.0,102.05,67.94
2017,12,26,9,0,447.0,98.0,2.8,5.0,222.0,148.77,104.23
2017,12,26,9,15,492.0,107.0,2.8,5.0,264.5,196.59,145.21
2017,12,26,9,30,537.0,116.0,2.8,5.0,307.0,249.54,192.46
2017,12,26,9,45,556.0,126.5,2.8,5.5,344.5,300.28,238.73
2017,12,26,10,0,575.0,137.0,2.8,6.0,382.0,352.77,285.77
2017,12,26,10,15,599.0,142.5,2.85,6.0,415.5,404.42,331.73
2017,12,26,10,30,623.0,148.0,2.9,6.0,449.0,462.28,381.72
2017,12,26,10,45,642.5,151.0,3.0,6.5,477.0,512.7,424.14
2017,12,26,11,0,662.0,154.0,3.1,7.0,505.0,563.71,466.04
2017,12,26,11,15,331.0,122.5,3.15,7.0,298.0,348.98,293.34
2017,12,26,11,30,0.0,91.0,3.2,7.0,91.0,75.69,59.57
2017,12,26,11,45,0.0,93.0,3.25,7.5,93.0,77.41,61.11
2017,12,26,12,0,0.0,95.0,3.3,8.0,95.0,79.14,62.42
2017,12,26,12,15,0.0,96.0,3.3,8.0,96.0,80.02,63.14
2017,12,26,12,30,0.0,97.0,3.3,8.0,97.0,80.91,63.89
2017,12,26,12,45,0.0,96.5,3.35,8.0,96.5,80.49,63.53
2017,12,26,13,0,0.0,96.0,3.4,8.0,96.0,80.07,63.2
2017,12,26,13,15,0.0,78.0,3.4,8.0,78.0,64.81,50.2
2017,12,26,13,30,0.0,60.0,3.4,8.0,60.0,49.78,37.35
2017,12,26,13,45,0.0,58.0,3.45,8.0,58.0,48.1,35.97
2017,12,26,14,0,0.0,56.0,3.5,8.0,56.0,46.42,34.57
2017,12,26,14,15,0.0,53.0,3.5,8.0,53.0,43.91,32.47
2017,12,26,14,30,0.0,50.0,3.5,8.0,50.0,41.4,30.37
2017,12,26,14,45,0.0,46.5,3.55,8.0,46.5,38.48,27.9
2017,12,26,15,0,0.0,43.0,3.6,8.0,43.0,35.56,25.43
2017,12,26,15,15,0.0,39.0,3.65,7.5,39.0,32.23,22.64
2017,12,26,15,30,0.0,35.0,3.7,7.0,35.0,28.9,19.82
2017,12,26,15,45,202.5,75.5,3.75,7.0,135.0,287.85,251.63
2017,12,26,16,0,405.0,116.0,3.8,7.0,235.0,545.83,468.25
2017,12,26,16,15,348.5,102.0,3.85,7.0,192.0,471.92,404.99
2017,12,26,16,30,292.0,88.0,3.9,7.0,149.0,386.41,331.96
2017,12,26,16,45,216.5,69.0,3.95,7.0,107.5,295.79,251.76
2017,12,26,17,0,141.0,50.0,4.0,7.0,66.0,209.82,172.62
2017,12,26,17,15,70.5,25.0,4.05,6.5,33.0,106.12,60.37
2017,12,26,17,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,5.2,2.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,5.25,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.45,2.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.55,2.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,4.0,5.7,2.5,4.0,3.28,0.0
2017,12,27,8,0,0.0,8.0,5.8,3.0,8.0,6.56,0.0
2017,12,27,8,15,0.0,14.5,5.85,3.0,14.5,11.92,5.19
2017,12,27,8,30,0.0,21.0,5.9,3.0,21.0,17.29,9.66
2017,12,27,8,45,0.0,28.0,5.95,3.0,28.0,23.08,14.94
2017,12,27,9,0,0.0,35.0,6.0,3.0,35.0,28.88,20.18
2017,12,27,9,15,0.0,42.0,5.9,3.0,42.0,34.7,25.37
2017,12,27,9,30,0.0,49.0,5.8,3.0,49.0,40.52,30.52
2017,12,27,9,45,3.5,99.5,5.75,3.5,101.0,83.75,68.49
2017,12,27,10,0,7.0,150.0,5.7,4.0,153.0,128.21,106.99
2017,12,27,10,15,3.5,148.5,5.6,4.0,150.0,126.32,105.14
2017,12,27,10,30,0.0,147.0,5.5,4.0,147.0,123.87,102.8
2017,12,27,10,45,0.0,148.0,5.4,4.0,148.0,125.04,103.6
2017,12,27,11,0,0.0,149.0,5.3,4.0,149.0,126.18,104.4
2017,12,27,11,15,0.0,142.5,5.2,4.0,142.5,120.63,99.46
2017,12,27,11,30,0.0,136.0,5.1,4.0,136.0,115.04,94.51
2017,12,27,11,45,0.0,152.0,5.05,4.5,152.0,129.58,106.73
2017,12,27,12,0,0.0,168.0,5.0,5.0,168.0,144.5,119.18
2017,12,27,12,15,1.5,174.5,4.9,5.0,175.5,152.15,125.67
2017,12,27,12,30,3.0,181.0,4.8,5.0,183.0,160.08,132.43
2017,12,27,12,45,1.5,167.0,4.7,5.0,168.0,146.14,120.51
2017,12,27,13,0,0.0,153.0,4.6,5.0,153.0,132.1,108.52
2017,12,27,13,15,0.0,122.0,4.5,5.0,122.0,103.58,84.18
2017,12,27,13,30,0.0,91.0,4.4,5.0,91.0,75.69,60.23
2017,12,27,13,45,0.0,119.5,4.35,5.0,119.5,101.79,82.85
2017,12,27,14,0,0.0,148.0,4.3,5.0,148.0,129.77,106.99
2017,12,27,14,15,0.0,148.5,4.2,4.5,148.5,131.3,108.64
2017,12,27,14,30,0.0,149.0,4.1,4.0,149.0,133.18,110.65
2017,12,27,14,45,0.0,129.0,4.1,4.0,129.0,113.95,94.24
2017,12,27,15,0,0.0,109.0,4.1,4.0,109.0,94.77,77.78
2017,12,27,15,15,0.0,99.0,4.05,4.0,99.0,85.8,70.13
2017,12,27,15,30,0.0,89.0,4.0,4.0,89.0,76.85,62.43
2017,12,27,15,45,0.0,77.5,4.0,4.0,77.5,66.35,53.29
2017,12,27,16,0,0.0,66.0,4.0,4.0,66.0,55.84,44.04
2017,12,27,16,15,0.0,54.0,3.9,3.5,54.0,44.76,34.24
2017,12,27,16,30,0.0,42.0,3.8,3.0,42.0,34.73,25.22
2017,12,27,16,45,0.0,30.5,3.7,3.0,30.5,25.18,16.5
2017,12,27,17,0,0.0,19.0,3.6,3.0,19.0,15.65,7.75
2017,12,27,17,15,0.0,10.5,3.55,2.5,10.5,8.63,0.0
2017,12,27,17,30,0.0,2.0,3.5,2.0,2.0,1.71,0.0
2017,12,27,17,45,0.0,1.0,3.45,2.0,1.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,7,45,128.0,17.5,1.9,1.5,29.5,13.66,0.0
2017,12,28,8,0,256.0,35.0,2.1,2.0,59.0,27.16,17.69
2017,12,28,8,15,352.0,47.5,2.15,2.0,102.0,38.88,29.82
2017,12,28,8,30,448.0,60.0,2.2,2.0,145.0,56.5,38.99
2017,12,28,8,45,508.5,69.5,2.3,2.5,190.0,100.13,62.95
2017,12,28,9,0,569.0,79.0,2.4,3.0,235.0,151.29,101.49
2017,12,28,9,15,611.5,85.5,2.35,3.5,279.0,203.48,146.51
2017,12,28,9,30,654.0,92.0,2.3,4.0,323.0,260.47,197.82
2017,12,28,9,45,684.0,96.5,2.3,4.5,363.5,316.16,248.9
2017,12,28,10,0,714.0,101.0,2.3,5.0,404.0,374.56,301.56
2017,12,28,10,15,735.0,104.5,2.15,5.5,439.0,430.52,350.8
2017,12,28,10,30,756.0,108.0,2.0,6.0,474.0,487.58,399.21
2017,12,28,10,45,395.0,162.0,1.95,6.5,354.0,382.06,316.23
2017,12,28,11,0,34.0,216.0,1.9,7.0,234.0,215.3,177.3
2017,12,28,11,15,34.0,224.5,1.8,7.0,243.5,226.89,187.28
2017,12,28,11,30,34.0,233.0,1.7,7.0,253.0,238.67,196.74
2017,12,28,11,45,126.5,254.0,1.6,7.5,328.5,343.62,283.41
2017,12,28,12,0,219.0,275.0,1.5,8.0,404.0,444.87,364.05
2017,12,28,12,15,234.0,276.0,1.4,8.0,414.5,469.67,382.75
2017,12,28,12,30,249.0,277.0,1.3,8.0,425.0,494.83,402.1
2017,12,28,12,45,269.0,272.0,1.25,8.5,432.0,535.26,432.31
2017,12,28,13,0,289.0,267.0,1.2,9.0,439.0,559.14,449.78
2017,12,28,13,15,553.5,191.0,1.15,9.0,511.5,744.09,592.55
2017,12,28,13,30,818.0,115.0,1.1,9.0,584.0,919.38,714.37
2017,12,28,13,45,811.5,113.0,1.1,9.5,565.0,925.14,715.19
2017,12,28,14,0,805.0,111.0,1.1,10.0,546.0,927.35,716.26
2017,12,28,14,15,792.0,108.5,1.1,10.0,519.5,926.36,716.65
2017,12,28,14,30,779.0,106.0,1.1,10.0,493.0,915.2,710.3
2017,12,28,14,45,426.5,147.5,1.1,10.0,357.5,619.1,498.77
2017,12,28,15,0,74.0,189.0,1.1,10.0,222.0,275.61,226.2
2017,12,28,15,15,66.0,174.0,1.1,9.5,201.0,253.66,210.92
2017,12,28,15,30,58.0,159.0,1.1,9.0,180.0,231.88,193.67
2017,12,28,15,45,303.5,125.5,1.15,9.0,217.5,451.54,380.31
2017,12,28,16,0,549.0,92.0,1.2,9.0,255.0,647.39,533.32
2017,12,28,16,15,492.5,82.5,1.1,8.0,210.0,570.78,472.79
2017,12,28,16,30,436.0,73.0,1.0,7.0,165.0,500.31,417.32
2017,12,28,16,45,353.5,59.5,0.9,6.5,121.5,405.39,338.48
2017,12,28,17,0,271.0,46.0,0.8,6.0,78.0,315.87,258.83
2017,12,28,17,15,158.5,28.0,0.85,5.5,44.5,193.42,124.63
2017,12,28,17,30,46.0,10.0,0.9,5.0,11.0,40.48,0.0
2017,12,28,17,45,23.0,5.0,1.0,5.0,5.5,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,7,45,134.5,17.5,1.2,2.5,30.0,13.67,0.0
2017,12,29,8,0,269.0,35.0,1.2,3.0,60.0,27.2,17.6
2017,12,29,8,15,367.0,47.5,1.1,3.0,103.0,38.98,29.81
2017,12,29,8,30,465.0,60.0,1.0,3.0,146.0,55.76,38.74
2017,12,29,8,45,533.0,67.5,0.9,3.5,193.0,99.18,61.12
2017,12,29,9,0,601.0,75.0,0.8,4.0,240.0,151.05,99.08
2017,12,29,9,15,643.5,81.0,0.8,4.5,285.0,204.62,144.58
2017,12,29,9,30,686.0,87.0,0.8,5.0,330.0,262.95,196.24
2017,12,29,9,45,717.5,91.0,0.85,5.5,371.0,320.42,247.93
2017,12,29,10,0,749.0,95.0,0.9,6.0,412.0,380.71,301.17
2017,12,29,10,15,374.5,98.5,0.95,6.5,257.0,262.43,213.79
2017,12,29,10,30,0.0,102.0,1.0,7.0,102.0,85.06,67.84
2017,12,29,10,45,0.0,108.5,1.1,7.5,108.5,90.68,72.75
2017,12,29,11,0,0.0,115.0,1.2,8.0,115.0,96.36,77.31
2017,12,29,11,15,0.0,113.0,1.3,8.5,113.0,94.69,75.62
2017,12,29,11,30,0.0,111.0,1.4,9.0,111.0,93.01,73.97
2017,12,29,11,45,0.0,109.5,1.5,9.5,109.5,91.75,72.7
2017,12,29,12,0,0.0,108.0,1.6,10.0,108.0,90.48,71.45
2017,12,29,12,15,2.0,147.0,1.7,10.0,148.5,127.09,102.17
2017,12,29,12,30,4.0,186.0,1.8,10.0,189.0,165.57,134.08
2017,12,29,12,45,3.5,183.5,1.9,10.5,186.0,163.5,132.05
2017,12,29,13,0,3.0,181.0,2.0,11.0,183.0,161.43,130.17
2017,12,29,13,15,429.0,143.0,2.1,11.0,389.5,575.16,472.84
2017,12,29,13,30,855.0,105.0,2.2,11.0,596.0,942.11,741.25
2017,12,29,13,45,459.5,171.5,2.3,11.5,434.5,658.44,530.59
2017,12,29,14,0,64.0,238.0,2.4,12.0,273.0,307.57,249.78
2017,12,29,14,15,441.0,167.5,2.45,12.0,389.0,650.63,531.03
2017,12,29,14,30,818.0,97.0,2.5,12.0,505.0,935.0,739.7
2017,12,29,14,45,801.0,94.0,2.6,12.5,471.5,915.68,724.04
2017,12,29,15,0,784.0,91.0,2.7,13.0,438.0,893.02,709.1
2017,12,29,15,15,759.0,87.5,2.65,12.5,398.5,866.56,692.66
2017,12,29,15,30,734.0,84.0,2.6,12.0,359.0,830.58,668.97
2017,12,29,15,45,698.0,78.5,2.6,12.0,315.0,779.61,632.73
2017,12,29,16,0,662.0,73.0,2.6,12.0,271.0,727.17,594.32
2017,12,29,16,15,607.5,66.5,2.3,11.0,224.5,656.3,540.55
2017,12,29,16,30,553.0,60.0,2.0,10.0,178.0,585.72,484.57
2017,12,29,16,45,469.5,50.0,1.7,9.5,132.5,488.6,403.87
2017,12,29,17,0,386.0,40.0,1.4,9.0,87.0,395.3,321.62
2017,12,29,17,15,244.5,26.0,1.4,8.5,50.5,254.41,169.83
2017,12,29,17,30,103.0,12.0,1.4,8.0,14.0,81.92,0.0
2017,12,29,17,45,51.5,6.0,1.4,7.5,7.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,155.0,16.5,1.9,7.5,30.5,13.56,0.0
2017,12,30,8,0,310.0,33.0,2.0,8.0,61.0,27.49,17.34
2017,12,30,8,15,411.0,43.5,2.0,8.5,105.5,35.64,26.11
2017,12,30,8,30,512.0,54.0,2.0,9.0,150.0,50.23,33.34
2017,12,30,8,45,571.5,62.0,2.0,9.5,196.5,96.21,56.04
2017,12,30,9,0,631.0,70.0,2.0,10.0,243.0,149.52,94.55
2017,12,30,9,15,315.5,84.0,1.95,10.5,170.5,137.75,99.54
2017,12,30,9,30,0.0,98.0,1.9,11.0,98.0,81.03,64.3
2017,12,30,9,45,27.5,137.0,1.9,11.5,149.0,124.99,100.72
2017,12,30,10,0,55.0,176.0,1.9,12.0,200.0,172.09,139.37
2017,12,30,10,15,46.5,186.5,1.8,12.5,208.0,182.6,147.83
2017,12,30,10,30,38.0,197.0,1.7,13.0,216.0,192.24,155.39
2017,12,30,10,45,47.5,213.5,1.65,14.0,238.0,216.43,174.37
2017,12,30,11,0,57.0,230.0,1.6,15.0,260.0,242.01,194.16
2017,12,30,11,15,462.5,164.5,1.55,15.0,425.5,473.01,380.37
2017,12,30,11,30,868.0,99.0,1.5,15.0,591.0,711.52,560.74
2017,12,30,11,45,601.0,178.5,1.5,15.5,523.0,636.27,500.06
2017,12,30,12,0,334.0,258.0,1.5,16.0,455.0,528.17,416.0
2017,12,30,12,15,370.5,252.0,1.55,16.0,472.0,567.57,447.52
2017,12,30,12,30,407.0,246.0,1.6,16.0,489.0,608.0,478.4
2017,12,30,12,45,400.0,249.0,1.65,16.5,487.0,621.63,487.66
2017,12,30,13,0,393.0,252.0,1.7,17.0,485.0,633.6,495.9
2017,12,30,13,15,221.5,250.0,1.75,17.0,381.5,469.45,371.67
2017,12,30,13,30,50.0,248.0,1.8,17.0,278.0,296.87,235.42
2017,12,30,13,45,81.0,249.5,1.9,17.0,295.0,332.44,265.57
2017,12,30,14,0,112.0,251.0,2.0,17.0,312.0,369.26,295.69
2017,12,30,14,15,145.5,239.0,2.1,17.0,314.5,412.22,330.52
2017,12,30,14,30,179.0,227.0,2.2,17.0,317.0,434.91,349.89
2017,12,30,14,45,133.5,210.5,2.3,17.0,275.0,375.09,302.96
2017,12,30,15,0,88.0,194.0,2.4,17.0,233.0,295.17,239.58
2017,12,30,15,15,81.5,178.0,2.35,16.5,212.0,273.24,223.1
2017,12,30,15,30,75.0,162.0,2.3,16.0,191.0,251.3,206.13
2017,12,30,15,45,357.5,121.0,2.3,15.5,231.5,515.34,425.6
2017,12,30,16,0,640.0,80.0,2.3,15.0,272.0,716.88,580.59
2017,12,30,16,15,585.0,72.5,2.15,14.0,225.5,644.6,525.07
2017,12,30,16,30,530.0,65.0,2.0,13.0,179.0,572.52,469.4
2017,12,30,16,45,437.5,54.5,1.95,12.0,133.0,467.77,385.26
2017,12,30,17,0,345.0,44.0,1.9,11.0,87.0,366.95,299.15
2017,12,30,17,15,215.0,28.5,2.2,10.5,51.0,238.11,163.19
2017,12,30,17,30,85.0,13.0,2.5,10.0,15.0,70.37,0.0
2017,12,30,17,45,42.5,6.5,2.8,9.5,7.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,31,7,45,94.0,19.0,4.35,3.0,27.5,14.77,0.0
2017,12,31,8,0,188.0,38.0,4.6,3.0,55.0,29.26,19.13
2017,12,31,8,15,281.0,54.0,4.75,3.0,97.5,41.21,31.71
2017,12,31,8,30,374.0,70.0,4.9,3.0,140.0,57.17,42.03
2017,12,31,8,45,436.5,82.0,5.05,3.0,185.5,98.46,64.94
2017,12,31,9,0,499.0,94.0,5.2,3.0,231.0,147.38,101.64
2017,12,31,9,15,249.5,84.0,5.3,3.0,152.5,124.01,93.48
2017,12,31,9,30,0.0,74.0,5.4,3.0,74.0,61.32,48.97
2017,12,31,9,45,0.0,83.5,5.5,3.0,83.5,69.27,55.92
2017,12,31,10,0,0.0,93.0,5.6,3.0,93.0,77.3,62.86
2017,12,31,10,15,0.0,68.5,5.7,3.0,68.5,56.8,44.66
2017,12,31,10,30,0.0,44.0,5.8,3.0,44.0,36.41,26.59
2017,12,31,10,45,0.0,102.0,5.95,3.0,102.0,85.09,69.27
2017,12,31,11,0,0.0,160.0,6.1,3.0,160.0,135.83,113.21
2017,12,31,11,15,1.5,168.0,6.1,3.0,169.0,144.27,120.31
2017,12,31,11,30,3.0,176.0,6.1,3.0,178.0,152.97,127.69
2017,12,31,11,45,1.5,116.0,6.2,3.0,117.0,98.52,80.52
2017,12,31,12,0,0.0,56.0,6.3,3.0,56.0,46.46,35.11
2017,12,31,12,15,0.0,111.5,6.3,3.0,112.0,93.61,76.18
2017,12,31,12,30,0.0,167.0,6.3,3.0,168.0,144.23,119.85
2017,12,31,12,45,7.5,191.5,6.3,3.0,196.5,174.52,146.13
2017,12,31,13,0,15.0,216.0,6.3,3.0,225.0,206.41,173.72
2017,12,31,13,15,9.0,197.0,6.25,3.0,202.5,183.43,153.91
2017,12,31,13,30,3.0,178.0,6.2,3.0,180.0,160.16,133.83
2017,12,31,13,45,1.5,137.5,6.2,3.0,138.5,120.09,99.36
2017,12,31,14,0,0.0,97.0,6.2,3.0,97.0,81.21,65.64
2017,12,31,14,15,0.0,112.0,6.15,3.0,112.0,95.37,78.13
2017,12,31,14,30,0.0,127.0,6.1,3.0,127.0,110.52,91.49
2017,12,31,14,45,0.0,124.5,6.1,3.0,124.5,109.05,90.38
2017,12,31,15,0,0.0,122.0,6.1,3.0,122.0,107.83,89.52
2017,12,31,15,15,0.0,111.0,6.05,2.5,111.0,97.94,81.2
2017,12,31,15,30,0.0,100.0,6.0,2.0,100.0,88.07,72.82
2017,12,31,15,45,0.0,88.0,6.0,2.0,88.0,77.16,63.28
2017,12,31,16,0,0.0,76.0,6.0,2.0,76.0,66.24,53.64
2017,12,31,16,15,0.0,62.5,5.95,1.5,62.5,53.63,42.43
2017,12,31,16,30,0.0,49.0,5.9,1.0,49.0,40.91,30.97
2017,12,31,16,45,0.0,36.5,5.85,1.0,36.5,30.17,21.11
2017,12,31,17,0,0.0,24.0,5.8,1.0,24.0,19.8,11.52
2017,12,31,17,15,0.0,14.0,5.8,1.0,14.0,11.53,2.95
2017,12,31,17,30,0.0,4.0,5.8,1.0,4.0,3.41,0.0
2017,12,31,17,45,0.0,2.0,3.6,8.0,2.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
